Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,358.0,38.0,1.6,12.0,78.0,182.3,135.74
2016,2,1,8,15,457.0,48.0,1.75,12.5,127.0,246.78,193.77
2016,2,1,8,30,556.0,58.0,1.9,13.0,176.0,318.41,255.85
2016,2,1,8,45,624.0,63.5,2.1,14.0,228.5,376.95,305.76
2016,2,1,9,0,692.0,69.0,2.3,15.0,281.0,438.75,356.6
2016,2,1,9,15,379.5,116.0,2.6,15.5,235.5,342.84,280.13
2016,2,1,9,30,67.0,163.0,2.9,16.0,190.0,209.29,169.07
2016,2,1,9,45,79.5,184.5,3.25,17.0,219.5,240.1,193.68
2016,2,1,10,0,92.0,206.0,3.6,18.0,249.0,271.13,217.64
2016,2,1,10,15,480.5,147.0,3.9,18.5,400.5,473.86,383.4
2016,2,1,10,30,869.0,88.0,4.2,19.0,552.0,673.55,539.19
2016,2,1,10,45,882.5,89.5,4.5,19.5,585.0,695.23,554.05
2016,2,1,11,0,896.0,91.0,4.8,20.0,618.0,711.46,565.54
2016,2,1,11,15,905.0,92.5,5.05,20.0,644.0,724.51,575.32
2016,2,1,11,30,914.0,94.0,5.3,20.0,670.0,734.42,582.88
2016,2,1,11,45,915.5,96.5,5.55,20.5,686.5,736.94,583.92
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,736.14,582.61
2016,2,1,12,15,919.5,99.5,5.95,21.0,712.0,730.68,578.71
2016,2,1,12,30,922.0,100.0,6.1,21.0,721.0,721.94,572.13
2016,2,1,12,45,920.5,100.5,6.35,21.5,721.0,707.31,559.99
2016,2,1,13,0,919.0,101.0,6.6,22.0,721.0,689.58,545.36
2016,2,1,13,15,916.0,100.5,6.75,22.0,712.0,666.93,527.6
2016,2,1,13,30,913.0,100.0,6.9,22.0,703.0,641.45,507.36
2016,2,1,13,45,905.0,100.0,7.05,22.0,685.5,610.91,482.84
2016,2,1,14,0,897.0,100.0,7.2,22.0,668.0,578.08,456.06
2016,2,1,14,15,887.0,98.5,7.2,22.0,642.5,539.21,423.89
2016,2,1,14,30,877.0,97.0,7.2,22.0,617.0,499.79,390.6
2016,2,1,14,45,859.0,96.5,7.2,22.0,583.0,456.38,353.53
2016,2,1,15,0,841.0,96.0,7.2,22.0,549.0,412.33,315.22
2016,2,1,15,15,820.5,93.0,6.9,21.5,509.0,364.74,273.83
2016,2,1,15,30,800.0,90.0,6.6,21.0,469.0,317.31,231.94
2016,2,1,15,45,762.0,89.0,6.3,21.0,422.5,264.99,186.01
2016,2,1,16,0,724.0,88.0,6.0,21.0,376.0,217.54,144.7
2016,2,1,16,15,683.5,82.5,5.45,20.5,327.0,168.48,104.22
2016,2,1,16,30,643.0,77.0,4.9,20.0,278.0,122.78,70.0
2016,2,1,16,45,576.5,70.5,4.4,19.5,227.0,78.67,44.16
2016,2,1,17,0,510.0,64.0,3.9,19.0,176.0,46.59,35.17
2016,2,1,17,15,416.5,53.0,3.75,18.5,128.0,40.17,29.25
2016,2,1,17,30,323.0,42.0,3.6,18.0,80.0,33.45,22.69
2016,2,1,17,45,161.5,21.0,3.45,17.5,40.0,16.2,4.56
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,239.0,17.0,3.15,8.0,44.0,103.79,45.28
2016,2,2,8,0,478.0,34.0,3.5,9.0,88.0,221.09,167.57
2016,2,2,8,15,574.5,41.5,3.75,10.0,140.5,283.58,225.88
2016,2,2,8,30,671.0,49.0,4.0,11.0,193.0,356.78,290.68
2016,2,2,8,45,726.0,54.5,4.3,12.0,247.0,414.15,341.19
2016,2,2,9,0,781.0,60.0,4.6,13.0,301.0,473.55,391.58
2016,2,2,9,15,817.0,63.5,4.95,13.5,352.5,522.01,432.53
2016,2,2,9,30,853.0,67.0,5.3,14.0,404.0,570.29,472.25
2016,2,2,9,45,875.5,70.5,5.7,14.5,451.0,609.93,504.3
2016,2,2,10,0,898.0,74.0,6.1,15.0,498.0,644.83,532.07
2016,2,2,10,15,915.5,76.5,6.05,15.5,539.0,676.57,555.55
2016,2,2,10,30,933.0,79.0,6.0,16.0,580.0,705.9,576.65
2016,2,2,10,45,943.5,81.5,5.95,16.5,614.0,727.87,591.1
2016,2,2,11,0,954.0,84.0,5.9,17.0,648.0,746.79,602.99
2016,2,2,11,15,962.0,85.0,5.85,17.0,674.5,759.16,611.11
2016,2,2,11,30,970.0,86.0,5.8,17.0,701.0,768.2,616.84
2016,2,2,11,45,973.5,88.0,5.8,17.5,718.5,771.71,617.56
2016,2,2,12,0,977.0,90.0,5.8,18.0,736.0,771.7,615.82
2016,2,2,12,15,979.0,90.0,5.7,18.0,745.5,765.07,610.08
2016,2,2,12,30,981.0,90.0,5.6,18.0,755.0,754.96,601.92
2016,2,2,12,45,980.5,90.5,5.55,18.0,755.0,740.26,590.29
2016,2,2,13,0,980.0,91.0,5.5,18.0,755.0,722.21,575.59
2016,2,2,13,15,977.0,90.5,5.4,18.0,746.0,698.36,556.19
2016,2,2,13,30,974.0,90.0,5.3,18.0,737.0,671.48,534.26
2016,2,2,13,45,968.5,89.0,5.25,18.0,719.0,639.78,508.52
2016,2,2,14,0,963.0,88.0,5.2,18.0,701.0,605.48,480.32
2016,2,2,14,15,954.0,86.5,5.05,18.0,675.0,566.49,447.7
2016,2,2,14,30,945.0,85.0,4.9,18.0,649.0,525.49,412.9
2016,2,2,14,45,933.5,83.5,4.8,18.0,615.0,481.62,375.22
2016,2,2,15,0,922.0,82.0,4.7,18.0,581.0,436.37,335.6
2016,2,2,15,15,904.5,79.5,4.35,17.5,540.5,386.97,292.21
2016,2,2,15,30,887.0,77.0,4.0,17.0,500.0,334.2,245.45
2016,2,2,15,45,862.5,74.0,3.7,17.0,453.5,282.01,198.55
2016,2,2,16,0,838.0,71.0,3.4,17.0,407.0,230.76,152.82
2016,2,2,16,15,802.0,67.0,2.95,16.0,356.0,178.08,108.55
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,128.13,70.3
2016,2,2,16,45,709.5,57.5,2.1,14.0,251.5,78.88,40.66
2016,2,2,17,0,653.0,52.0,1.7,13.0,198.0,39.32,29.62
2016,2,2,17,15,558.5,44.0,1.7,12.0,145.5,31.63,22.57
2016,2,2,17,30,464.0,36.0,1.7,11.0,93.0,27.3,18.19
2016,2,2,17,45,281.0,23.5,1.75,10.5,53.0,18.32,7.02
2016,2,2,18,0,98.0,11.0,1.8,10.0,13.0,10.81,0.0
2016,2,2,18,15,49.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.5,16.5,4.85,2.5,46.0,108.02,53.33
2016,2,3,8,0,503.0,33.0,5.2,3.0,92.0,226.15,176.29
2016,2,3,8,15,594.5,40.5,5.35,3.5,144.5,292.18,239.75
2016,2,3,8,30,686.0,48.0,5.5,4.0,197.0,364.27,306.36
2016,2,3,8,45,745.5,52.0,5.65,4.5,252.0,422.82,360.14
2016,2,3,9,0,805.0,56.0,5.8,5.0,307.0,483.69,414.15
2016,2,3,9,15,839.0,59.5,5.7,5.5,358.5,531.99,455.63
2016,2,3,9,30,873.0,63.0,5.6,6.0,410.0,576.86,492.94
2016,2,3,9,45,897.0,65.5,5.55,6.5,457.5,616.93,525.24
2016,2,3,10,0,921.0,68.0,5.5,7.0,505.0,655.44,555.36
2016,2,3,10,15,937.0,70.0,5.45,7.5,546.0,686.32,578.63
2016,2,3,10,30,953.0,72.0,5.4,8.0,587.0,714.68,599.03
2016,2,3,10,45,963.5,73.5,5.4,8.5,621.0,736.0,613.25
2016,2,3,11,0,974.0,75.0,5.4,9.0,655.0,754.22,625.05
2016,2,3,11,15,981.0,76.5,5.35,9.5,681.0,766.74,632.25
2016,2,3,11,30,988.0,78.0,5.3,10.0,707.0,775.83,636.9
2016,2,3,11,45,989.5,80.0,5.3,10.5,724.5,778.08,636.68
2016,2,3,12,0,991.0,82.0,5.3,11.0,742.0,776.75,633.91
2016,2,3,12,15,993.0,82.5,5.2,11.0,751.0,770.64,628.4
2016,2,3,12,30,995.0,83.0,5.1,11.0,760.0,760.98,620.36
2016,2,3,12,45,993.5,83.5,5.1,11.5,760.0,745.49,607.36
2016,2,3,13,0,992.0,84.0,5.1,12.0,760.0,726.63,590.99
2016,2,3,13,15,989.5,83.5,5.05,12.0,751.0,702.89,571.51
2016,2,3,13,30,987.0,83.0,5.0,12.0,742.0,676.05,549.38
2016,2,3,13,45,981.0,82.5,4.95,12.0,724.5,644.23,523.02
2016,2,3,14,0,975.0,82.0,4.9,12.0,707.0,609.78,494.15
2016,2,3,14,15,967.5,81.0,4.85,12.0,681.5,571.63,461.79
2016,2,3,14,30,960.0,80.0,4.8,12.0,656.0,531.31,427.01
2016,2,3,14,45,946.5,79.0,4.8,12.0,622.0,486.43,387.92
2016,2,3,15,0,933.0,78.0,4.8,12.0,588.0,440.29,346.86
2016,2,3,15,15,917.0,76.0,4.7,11.5,547.5,391.34,303.07
2016,2,3,15,30,901.0,74.0,4.6,11.0,507.0,341.86,257.9
2016,2,3,15,45,876.5,71.5,4.5,11.0,460.0,286.26,206.98
2016,2,3,16,0,852.0,69.0,4.4,11.0,413.0,234.65,159.65
2016,2,3,16,15,818.5,65.0,3.95,10.5,362.0,181.48,113.25
2016,2,3,16,30,785.0,61.0,3.5,10.0,311.0,130.76,72.9
2016,2,3,16,45,732.5,56.0,3.05,9.5,257.5,80.9,41.58
2016,2,3,17,0,680.0,51.0,2.6,9.0,204.0,38.17,29.09
2016,2,3,17,15,592.5,43.0,2.45,8.0,151.5,33.48,24.66
2016,2,3,17,30,505.0,35.0,2.3,7.0,99.0,28.65,19.78
2016,2,3,17,45,335.5,23.0,2.2,6.0,57.0,17.68,7.39
2016,2,3,18,0,166.0,11.0,2.1,5.0,15.0,10.81,0.0
2016,2,3,18,15,83.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,263.0,16.5,1.2,2.0,48.0,110.91,59.22
2016,2,4,8,0,526.0,33.0,1.3,3.0,96.0,235.86,183.0
2016,2,4,8,15,614.5,40.0,1.3,4.0,149.0,301.4,243.77
2016,2,4,8,30,703.0,47.0,1.3,5.0,202.0,372.72,306.73
2016,2,4,8,45,754.0,52.5,1.35,6.0,256.5,429.75,356.08
2016,2,4,9,0,805.0,58.0,1.4,7.0,311.0,488.54,404.65
2016,2,4,9,15,838.5,61.5,1.45,7.5,362.5,536.74,443.75
2016,2,4,9,30,872.0,65.0,1.5,8.0,414.0,584.58,481.22
2016,2,4,9,45,895.0,68.0,1.6,9.0,461.5,621.6,508.79
2016,2,4,10,0,918.0,71.0,1.7,10.0,509.0,660.1,536.59
2016,2,4,10,15,934.0,73.0,1.8,10.0,550.5,690.99,559.98
2016,2,4,10,30,950.0,75.0,1.9,10.0,592.0,719.37,580.8
2016,2,4,10,45,962.0,76.5,2.0,10.5,626.5,741.72,595.48
2016,2,4,11,0,974.0,78.0,2.1,11.0,661.0,761.0,607.94
2016,2,4,11,15,982.0,79.0,2.1,11.0,688.0,773.72,616.03
2016,2,4,11,30,990.0,80.0,2.1,11.0,715.0,783.01,621.81
2016,2,4,11,45,986.0,85.0,2.15,11.5,731.5,784.55,621.4
2016,2,4,12,0,982.0,90.0,2.2,12.0,748.0,782.46,618.6
2016,2,4,12,15,984.5,90.5,2.15,12.0,757.0,776.7,613.69
2016,2,4,12,30,987.0,91.0,2.1,12.0,766.0,767.41,606.42
2016,2,4,12,45,990.0,89.5,2.1,12.5,767.5,752.93,594.85
2016,2,4,13,0,993.0,88.0,2.1,13.0,769.0,735.0,580.11
2016,2,4,13,15,990.5,87.5,2.0,13.0,760.0,711.19,561.11
2016,2,4,13,30,988.0,87.0,1.9,13.0,751.0,684.26,539.62
2016,2,4,13,45,985.0,85.5,1.85,13.0,734.0,653.09,515.04
2016,2,4,14,0,982.0,84.0,1.8,13.0,717.0,619.12,487.9
2016,2,4,14,15,974.0,83.0,1.75,13.0,691.0,580.4,456.59
2016,2,4,14,30,966.0,82.0,1.7,13.0,665.0,539.54,422.92
2016,2,4,14,45,945.0,83.5,1.65,13.0,629.0,493.36,384.38
2016,2,4,15,0,924.0,85.0,1.6,13.0,593.0,446.46,344.37
2016,2,4,15,15,906.5,82.5,1.45,12.5,552.0,393.93,299.31
2016,2,4,15,30,889.0,80.0,1.3,12.0,511.0,343.67,254.98
2016,2,4,15,45,866.0,76.5,1.2,12.0,464.0,291.04,207.91
2016,2,4,16,0,843.0,73.0,1.1,12.0,417.0,239.2,161.57
2016,2,4,16,15,808.0,69.0,1.0,11.5,366.0,186.08,116.26
2016,2,4,16,30,773.0,65.0,0.9,11.0,315.0,135.59,76.57
2016,2,4,16,45,720.0,59.5,0.85,10.5,261.0,85.7,44.98
2016,2,4,17,0,667.0,54.0,0.8,10.0,207.0,41.05,31.6
2016,2,4,17,15,579.0,46.0,0.9,9.0,154.0,33.02,24.22
2016,2,4,17,30,491.0,38.0,1.0,8.0,101.0,28.79,19.92
2016,2,4,17,45,325.5,25.0,1.15,7.0,58.5,19.43,9.19
2016,2,4,18,0,160.0,12.0,1.3,6.0,16.0,11.8,0.0
2016,2,4,18,15,80.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,226.5,18.5,2.25,3.0,46.0,105.23,59.69
2016,2,5,8,0,453.0,37.0,2.6,4.0,92.0,219.55,171.58
2016,2,5,8,15,543.5,45.5,2.6,4.5,144.0,284.06,231.78
2016,2,5,8,30,634.0,54.0,2.6,5.0,196.0,355.03,295.52
2016,2,5,8,45,684.5,61.0,2.65,6.0,248.5,410.78,344.47
2016,2,5,9,0,735.0,68.0,2.7,7.0,301.0,466.18,391.2
2016,2,5,9,15,771.0,72.5,3.15,8.0,352.0,514.82,431.71
2016,2,5,9,30,807.0,77.0,3.6,9.0,403.0,563.37,470.9
2016,2,5,9,45,829.0,81.5,4.05,10.0,449.0,602.93,501.87
2016,2,5,10,0,851.0,86.0,4.5,11.0,495.0,640.91,531.46
2016,2,5,10,15,868.5,88.5,4.45,11.5,535.5,671.87,554.03
2016,2,5,10,30,886.0,91.0,4.4,12.0,576.0,700.52,574.32
2016,2,5,10,45,897.5,93.5,4.4,12.5,610.0,722.5,589.03
2016,2,5,11,0,909.0,96.0,4.4,13.0,644.0,741.57,601.11
2016,2,5,11,15,775.0,141.0,4.35,13.0,621.5,701.59,568.15
2016,2,5,11,30,641.0,186.0,4.3,13.0,599.0,654.24,528.92
2016,2,5,11,45,787.0,144.5,4.25,13.5,665.0,712.73,574.3
2016,2,5,12,0,933.0,103.0,4.2,14.0,731.0,765.12,612.37
2016,2,5,12,15,935.5,103.5,4.15,14.0,740.0,759.6,607.36
2016,2,5,12,30,938.0,104.0,4.1,14.0,749.0,750.72,600.38
2016,2,5,12,45,937.0,104.5,4.05,14.0,749.5,736.15,588.92
2016,2,5,13,0,936.0,105.0,4.0,14.0,750.0,718.39,574.63
2016,2,5,13,15,815.5,143.0,3.95,14.0,700.5,658.97,527.21
2016,2,5,13,30,695.0,181.0,3.9,14.0,651.0,600.22,480.2
2016,2,5,13,45,806.5,141.5,3.9,14.0,674.5,605.56,484.79
2016,2,5,14,0,918.0,102.0,3.9,14.0,698.0,604.76,483.48
2016,2,5,14,15,909.5,101.0,3.85,14.0,672.5,566.21,451.55
2016,2,5,14,30,901.0,100.0,3.8,14.0,647.0,526.87,418.48
2016,2,5,14,45,877.0,102.0,3.75,14.0,611.5,481.82,380.21
2016,2,5,15,0,853.0,104.0,3.7,14.0,576.0,436.53,340.97
2016,2,5,15,15,834.0,100.5,3.55,13.5,535.5,387.99,298.8
2016,2,5,15,30,815.0,97.0,3.4,13.0,495.0,339.46,255.75
2016,2,5,15,45,788.0,93.5,3.3,13.0,449.0,289.12,210.5
2016,2,5,16,0,761.0,90.0,3.2,13.0,403.0,236.89,163.89
2016,2,5,16,15,723.0,84.5,2.75,12.0,353.0,185.64,120.19
2016,2,5,16,30,685.0,79.0,2.3,11.0,303.0,137.44,82.03
2016,2,5,16,45,627.5,72.0,1.9,10.5,250.5,90.16,51.15
2016,2,5,17,0,570.0,65.0,1.5,10.0,198.0,48.64,38.46
2016,2,5,17,15,481.5,54.5,1.5,9.0,147.0,40.55,30.99
2016,2,5,17,30,393.0,44.0,1.5,8.0,96.0,34.38,24.9
2016,2,5,17,45,196.5,30.0,1.5,7.5,56.0,23.38,12.69
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,15.73,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,67.5,5.5,5.4,3.5,7.0,0.0,0.0
2016,2,6,7,30,135.0,11.0,5.5,4.0,14.0,47.22,0.0
2016,2,6,7,45,306.5,23.5,5.65,4.5,55.0,137.61,83.03
2016,2,6,8,0,478.0,36.0,5.8,5.0,96.0,228.85,179.8
2016,2,6,8,15,568.0,44.5,6.2,5.5,148.5,294.46,242.0
2016,2,6,8,30,658.0,53.0,6.6,6.0,201.0,363.67,305.83
2016,2,6,8,45,713.5,58.5,7.0,7.0,255.5,421.75,358.34
2016,2,6,9,0,769.0,64.0,7.4,8.0,310.0,481.91,410.84
2016,2,6,9,15,804.0,68.0,7.5,8.5,361.5,530.69,452.77
2016,2,6,9,30,839.0,72.0,7.6,9.0,413.0,579.25,493.32
2016,2,6,9,45,867.5,74.0,7.75,9.5,461.5,620.98,527.39
2016,2,6,10,0,896.0,76.0,7.9,10.0,510.0,658.21,557.18
2016,2,6,10,15,913.0,78.0,7.85,10.5,551.5,689.45,581.02
2016,2,6,10,30,930.0,80.0,7.8,11.0,593.0,718.27,601.89
2016,2,6,10,45,945.0,80.5,7.75,11.5,628.0,741.42,617.65
2016,2,6,11,0,960.0,81.0,7.7,12.0,663.0,761.66,631.06
2016,2,6,11,15,968.5,82.5,7.6,12.0,690.0,775.24,640.35
2016,2,6,11,30,977.0,84.0,7.5,12.0,717.0,785.45,647.1
2016,2,6,11,45,981.0,85.0,7.45,12.5,735.0,788.43,647.3
2016,2,6,12,0,985.0,86.0,7.4,13.0,753.0,787.86,644.94
2016,2,6,12,15,987.5,86.5,7.25,13.0,762.5,782.16,639.68
2016,2,6,12,30,990.0,87.0,7.1,13.0,772.0,772.9,631.86
2016,2,6,12,45,991.0,86.5,7.0,13.0,773.0,758.1,620.06
2016,2,6,13,0,992.0,86.0,6.9,13.0,774.0,739.87,605.42
2016,2,6,13,15,990.0,85.5,6.75,13.0,765.0,716.37,585.68
2016,2,6,13,30,988.0,85.0,6.6,13.0,756.0,689.73,563.27
2016,2,6,13,45,984.0,84.0,6.45,13.0,739.0,658.41,536.91
2016,2,6,14,0,980.0,83.0,6.3,13.0,722.0,624.33,507.95
2016,2,6,14,15,972.5,82.0,6.15,13.0,696.0,585.83,474.98
2016,2,6,14,30,965.0,81.0,6.0,13.0,670.0,545.14,439.62
2016,2,6,14,45,946.0,82.0,5.85,13.0,635.0,499.22,399.38
2016,2,6,15,0,927.0,83.0,5.7,13.0,600.0,452.41,357.64
2016,2,6,15,15,910.5,81.0,5.45,12.5,559.5,403.19,313.62
2016,2,6,15,30,894.0,79.0,5.2,12.0,519.0,350.44,265.87
2016,2,6,15,45,873.0,75.5,5.0,12.0,472.5,297.85,217.31
2016,2,6,16,0,852.0,72.0,4.8,12.0,426.0,245.84,169.42
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.5,192.25,122.49
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,141.06,80.96
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,89.92,46.71
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,43.3,33.79
2016,2,6,17,15,609.5,44.5,2.25,8.0,162.5,34.32,25.51
2016,2,6,17,30,527.0,37.0,2.0,7.0,109.0,30.07,21.23
2016,2,6,17,45,374.5,25.5,1.8,6.5,65.0,19.56,10.11
2016,2,6,18,0,222.0,14.0,1.6,6.0,21.0,13.76,0.0
2016,2,6,18,15,111.0,7.0,1.55,5.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,50.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,100.0,12.0,3.0,2.0,14.0,39.04,0.0
2016,2,7,7,45,267.5,26.5,3.05,2.5,55.5,129.92,82.34
2016,2,7,8,0,435.0,41.0,3.1,3.0,97.0,219.99,174.17
2016,2,7,8,15,526.0,50.5,3.15,4.0,149.0,285.95,235.18
2016,2,7,8,30,617.0,60.0,3.2,5.0,201.0,358.33,299.72
2016,2,7,8,45,682.5,64.5,3.3,6.0,256.0,418.35,352.28
2016,2,7,9,0,748.0,69.0,3.4,7.0,311.0,479.05,403.54
2016,2,7,9,15,784.0,73.5,3.55,7.5,362.5,528.47,444.71
2016,2,7,9,30,820.0,78.0,3.7,8.0,414.0,577.75,484.55
2016,2,7,9,45,848.5,80.0,3.9,9.0,462.0,619.13,516.37
2016,2,7,10,0,877.0,82.0,4.1,10.0,510.0,659.21,546.4
2016,2,7,10,15,894.0,84.5,4.25,10.5,551.0,690.61,570.01
2016,2,7,10,30,911.0,87.0,4.4,11.0,592.0,716.51,588.77
2016,2,7,10,45,924.0,88.5,4.6,12.0,626.5,739.11,603.42
2016,2,7,11,0,937.0,90.0,4.8,13.0,661.0,758.79,615.81
2016,2,7,11,15,945.0,91.5,4.9,13.5,687.5,771.82,623.87
2016,2,7,11,30,953.0,93.0,5.0,14.0,714.0,781.53,629.56
2016,2,7,11,45,954.5,95.5,5.1,15.0,731.5,784.22,628.93
2016,2,7,12,0,956.0,98.0,5.2,16.0,749.0,783.44,625.88
2016,2,7,12,15,958.5,98.5,5.2,16.0,758.0,777.83,621.32
2016,2,7,12,30,961.0,99.0,5.2,16.0,767.0,768.77,614.36
2016,2,7,12,45,963.5,97.5,5.2,16.5,768.0,754.28,602.32
2016,2,7,13,0,966.0,96.0,5.2,17.0,769.0,736.43,587.41
2016,2,7,13,15,963.5,95.5,5.1,17.0,760.0,713.04,568.48
2016,2,7,13,30,961.0,95.0,5.0,17.0,751.0,686.61,547.06
2016,2,7,13,45,958.5,93.0,4.95,17.5,734.0,655.82,521.25
2016,2,7,14,0,956.0,91.0,4.9,18.0,717.0,622.27,493.01
2016,2,7,14,15,947.5,89.5,4.75,18.0,691.5,583.44,460.88
2016,2,7,14,30,939.0,88.0,4.6,18.0,666.0,542.56,426.56
2016,2,7,14,45,926.5,86.5,4.45,18.5,632.0,498.06,387.98
2016,2,7,15,0,914.0,85.0,4.3,19.0,598.0,452.25,347.73
2016,2,7,15,15,897.5,82.5,3.95,18.5,557.5,403.02,305.18
2016,2,7,15,30,881.0,80.0,3.6,18.0,517.0,350.29,259.05
2016,2,7,15,45,859.0,76.5,3.25,17.5,470.5,297.92,212.62
2016,2,7,16,0,837.0,73.0,2.9,17.0,424.0,246.25,166.68
2016,2,7,16,15,803.5,69.0,2.65,16.0,373.0,193.17,121.4
2016,2,7,16,30,770.0,65.0,2.4,15.0,322.0,142.57,81.07
2016,2,7,16,45,718.5,59.5,2.2,14.0,268.0,92.25,47.82
2016,2,7,17,0,667.0,54.0,2.0,13.0,214.0,46.98,29.7
2016,2,7,17,15,584.0,46.5,2.0,12.0,161.5,32.88,23.81
2016,2,7,17,30,501.0,39.0,2.0,11.0,109.0,29.11,20.05
2016,2,7,17,45,345.5,27.0,2.0,10.5,65.0,20.82,11.18
2016,2,7,18,0,190.0,15.0,2.0,10.0,21.0,14.74,0.0
2016,2,7,18,15,95.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,9.0,4.15,3.5,9.0,0.0,0.0
2016,2,8,7,30,0.0,18.0,4.3,4.0,18.0,17.69,0.0
2016,2,8,7,45,274.0,26.0,4.45,5.0,61.5,133.16,86.74
2016,2,8,8,0,548.0,34.0,4.6,6.0,105.0,251.69,197.97
2016,2,8,8,15,631.0,40.5,4.9,6.5,158.5,316.53,259.31
2016,2,8,8,30,714.0,47.0,5.2,7.0,212.0,386.77,323.52
2016,2,8,8,45,762.5,51.5,5.55,8.0,266.5,442.68,373.65
2016,2,8,9,0,811.0,56.0,5.9,9.0,321.0,500.18,423.26
2016,2,8,9,15,703.0,82.5,5.9,9.5,338.0,498.23,421.68
2016,2,8,9,30,595.0,109.0,5.9,10.0,355.0,484.35,409.18
2016,2,8,9,45,561.5,133.5,5.95,10.5,386.0,502.48,422.78
2016,2,8,10,0,528.0,158.0,6.0,11.0,417.0,519.95,435.1
2016,2,8,10,15,439.5,195.5,5.95,11.0,423.0,510.94,425.35
2016,2,8,10,30,351.0,233.0,5.9,11.0,429.0,490.22,406.13
2016,2,8,10,45,443.0,220.5,5.9,11.5,482.5,549.88,454.18
2016,2,8,11,0,535.0,208.0,5.9,12.0,536.0,604.52,497.4
2016,2,8,11,15,761.5,142.5,5.95,12.5,630.5,702.46,576.76
2016,2,8,11,30,988.0,77.0,6.0,13.0,725.0,793.36,645.6
2016,2,8,11,45,987.5,80.5,6.1,13.5,742.5,795.88,645.58
2016,2,8,12,0,987.0,84.0,6.2,14.0,760.0,794.78,643.35
2016,2,8,12,15,989.5,84.5,6.2,14.0,769.5,789.11,638.65
2016,2,8,12,30,992.0,85.0,6.2,14.0,779.0,779.86,631.41
2016,2,8,12,45,995.0,83.5,6.25,14.5,780.0,765.4,619.35
2016,2,8,13,0,998.0,82.0,6.3,15.0,781.0,747.43,604.78
2016,2,8,13,15,996.0,82.0,6.25,15.0,772.5,724.29,586.18
2016,2,8,13,30,994.0,82.0,6.2,15.0,764.0,697.97,564.59
2016,2,8,13,45,992.0,79.5,6.2,15.0,747.5,666.15,538.65
2016,2,8,14,0,990.0,77.0,6.2,15.0,731.0,631.45,509.97
2016,2,8,14,15,983.0,76.0,6.15,15.0,705.0,592.8,477.45
2016,2,8,14,30,976.0,75.0,6.1,15.0,679.0,551.9,442.46
2016,2,8,14,45,968.0,72.5,6.1,15.0,645.5,507.09,403.65
2016,2,8,15,0,960.0,70.0,6.1,15.0,612.0,460.54,362.48
2016,2,8,15,15,945.5,68.0,5.95,14.5,571.5,410.54,318.06
2016,2,8,15,30,931.0,66.0,5.8,14.0,531.0,359.82,272.02
2016,2,8,15,45,912.5,63.0,5.7,14.0,484.5,306.65,222.94
2016,2,8,16,0,894.0,60.0,5.6,14.0,438.0,253.67,174.03
2016,2,8,16,15,864.5,57.0,5.1,13.0,386.5,199.24,126.0
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,146.64,82.7
2016,2,8,16,45,791.0,49.5,4.1,11.5,280.5,90.41,43.53
2016,2,8,17,0,747.0,45.0,3.6,11.0,226.0,41.86,23.28
2016,2,8,17,15,671.0,39.0,3.3,10.0,172.0,28.81,20.36
2016,2,8,17,30,595.0,33.0,3.0,9.0,118.0,25.67,17.21
2016,2,8,17,45,446.5,24.0,2.7,8.0,72.0,19.42,10.43
2016,2,8,18,0,298.0,15.0,2.4,7.0,26.0,14.74,0.0
2016,2,8,18,15,149.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,18.68,0.0
2016,2,9,7,45,275.0,26.0,3.55,5.0,63.0,135.19,90.72
2016,2,9,8,0,550.0,33.0,3.8,6.0,107.0,253.3,199.6
2016,2,9,8,15,631.0,39.5,3.7,7.0,160.0,317.54,259.24
2016,2,9,8,30,712.0,46.0,3.6,8.0,213.0,387.14,321.16
2016,2,9,8,45,760.0,50.0,3.5,9.0,267.0,442.33,369.1
2016,2,9,9,0,808.0,54.0,3.4,10.0,321.0,499.1,416.14
2016,2,9,9,15,839.0,57.5,3.6,11.0,372.5,543.57,452.21
2016,2,9,9,30,870.0,61.0,3.8,12.0,424.0,590.76,489.07
2016,2,9,9,45,891.0,63.5,4.05,13.0,470.5,629.75,518.55
2016,2,9,10,0,912.0,66.0,4.3,14.0,517.0,667.02,546.14
2016,2,9,10,15,927.0,68.0,4.4,14.5,558.0,697.69,567.94
2016,2,9,10,30,942.0,70.0,4.5,15.0,599.0,725.82,587.13
2016,2,9,10,45,951.5,71.5,4.6,15.5,632.5,746.77,600.85
2016,2,9,11,0,961.0,73.0,4.7,16.0,666.0,764.6,612.28
2016,2,9,11,15,968.5,74.5,4.75,16.5,692.5,777.74,620.03
2016,2,9,11,30,976.0,76.0,4.8,17.0,719.0,787.45,625.37
2016,2,9,11,45,970.0,81.5,4.85,17.5,735.0,788.13,624.19
2016,2,9,12,0,964.0,87.0,4.9,18.0,751.0,785.21,620.56
2016,2,9,12,15,966.5,87.5,4.9,18.0,760.5,779.68,616.12
2016,2,9,12,30,969.0,88.0,4.9,18.0,770.0,770.65,609.28
2016,2,9,12,45,970.5,87.0,4.9,18.5,770.5,755.96,597.24
2016,2,9,13,0,972.0,86.0,4.9,19.0,771.0,737.89,582.89
2016,2,9,13,15,969.5,86.0,4.85,19.0,762.5,714.9,564.97
2016,2,9,13,30,967.0,86.0,4.8,19.0,754.0,688.84,544.26
2016,2,9,13,45,963.0,84.5,4.75,19.0,736.5,657.48,519.31
2016,2,9,14,0,959.0,83.0,4.7,19.0,719.0,623.42,491.9
2016,2,9,14,15,951.5,81.5,4.6,19.0,693.5,584.95,460.43
2016,2,9,14,30,944.0,80.0,4.5,19.0,668.0,544.36,426.7
2016,2,9,14,45,930.0,79.5,4.45,19.0,634.0,499.81,389.3
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,454.05,350.08
2016,2,9,15,15,900.0,77.0,4.05,18.5,560.0,405.22,307.79
2016,2,9,15,30,884.0,75.0,3.7,18.0,520.0,355.9,264.29
2016,2,9,15,45,863.5,71.5,3.4,18.0,474.0,300.41,214.96
2016,2,9,16,0,843.0,68.0,3.1,18.0,428.0,248.62,168.49
2016,2,9,16,15,811.5,64.5,2.7,17.0,377.0,195.72,123.04
2016,2,9,16,30,780.0,61.0,2.3,16.0,326.0,145.06,82.13
2016,2,9,16,45,735.0,56.0,1.9,15.0,273.0,94.64,47.79
2016,2,9,17,0,690.0,51.0,1.5,14.0,220.0,48.53,27.66
2016,2,9,17,15,612.0,44.0,1.5,13.0,167.5,33.24,24.08
2016,2,9,17,30,534.0,37.0,1.5,12.0,115.0,29.42,20.33
2016,2,9,17,45,390.5,26.0,1.5,11.5,70.5,19.54,10.54
2016,2,9,18,0,247.0,15.0,1.5,11.0,26.0,12.61,0.0
2016,2,9,18,15,123.5,7.5,1.45,11.0,13.0,7.37,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,102.0,6.5,1.25,4.0,10.0,0.0,0.0
2016,2,10,7,30,204.0,13.0,1.5,5.0,20.0,70.09,0.0
2016,2,10,7,45,360.5,24.5,1.75,6.0,63.0,163.16,111.77
2016,2,10,8,0,517.0,36.0,2.0,7.0,106.0,245.85,192.96
2016,2,10,8,15,599.5,43.0,2.1,8.0,159.0,310.41,251.83
2016,2,10,8,30,682.0,50.0,2.2,9.0,212.0,380.39,313.11
2016,2,10,8,45,731.5,55.0,2.3,10.0,266.0,436.61,361.21
2016,2,10,9,0,781.0,60.0,2.4,11.0,320.0,494.54,408.71
2016,2,10,9,15,813.5,63.5,2.65,11.5,371.5,542.35,447.78
2016,2,10,9,30,846.0,67.0,2.9,12.0,423.0,589.81,485.49
2016,2,10,9,45,868.0,70.0,3.2,13.0,470.0,626.11,512.96
2016,2,10,10,0,890.0,73.0,3.5,14.0,517.0,664.07,540.9
2016,2,10,10,15,906.5,75.0,3.45,14.5,558.0,695.28,562.39
2016,2,10,10,30,923.0,77.0,3.4,15.0,599.0,724.08,581.14
2016,2,10,10,45,933.5,79.0,3.4,15.5,633.0,745.99,594.84
2016,2,10,11,0,944.0,81.0,3.4,16.0,667.0,764.85,606.3
2016,2,10,11,15,952.0,82.5,3.35,16.5,693.5,778.18,613.52
2016,2,10,11,30,960.0,84.0,3.3,17.0,720.0,788.15,618.41
2016,2,10,11,45,964.0,85.0,3.25,18.0,738.0,791.24,617.29
2016,2,10,12,0,968.0,86.0,3.2,19.0,756.0,790.81,613.84
2016,2,10,12,15,970.0,86.5,3.2,19.0,765.5,784.91,609.25
2016,2,10,12,30,972.0,87.0,3.2,19.0,775.0,775.51,602.35
2016,2,10,12,45,971.0,87.5,3.2,19.5,775.0,760.56,590.49
2016,2,10,13,0,970.0,88.0,3.2,20.0,775.0,742.28,576.42
2016,2,10,13,15,968.0,87.5,3.15,20.0,767.0,719.12,559.05
2016,2,10,13,30,966.0,87.0,3.1,20.0,759.0,692.86,538.81
2016,2,10,13,45,960.5,86.5,3.1,20.5,741.5,661.54,513.76
2016,2,10,14,0,955.0,86.0,3.1,21.0,724.0,627.59,486.41
2016,2,10,14,15,947.5,85.0,3.1,21.0,698.5,589.64,456.51
2016,2,10,14,30,940.0,84.0,3.1,21.0,673.0,549.56,424.29
2016,2,10,14,45,927.5,83.0,3.1,21.5,639.5,505.25,387.34
2016,2,10,15,0,915.0,82.0,3.1,22.0,606.0,459.63,348.57
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.5,410.44,307.1
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,360.72,264.23
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,305.06,215.85
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,253.58,170.63
2016,2,10,16,15,801.0,69.0,2.1,19.5,380.5,200.48,126.08
2016,2,10,16,30,769.0,65.0,2.0,18.0,330.0,149.69,85.61
2016,2,10,16,45,716.0,60.5,1.95,17.0,276.0,99.56,51.63
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,54.68,31.51
2016,2,10,17,15,584.5,48.0,2.05,15.5,169.0,33.61,24.14
2016,2,10,17,30,506.0,40.0,2.2,15.0,116.0,29.44,20.09
2016,2,10,17,45,362.5,28.0,2.4,14.5,71.0,21.24,11.91
2016,2,10,18,0,219.0,16.0,2.6,14.0,26.0,12.44,0.0
2016,2,10,18,15,109.5,8.0,2.75,13.5,13.0,7.86,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,21.63,0.0
2016,2,11,7,45,270.5,29.5,4.15,11.0,67.0,139.97,96.41
2016,2,11,8,0,541.0,37.0,4.3,12.0,112.0,257.65,200.38
2016,2,11,8,15,622.0,44.0,4.15,12.5,166.5,323.0,259.88
2016,2,11,8,30,703.0,51.0,4.0,13.0,221.0,393.57,321.73
2016,2,11,8,45,752.0,55.5,3.85,14.0,275.5,450.03,369.57
2016,2,11,9,0,801.0,60.0,3.7,15.0,330.0,508.09,416.52
2016,2,11,9,15,833.0,63.5,3.85,16.0,382.0,556.45,454.56
2016,2,11,9,30,865.0,67.0,4.0,17.0,434.0,604.37,490.94
2016,2,11,9,45,887.5,70.0,4.2,18.5,481.5,641.61,517.29
2016,2,11,10,0,910.0,73.0,4.4,20.0,529.0,680.49,544.07
2016,2,11,10,15,925.5,75.0,4.55,20.5,570.5,711.56,565.62
2016,2,11,10,30,941.0,77.0,4.7,21.0,612.0,740.1,584.8
2016,2,11,10,45,951.5,78.5,4.85,22.0,646.5,761.78,597.71
2016,2,11,11,0,962.0,80.0,5.0,23.0,681.0,780.37,608.36
2016,2,11,11,15,969.5,81.0,4.9,23.5,707.5,792.98,614.67
2016,2,11,11,30,977.0,82.0,4.8,24.0,734.0,802.18,618.61
2016,2,11,11,45,973.5,86.5,4.7,24.5,750.5,803.51,617.04
2016,2,11,12,0,970.0,91.0,4.6,25.0,767.0,801.23,613.1
2016,2,11,12,15,972.0,91.5,4.5,25.0,776.0,795.26,607.94
2016,2,11,12,30,974.0,92.0,4.4,25.0,785.0,785.79,600.63
2016,2,11,12,45,971.5,93.0,4.35,25.0,784.5,770.2,589.37
2016,2,11,13,0,969.0,94.0,4.3,25.0,784.0,751.31,575.9
2016,2,11,13,15,965.5,93.5,4.2,25.0,775.0,727.1,557.81
2016,2,11,13,30,962.0,93.0,4.1,25.0,766.0,699.86,536.94
2016,2,11,13,45,954.5,93.0,4.05,25.5,747.5,667.82,511.42
2016,2,11,14,0,947.0,93.0,4.0,26.0,729.0,633.27,483.76
2016,2,11,14,15,938.5,91.5,3.85,25.5,703.0,594.44,454.14
2016,2,11,14,30,930.0,90.0,3.7,25.0,677.0,553.58,422.27
2016,2,11,14,45,916.5,89.0,3.6,25.0,643.0,509.05,386.16
2016,2,11,15,0,903.0,88.0,3.5,25.0,609.0,463.31,348.29
2016,2,11,15,15,886.5,85.5,3.25,24.5,568.0,411.25,305.23
2016,2,11,15,30,870.0,83.0,3.0,24.0,527.0,361.42,262.83
2016,2,11,15,45,844.5,80.5,2.75,23.5,480.0,308.96,217.81
2016,2,11,16,0,819.0,78.0,2.5,23.0,433.0,257.56,173.39
2016,2,11,16,15,785.5,74.0,2.35,22.0,382.0,204.73,129.13
2016,2,11,16,30,752.0,70.0,2.2,21.0,331.0,154.42,89.12
2016,2,11,16,45,701.0,64.5,2.1,20.0,277.0,104.25,54.92
2016,2,11,17,0,650.0,59.0,2.0,19.0,223.0,55.4,30.68
2016,2,11,17,15,571.5,51.0,2.1,18.0,170.5,36.01,25.99
2016,2,11,17,30,493.0,43.0,2.2,17.0,118.0,32.0,22.16
