Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,13,0,972.0,103.0,6.1,26.0,916.0,875.01,664.31
2016,3,13,13,15,968.5,102.5,6.05,26.0,905.0,848.51,645.7
2016,3,13,13,30,965.0,102.0,6.0,26.0,894.0,818.95,624.99
2016,3,13,13,45,956.5,102.5,6.0,26.5,873.0,783.87,599.32
2016,3,13,14,0,948.0,103.0,6.0,27.0,852.0,746.33,571.92
2016,3,13,14,15,940.5,102.0,5.85,26.5,824.0,705.78,542.46
2016,3,13,14,30,933.0,101.0,5.7,26.0,796.0,663.14,510.48
2016,3,13,14,45,920.5,100.0,5.55,26.0,759.5,615.77,473.31
2016,3,13,15,0,908.0,99.0,5.4,26.0,723.0,567.16,434.47
2016,3,13,15,15,894.0,96.5,5.05,26.0,680.5,515.48,392.11
2016,3,13,15,30,880.0,94.0,4.7,26.0,638.0,463.22,348.45
2016,3,13,15,45,859.5,91.5,4.4,26.0,589.0,404.61,299.31
2016,3,13,16,0,839.0,89.0,4.1,26.0,540.0,350.0,252.44
2016,3,13,16,15,813.0,85.5,3.6,25.0,486.5,293.93,204.75
2016,3,13,16,30,787.0,82.0,3.1,24.0,433.0,239.7,158.37
2016,3,13,16,45,747.5,77.5,2.7,23.5,376.0,184.49,112.78
2016,3,13,17,0,708.0,73.0,2.3,23.0,319.0,129.65,71.15
2016,3,13,17,15,651.0,66.0,2.15,22.0,261.5,79.15,40.87
2016,3,13,17,30,594.0,59.0,2.0,21.0,204.0,40.28,29.51
2016,3,13,17,45,500.0,49.5,1.9,20.0,149.5,35.38,25.14
2016,3,13,18,0,406.0,40.0,1.8,19.0,95.0,30.19,20.2
2016,3,13,18,15,242.0,25.5,1.75,18.5,53.5,19.72,9.18
2016,3,13,18,30,78.0,11.0,1.7,18.0,12.0,10.81,0.0
2016,3,13,18,45,39.0,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,14,6,45,0.0,14.5,3.2,13.0,14.5,14.25,0.0
2016,3,14,7,0,0.0,29.0,3.4,14.0,29.0,33.71,3.42
2016,3,14,7,15,258.0,36.0,3.5,15.0,77.5,151.96,112.91
2016,3,14,7,30,516.0,43.0,3.6,16.0,126.0,280.18,220.85
2016,3,14,7,45,596.5,50.5,3.75,17.0,183.5,350.28,282.22
2016,3,14,8,0,677.0,58.0,3.9,18.0,241.0,424.33,344.72
2016,3,14,8,15,726.5,63.5,3.75,18.5,300.0,487.6,396.58
2016,3,14,8,30,776.0,69.0,3.6,19.0,359.0,553.25,448.09
2016,3,14,8,45,808.0,73.5,3.45,20.0,416.5,608.53,488.71
2016,3,14,9,0,840.0,78.0,3.3,21.0,474.0,663.91,527.68
2016,3,14,9,15,863.5,81.5,3.35,22.0,527.5,711.85,558.94
2016,3,14,9,30,887.0,85.0,3.4,23.0,581.0,754.38,585.57
2016,3,14,9,45,902.5,88.0,3.45,24.0,629.0,792.85,608.82
2016,3,14,10,0,918.0,91.0,3.5,25.0,677.0,829.07,630.12
2016,3,14,10,15,930.5,93.0,3.75,25.5,718.5,859.28,649.28
2016,3,14,10,30,943.0,95.0,4.0,26.0,760.0,886.65,666.46
2016,3,14,10,45,951.0,97.5,4.3,27.0,794.0,907.73,678.25
2016,3,14,11,0,959.0,100.0,4.6,28.0,828.0,925.48,687.79
2016,3,14,11,15,965.5,101.0,4.6,28.5,854.5,936.9,693.03
2016,3,14,11,30,972.0,102.0,4.6,29.0,881.0,944.77,696.1
2016,3,14,11,45,975.5,103.0,4.6,29.5,898.0,946.43,695.15
2016,3,14,12,0,979.0,104.0,4.6,30.0,915.0,944.41,691.94
2016,3,14,12,15,980.5,104.0,4.6,30.0,923.0,936.02,686.04
2016,3,14,12,30,982.0,104.0,4.6,30.0,931.0,924.02,677.9
2016,3,14,12,45,981.0,104.5,4.65,30.0,929.5,906.91,666.72
2016,3,14,13,0,980.0,105.0,4.7,30.0,928.0,886.36,653.44
2016,3,14,13,15,977.0,104.5,4.7,30.0,917.0,859.97,635.93
2016,3,14,13,30,974.0,104.0,4.7,30.0,906.0,830.48,616.33
2016,3,14,13,45,968.0,103.5,4.7,30.0,886.0,795.86,593.18
2016,3,14,14,0,962.0,103.0,4.7,30.0,866.0,758.62,568.12
2016,3,14,14,15,954.0,102.0,4.55,29.5,837.5,717.17,539.06
2016,3,14,14,30,946.0,101.0,4.4,29.0,809.0,673.62,507.56
2016,3,14,14,45,929.5,101.5,4.3,29.0,771.0,624.74,470.54
2016,3,14,15,0,913.0,102.0,4.2,29.0,733.0,574.91,432.04
2016,3,14,15,15,898.5,99.5,3.95,28.5,689.5,522.66,391.4
2016,3,14,15,30,884.0,97.0,3.7,28.0,646.0,466.57,346.84
2016,3,14,15,45,863.0,94.5,3.5,28.0,596.0,410.8,300.76
2016,3,14,16,0,842.0,92.0,3.3,28.0,546.0,355.74,254.28
2016,3,14,16,15,815.0,88.0,3.05,27.0,492.0,298.7,206.61
2016,3,14,16,30,788.0,84.0,2.8,26.0,438.0,243.6,160.18
2016,3,14,16,45,750.0,79.0,2.6,25.5,381.0,188.03,114.62
2016,3,14,17,0,712.0,74.0,2.4,25.0,324.0,132.61,72.64
2016,3,14,17,15,655.0,67.5,2.35,24.0,266.0,82.16,42.3
2016,3,14,17,30,598.0,61.0,2.3,23.0,208.0,41.82,30.58
2016,3,14,17,45,507.0,51.0,2.25,22.0,153.0,36.57,25.94
2016,3,14,18,0,416.0,41.0,2.2,21.0,98.0,30.98,20.71
2016,3,14,18,15,256.0,26.0,2.25,20.5,56.0,20.07,9.6
2016,3,14,18,30,96.0,11.0,2.3,20.0,14.0,10.81,0.0
2016,3,14,18,45,48.0,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,16.5,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,75.5,10.5,3.75,15.5,14.5,30.61,0.0
2016,3,15,7,0,151.0,21.0,3.9,16.0,29.0,83.31,27.46
2016,3,15,7,15,286.5,36.0,3.9,16.5,75.5,164.44,122.64
2016,3,15,7,30,422.0,51.0,3.9,17.0,122.0,251.84,198.62
2016,3,15,7,45,519.0,59.0,3.95,18.0,179.0,326.47,262.9
2016,3,15,8,0,616.0,67.0,4.0,19.0,236.0,409.03,331.58
2016,3,15,8,15,667.5,73.5,3.9,20.0,294.0,471.77,382.01
2016,3,15,8,30,719.0,80.0,3.8,21.0,352.0,537.26,432.43
2016,3,15,8,45,759.5,83.5,3.75,22.0,409.5,592.17,473.03
2016,3,15,9,0,800.0,87.0,3.7,23.0,467.0,650.52,514.61
2016,3,15,9,15,824.0,90.5,3.7,24.0,519.5,697.51,545.41
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,743.4,574.33
2016,3,15,9,45,868.0,96.5,3.7,26.0,620.0,783.66,598.63
2016,3,15,10,0,888.0,99.0,3.7,27.0,668.0,817.67,618.13
2016,3,15,10,15,900.5,101.0,3.75,27.5,709.0,847.16,635.76
2016,3,15,10,30,913.0,103.0,3.8,28.0,750.0,873.92,651.47
2016,3,15,10,45,922.5,104.5,3.9,28.5,784.0,894.68,663.34
2016,3,15,11,0,932.0,106.0,4.0,29.0,818.0,912.26,673.15
2016,3,15,11,15,938.0,107.5,4.05,29.0,843.5,923.5,679.91
2016,3,15,11,30,944.0,109.0,4.1,29.0,869.0,931.27,684.53
2016,3,15,11,45,939.0,114.5,4.2,29.0,883.5,930.11,683.61
2016,3,15,12,0,934.0,120.0,4.3,29.0,898.0,925.36,680.49
2016,3,15,12,15,935.0,120.5,4.35,29.0,905.0,917.22,675.0
2016,3,15,12,30,936.0,121.0,4.4,29.0,912.0,905.64,667.34
2016,3,15,12,45,936.5,120.0,4.5,29.5,911.0,888.79,655.15
2016,3,15,13,0,937.0,119.0,4.6,30.0,910.0,868.64,640.86
2016,3,15,13,15,933.5,118.5,4.55,29.5,899.0,842.66,624.62
2016,3,15,13,30,930.0,118.0,4.5,29.0,888.0,813.75,606.35
2016,3,15,13,45,927.0,115.5,4.5,29.0,868.5,780.51,584.01
2016,3,15,14,0,924.0,113.0,4.5,29.0,849.0,744.63,559.75
2016,3,15,14,15,916.5,111.5,4.4,29.0,821.5,704.24,530.34
2016,3,15,14,30,909.0,110.0,4.3,29.0,794.0,661.85,498.74
2016,3,15,14,45,788.5,152.0,4.2,29.0,725.5,591.28,445.09
2016,3,15,15,0,668.0,194.0,4.1,29.0,657.0,527.43,396.02
2016,3,15,15,15,601.5,200.5,3.85,28.5,599.0,468.51,351.31
2016,3,15,15,30,535.0,207.0,3.6,28.0,541.0,414.18,309.48
2016,3,15,15,45,418.0,219.0,3.35,28.0,467.5,350.61,260.48
2016,3,15,16,0,301.0,231.0,3.1,28.0,394.0,301.17,222.88
2016,3,15,16,15,382.0,191.0,2.8,27.0,377.0,271.29,197.14
2016,3,15,16,30,463.0,151.0,2.5,26.0,360.0,228.23,159.5
2016,3,15,16,45,433.0,137.5,2.25,25.5,313.0,183.83,124.14
2016,3,15,17,0,403.0,124.0,2.0,25.0,266.0,142.51,93.08
2016,3,15,17,15,372.0,105.0,2.0,24.0,218.5,99.88,64.75
2016,3,15,17,30,341.0,86.0,2.0,23.0,171.0,62.24,48.13
2016,3,15,17,45,285.5,67.5,2.0,22.0,126.0,50.09,37.57
2016,3,15,18,0,230.0,49.0,2.0,21.0,81.0,37.25,26.05
2016,3,15,18,15,115.0,30.5,2.15,20.5,46.5,25.34,13.9
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,11.8,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,32.5,11.0,1.85,13.5,12.5,19.67,0.0
2016,3,16,7,0,65.0,22.0,2.0,14.0,25.0,52.72,21.43
2016,3,16,7,15,137.5,42.5,2.15,14.5,61.5,110.34,82.62
2016,3,16,7,30,210.0,63.0,2.3,15.0,98.0,170.19,134.94
2016,3,16,7,45,263.0,80.0,2.45,15.5,141.5,222.87,180.84
2016,3,16,8,0,316.0,97.0,2.6,16.0,185.0,287.93,235.7
2016,3,16,8,15,370.5,112.0,2.9,16.5,237.5,348.28,285.62
2016,3,16,8,30,425.0,127.0,3.2,17.0,290.0,412.38,337.28
2016,3,16,8,45,502.0,130.0,3.55,18.0,350.5,480.58,390.82
2016,3,16,9,0,579.0,133.0,3.9,19.0,411.0,556.98,449.18
2016,3,16,9,15,699.0,118.0,4.1,19.5,490.0,644.77,516.29
2016,3,16,9,30,819.0,103.0,4.3,20.0,569.0,735.2,581.79
2016,3,16,9,45,840.0,105.0,4.55,21.0,616.5,774.9,607.52
2016,3,16,10,0,861.0,107.0,4.8,22.0,664.0,812.78,632.0
2016,3,16,10,15,874.0,109.5,4.7,22.0,704.0,842.55,650.97
2016,3,16,10,30,887.0,112.0,4.6,22.0,744.0,865.29,664.89
2016,3,16,10,45,896.5,113.5,4.5,22.5,777.0,885.58,675.74
2016,3,16,11,0,906.0,115.0,4.4,23.0,810.0,902.78,684.57
2016,3,16,11,15,911.5,116.0,4.2,23.5,835.0,912.77,688.13
2016,3,16,11,30,917.0,117.0,4.0,24.0,860.0,919.4,689.46
2016,3,16,11,45,917.5,119.5,3.8,24.5,875.0,919.79,686.64
2016,3,16,12,0,918.0,122.0,3.6,25.0,890.0,916.71,681.61
2016,3,16,12,15,919.0,122.5,3.4,25.0,897.0,908.62,674.68
2016,3,16,12,30,920.0,123.0,3.2,25.0,904.0,897.16,665.6
2016,3,16,12,45,915.5,125.0,3.05,25.0,901.5,879.3,652.67
2016,3,16,13,0,911.0,127.0,2.9,25.0,899.0,858.35,637.81
2016,3,16,13,15,907.5,126.5,2.75,25.0,888.0,832.83,619.95
2016,3,16,13,30,904.0,126.0,2.6,25.0,877.0,804.47,600.25
2016,3,16,13,45,894.5,127.0,2.5,25.5,856.5,770.48,575.93
2016,3,16,14,0,885.0,128.0,2.4,26.0,836.0,734.29,549.88
2016,3,16,14,15,876.5,126.5,2.3,26.0,808.0,694.46,520.94
2016,3,16,14,30,868.0,125.0,2.2,26.0,780.0,651.23,489.16
2016,3,16,14,45,831.5,135.0,2.15,26.0,739.5,602.18,452.5
2016,3,16,15,0,795.0,145.0,2.1,26.0,699.0,554.14,415.89
2016,3,16,15,15,777.5,141.5,2.0,25.5,656.5,501.46,376.02
2016,3,16,15,30,760.0,138.0,1.9,25.0,614.0,451.34,336.86
2016,3,16,15,45,725.5,138.0,1.85,25.0,564.5,398.16,294.0
2016,3,16,16,0,691.0,138.0,1.8,25.0,515.0,347.37,252.2
2016,3,16,16,15,659.0,131.5,1.65,24.5,462.5,294.2,208.4
2016,3,16,16,30,627.0,125.0,1.5,24.0,410.0,243.81,166.64
2016,3,16,16,45,566.0,121.0,1.35,24.0,353.5,193.85,127.01
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,149.34,94.37
2016,3,16,17,15,445.0,104.5,1.1,23.0,242.5,104.56,66.12
2016,3,16,17,30,385.0,92.0,1.0,22.0,188.0,66.87,52.3
2016,3,16,17,45,287.5,75.0,0.95,21.5,136.5,56.05,42.79
2016,3,16,18,0,190.0,58.0,0.9,21.0,85.0,46.6,34.03
2016,3,16,18,15,105.5,34.0,0.95,20.5,48.0,28.07,16.3
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,9.83,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.0,1.25,17.5,2.0,1.97,0.0
2016,3,17,7,0,0.0,4.0,1.4,18.0,4.0,3.85,0.0
2016,3,17,7,15,0.0,10.0,1.4,18.5,10.0,9.64,2.19
2016,3,17,7,30,0.0,16.0,1.4,19.0,16.0,15.43,7.21
2016,3,17,7,45,0.0,23.0,1.45,19.5,23.0,22.19,12.99
2016,3,17,8,0,0.0,30.0,1.5,20.0,30.0,28.95,18.68
2016,3,17,8,15,0.0,52.0,1.45,20.0,52.0,50.23,36.42
2016,3,17,8,30,0.0,74.0,1.4,20.0,74.0,71.55,53.93
2016,3,17,8,45,6.5,123.0,1.35,20.5,126.5,125.83,97.95
2016,3,17,9,0,13.0,172.0,1.3,21.0,179.0,181.21,141.57
2016,3,17,9,15,6.5,153.5,1.3,21.5,157.0,156.35,120.86
2016,3,17,9,30,0.0,135.0,1.3,22.0,135.0,132.16,100.98
2016,3,17,9,45,15.0,196.5,1.3,22.5,206.5,206.16,158.85
2016,3,17,10,0,30.0,258.0,1.3,23.0,278.0,288.91,221.24
2016,3,17,10,15,70.5,301.5,1.3,23.0,351.5,367.59,280.1
2016,3,17,10,30,111.0,345.0,1.3,23.0,425.0,447.11,337.99
2016,3,17,10,45,83.5,347.0,1.35,23.5,408.5,424.84,319.47
2016,3,17,11,0,56.0,349.0,1.4,24.0,392.0,401.85,301.12
2016,3,17,11,15,56.5,361.0,1.4,24.0,406.0,413.0,308.87
2016,3,17,11,30,57.0,373.0,1.4,24.0,420.0,423.84,316.18
2016,3,17,11,45,65.0,387.5,1.45,24.5,442.0,443.37,329.52
2016,3,17,12,0,73.0,402.0,1.5,25.0,464.0,462.39,342.36
2016,3,17,12,15,43.5,337.0,1.55,25.0,374.0,369.54,275.18
2016,3,17,12,30,14.0,272.0,1.6,25.0,284.0,276.13,206.41
2016,3,17,12,45,185.5,336.0,1.65,25.0,494.0,483.78,362.96
2016,3,17,13,0,357.0,400.0,1.7,25.0,704.0,679.1,500.5
2016,3,17,13,15,328.0,403.0,1.7,25.0,680.0,647.21,476.27
2016,3,17,13,30,299.0,406.0,1.7,25.0,656.0,615.6,454.05
2016,3,17,13,45,558.5,280.5,1.7,25.0,733.5,673.75,500.82
2016,3,17,14,0,818.0,155.0,1.7,25.0,811.0,715.22,533.88
2016,3,17,14,15,690.0,210.5,1.65,25.0,751.5,650.38,485.24
2016,3,17,14,30,562.0,266.0,1.6,25.0,692.0,593.21,442.47
2016,3,17,14,45,410.5,298.0,1.55,25.0,602.0,508.52,380.23
2016,3,17,15,0,259.0,330.0,1.5,25.0,512.0,437.32,327.33
2016,3,17,15,15,255.0,309.5,1.5,24.5,479.5,402.16,302.4
2016,3,17,15,30,251.0,289.0,1.5,24.0,447.0,367.11,276.73
2016,3,17,15,45,349.5,245.0,1.5,24.0,446.5,351.96,263.91
2016,3,17,16,0,448.0,201.0,1.5,24.0,446.0,322.91,238.73
2016,3,17,16,15,547.0,154.0,1.5,24.0,424.0,284.24,204.15
2016,3,17,16,30,646.0,107.0,1.5,24.0,402.0,233.63,158.35
2016,3,17,16,45,588.5,106.5,1.5,24.0,349.0,185.98,120.11
2016,3,17,17,0,531.0,106.0,1.5,24.0,296.0,144.59,89.54
2016,3,17,17,15,487.0,93.0,1.35,23.0,244.5,98.93,59.92
2016,3,17,17,30,443.0,80.0,1.2,22.0,193.0,58.12,44.8
2016,3,17,17,45,358.0,66.0,1.1,21.5,142.0,48.73,36.54
2016,3,17,18,0,273.0,52.0,1.0,21.0,91.0,39.56,28.11
2016,3,17,18,15,136.5,33.0,1.05,20.5,52.5,27.32,15.96
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,13.76,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.5,13.5,0.85,18.5,16.5,26.31,0.0
2016,3,18,7,0,93.0,27.0,0.9,19.0,33.0,70.7,38.93
2016,3,18,7,15,196.0,47.5,1.0,19.0,77.5,146.52,109.89
2016,3,18,7,30,299.0,68.0,1.1,19.0,122.0,222.97,174.59
2016,3,18,7,45,380.0,81.5,1.25,19.5,175.0,290.21,231.01
2016,3,18,8,0,461.0,95.0,1.4,20.0,228.0,364.56,291.56
2016,3,18,8,15,230.5,66.0,1.45,20.0,132.5,216.38,174.72
2016,3,18,8,30,0.0,37.0,1.5,20.0,37.0,35.73,24.13
2016,3,18,8,45,0.0,54.0,1.6,20.5,54.0,52.18,37.69
2016,3,18,9,0,0.0,71.0,1.7,21.0,71.0,68.65,50.93
2016,3,18,9,15,0.0,106.5,1.7,21.0,106.5,103.63,79.06
2016,3,18,9,30,0.0,142.0,1.7,21.0,142.0,139.24,107.2
2016,3,18,9,45,3.0,168.0,1.75,21.5,170.0,167.58,129.06
2016,3,18,10,0,6.0,194.0,1.8,22.0,198.0,196.01,150.67
2016,3,18,10,15,7.0,203.0,1.75,22.5,208.0,205.54,157.3
2016,3,18,10,30,8.0,212.0,1.7,23.0,218.0,215.1,163.96
2016,3,18,10,45,41.5,289.0,1.65,23.5,321.5,328.07,249.45
2016,3,18,11,0,75.0,366.0,1.6,24.0,425.0,436.19,327.6
2016,3,18,11,15,53.0,350.0,1.5,24.0,392.5,398.68,298.51
2016,3,18,11,30,31.0,334.0,1.4,24.0,360.0,361.32,270.3
2016,3,18,11,45,94.0,382.5,1.3,24.5,462.5,463.72,344.86
2016,3,18,12,0,157.0,431.0,1.2,25.0,565.0,569.05,417.47
2016,3,18,12,15,117.0,423.0,1.05,25.0,523.5,522.12,381.98
2016,3,18,12,30,77.0,415.0,0.9,25.0,482.0,472.72,345.93
2016,3,18,12,45,276.5,383.0,0.8,25.5,619.5,607.72,443.19
2016,3,18,13,0,476.0,351.0,0.7,26.0,757.0,730.54,525.41
2016,3,18,13,15,244.5,302.0,0.8,26.0,510.5,486.02,357.14
2016,3,18,13,30,13.0,253.0,0.9,26.0,264.0,253.91,187.65
2016,3,18,13,45,420.5,201.5,1.0,26.0,540.5,500.24,377.18
2016,3,18,14,0,828.0,150.0,1.1,26.0,817.0,719.63,531.55
2016,3,18,14,15,648.5,224.5,1.2,26.0,736.5,637.83,470.71
2016,3,18,14,30,469.0,299.0,1.3,26.0,656.0,566.96,419.37
2016,3,18,14,45,427.5,300.5,1.4,26.0,614.5,521.64,387.6
2016,3,18,15,0,386.0,302.0,1.5,26.0,573.0,481.24,358.47
2016,3,18,15,15,382.0,283.0,1.5,26.0,537.5,441.78,329.5
2016,3,18,15,30,378.0,264.0,1.5,26.0,502.0,402.14,299.73
2016,3,18,15,45,194.5,226.5,1.55,26.0,349.0,280.67,210.32
2016,3,18,16,0,11.0,189.0,1.6,26.0,196.0,181.58,137.5
2016,3,18,16,15,6.5,170.0,1.6,25.5,174.0,161.57,122.97
2016,3,18,16,30,2.0,151.0,1.6,25.0,152.0,142.1,108.5
2016,3,18,16,45,1.0,131.0,1.65,24.5,131.5,122.94,93.95
2016,3,18,17,0,0.0,111.0,1.7,24.0,111.0,103.99,79.28
2016,3,18,17,15,0.0,91.0,2.0,23.0,91.0,85.33,64.64
2016,3,18,17,30,0.0,71.0,2.3,22.0,71.0,66.84,52.35
2016,3,18,17,45,0.0,52.0,2.65,21.5,52.0,49.57,37.26
2016,3,18,18,0,0.0,33.0,3.0,21.0,33.0,31.87,21.58
2016,3,18,18,15,0.0,18.5,3.75,20.0,18.5,17.85,8.62
2016,3,18,18,30,0.0,4.0,4.5,19.0,4.0,3.93,0.0
2016,3,18,18,45,0.0,2.0,5.25,18.5,2.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,18.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,17.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,9.0,6.8,7.0,9.0,8.85,0.0
2016,3,19,7,0,0.0,18.0,6.8,7.0,18.0,17.37,6.89
2016,3,19,7,15,0.0,40.0,6.85,7.0,40.0,40.43,28.68
2016,3,19,7,30,0.0,62.0,6.9,7.0,62.0,63.44,49.33
2016,3,19,7,45,11.0,85.0,6.95,7.5,88.0,92.43,74.92
2016,3,19,8,0,22.0,108.0,7.0,8.0,114.0,127.25,105.23
2016,3,19,8,15,99.5,136.5,7.0,8.5,175.0,210.09,177.23
2016,3,19,8,30,177.0,165.0,7.0,9.0,236.0,292.48,247.75
2016,3,19,8,45,446.5,141.5,7.05,9.5,353.5,463.22,394.17
2016,3,19,9,0,716.0,118.0,7.1,10.0,471.0,642.75,543.16
2016,3,19,9,15,742.5,123.5,7.05,10.5,523.0,690.98,579.7
2016,3,19,9,30,769.0,129.0,7.0,11.0,575.0,738.45,614.32
2016,3,19,9,45,793.0,130.5,7.0,11.5,623.0,778.41,642.47
2016,3,19,10,0,817.0,132.0,7.0,12.0,671.0,814.2,667.1
2016,3,19,10,15,831.5,135.0,6.95,12.5,711.5,844.71,687.32
2016,3,19,10,30,846.0,138.0,6.9,13.0,752.0,872.69,705.48
2016,3,19,10,45,862.0,137.5,6.85,13.5,787.0,895.51,719.7
2016,3,19,11,0,878.0,137.0,6.8,14.0,822.0,915.46,731.77
2016,3,19,11,15,885.0,138.5,6.75,14.0,847.0,926.56,738.73
2016,3,19,11,30,892.0,140.0,6.7,14.0,872.0,934.34,743.39
2016,3,19,11,45,902.0,138.0,6.65,14.5,890.5,933.97,740.8
2016,3,19,12,0,912.0,136.0,6.6,15.0,909.0,934.35,738.95
2016,3,19,12,15,914.0,136.0,6.5,15.0,916.5,926.36,732.29
2016,3,19,12,30,916.0,136.0,6.4,15.0,924.0,914.99,723.34
2016,3,19,12,45,920.0,133.5,6.35,15.5,924.0,899.53,710.42
2016,3,19,13,0,924.0,131.0,6.3,16.0,924.0,880.75,695.25
2016,3,19,13,15,921.5,130.0,6.2,16.0,913.0,855.0,676.19
2016,3,19,13,30,919.0,129.0,6.1,16.0,902.0,826.32,655.07
2016,3,19,13,45,918.0,126.0,6.1,16.0,883.5,794.08,631.75
2016,3,19,14,0,917.0,123.0,6.1,16.0,865.0,759.11,606.33
2016,3,19,14,15,910.0,121.5,6.05,16.0,837.0,718.96,575.31
2016,3,19,14,30,903.0,120.0,6.0,16.0,809.0,676.78,541.81
2016,3,19,14,45,896.5,116.0,5.95,16.0,774.0,630.8,504.79
2016,3,19,15,0,890.0,112.0,5.9,16.0,739.0,583.19,465.7
2016,3,19,15,15,876.0,109.0,5.8,15.5,696.0,528.45,420.86
2016,3,19,15,30,862.0,106.0,5.7,15.0,653.0,475.83,376.4
2016,3,19,15,45,845.0,102.0,5.65,15.0,604.5,420.94,328.37
2016,3,19,16,0,828.0,98.0,5.6,15.0,556.0,366.42,279.6
2016,3,19,16,15,802.0,94.0,5.45,14.5,502.0,309.97,229.11
2016,3,19,16,30,776.0,90.0,5.3,14.0,448.0,255.42,179.98
2016,3,19,16,45,739.5,84.5,5.15,14.0,391.0,196.33,128.3
2016,3,19,17,0,703.0,79.0,5.0,14.0,334.0,144.05,85.55
2016,3,19,17,15,648.5,72.0,4.6,13.0,276.0,93.18,51.37
2016,3,19,17,30,594.0,65.0,4.2,12.0,218.0,48.4,38.01
2016,3,19,17,45,505.5,55.0,3.8,11.5,162.5,39.32,29.72
2016,3,19,18,0,417.0,45.0,3.4,11.0,107.0,33.93,24.45
2016,3,19,18,15,269.0,30.0,3.25,10.5,63.0,23.22,13.72
2016,3,19,18,30,121.0,15.0,3.1,10.0,19.0,11.72,0.0
2016,3,19,18,45,60.5,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,134.5,13.0,3.25,4.5,23.5,51.62,0.0
2016,3,20,7,0,269.0,26.0,3.5,5.0,47.0,139.08,94.91
2016,3,20,7,15,390.0,39.0,3.55,5.5,97.5,214.48,171.9
2016,3,20,7,30,511.0,52.0,3.6,6.0,148.0,301.56,250.56
2016,3,20,7,45,581.0,61.0,3.65,7.0,205.5,370.24,311.95
2016,3,20,8,0,651.0,70.0,3.7,8.0,263.0,444.31,375.43
2016,3,20,8,15,698.0,76.0,3.75,8.5,322.0,506.36,427.44
2016,3,20,8,30,745.0,82.0,3.8,9.0,381.0,570.66,479.42
2016,3,20,8,45,776.5,87.5,3.9,10.0,438.0,623.6,519.96
2016,3,20,9,0,808.0,93.0,4.0,11.0,495.0,679.13,560.78
2016,3,20,9,15,831.5,97.0,3.95,11.5,548.0,726.81,593.88
2016,3,20,9,30,855.0,101.0,3.9,12.0,601.0,773.31,625.43
2016,3,20,9,45,872.5,104.0,3.9,12.5,649.0,812.43,651.18
2016,3,20,10,0,890.0,107.0,3.9,13.0,697.0,849.43,675.1
2016,3,20,10,15,903.0,109.5,3.95,13.0,738.5,875.24,692.23
2016,3,20,10,30,916.0,112.0,4.0,13.0,780.0,902.83,710.75
2016,3,20,10,45,925.5,113.0,4.05,13.5,814.0,922.86,722.53
2016,3,20,11,0,935.0,114.0,4.1,14.0,848.0,939.68,732.14
2016,3,20,11,15,941.5,115.5,4.15,14.0,873.5,951.06,739.38
2016,3,20,11,30,948.0,117.0,4.2,14.0,899.0,958.94,744.34
2016,3,20,11,45,953.5,116.5,4.3,14.5,916.0,960.35,743.92
2016,3,20,12,0,959.0,116.0,4.4,15.0,933.0,958.18,741.37
2016,3,20,12,15,961.0,116.5,4.45,15.0,941.0,950.39,736.03
2016,3,20,12,30,963.0,117.0,4.5,15.0,949.0,939.04,728.33
2016,3,20,12,45,964.5,116.0,4.6,15.5,948.0,922.29,715.95
2016,3,20,13,0,966.0,115.0,4.7,16.0,947.0,902.12,701.23
2016,3,20,13,15,963.5,114.5,4.7,16.0,936.0,875.93,682.91
2016,3,20,13,30,961.0,114.0,4.7,16.0,925.0,846.67,662.42
2016,3,20,13,45,959.0,112.0,4.7,16.0,906.0,813.43,639.03
2016,3,20,14,0,957.0,110.0,4.7,16.0,887.0,777.38,613.51
2016,3,20,14,15,950.0,108.5,4.7,16.0,858.5,735.81,583.09
2016,3,20,14,30,943.0,107.0,4.7,16.0,830.0,692.12,549.27
2016,3,20,14,45,936.0,104.0,4.7,16.0,794.0,645.13,512.25
2016,3,20,15,0,929.0,101.0,4.7,16.0,758.0,596.44,473.01
2016,3,20,15,15,916.0,98.5,4.6,15.5,715.0,543.77,430.18
2016,3,20,15,30,903.0,96.0,4.5,15.0,672.0,490.41,385.56
2016,3,20,15,45,888.5,92.0,4.45,15.0,623.0,434.68,337.22
2016,3,20,16,0,874.0,88.0,4.4,15.0,574.0,375.12,284.71
2016,3,20,16,15,850.0,84.5,4.2,14.5,519.0,317.19,233.01
2016,3,20,16,30,826.0,81.0,4.0,14.0,464.0,260.85,182.29
2016,3,20,16,45,795.0,75.5,3.8,14.0,406.5,203.36,131.6
2016,3,20,17,0,764.0,70.0,3.6,14.0,349.0,148.8,86.63
2016,3,20,17,15,713.0,64.0,3.1,13.0,290.0,95.66,50.71
2016,3,20,17,30,662.0,58.0,2.6,12.0,231.0,44.51,34.53
2016,3,20,17,45,581.0,49.5,2.1,11.0,173.5,34.4,25.4
2016,3,20,18,0,500.0,41.0,1.6,10.0,116.0,30.08,21.2
2016,3,20,18,15,345.5,28.0,1.6,9.5,69.5,21.19,12.24
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,11.57,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,171.5,13.5,1.9,3.0,27.5,63.5,0.0
2016,3,21,7,0,343.0,27.0,2.2,4.0,55.0,167.46,118.92
2016,3,21,7,15,464.0,37.5,2.35,5.0,108.0,243.67,195.87
2016,3,21,7,30,585.0,48.0,2.5,6.0,161.0,332.06,275.15
2016,3,21,7,45,653.5,55.0,2.7,7.0,220.5,398.61,334.6
2016,3,21,8,0,722.0,62.0,2.9,8.0,280.0,473.46,398.35
2016,3,21,8,15,765.5,67.5,3.05,8.5,340.0,536.44,450.7
2016,3,21,8,30,809.0,73.0,3.2,9.0,400.0,601.15,502.6
2016,3,21,8,45,838.5,76.5,3.4,10.0,458.0,655.54,543.99
2016,3,21,9,0,868.0,80.0,3.6,11.0,516.0,709.72,582.54
2016,3,21,9,15,889.0,83.5,3.55,11.5,569.5,752.77,611.52
2016,3,21,9,30,910.0,87.0,3.5,12.0,623.0,798.58,642.05
2016,3,21,9,45,925.0,89.5,3.45,13.0,671.0,836.74,665.16
2016,3,21,10,0,940.0,92.0,3.4,14.0,719.0,872.54,686.18
2016,3,21,10,15,951.0,94.0,3.4,14.5,760.5,901.83,703.86
2016,3,21,10,30,962.0,96.0,3.4,15.0,802.0,928.13,719.38
2016,3,21,10,45,969.5,97.5,3.4,15.5,835.5,947.68,730.17
2016,3,21,11,0,977.0,99.0,3.4,16.0,869.0,963.82,738.7
2016,3,21,11,15,982.5,100.0,3.35,16.0,894.5,974.14,744.35
2016,3,21,11,30,988.0,101.0,3.3,16.0,920.0,980.82,747.68
2016,3,21,11,45,990.5,102.0,3.3,16.5,936.5,981.15,745.82
2016,3,21,12,0,993.0,103.0,3.3,17.0,953.0,977.77,741.64
2016,3,21,12,15,994.5,103.5,3.3,17.5,960.0,969.29,734.2
2016,3,21,12,30,996.0,104.0,3.3,18.0,967.0,957.15,724.46
2016,3,21,12,45,995.0,104.0,3.3,18.5,965.0,938.8,710.66
2016,3,21,13,0,994.0,104.0,3.3,19.0,963.0,917.0,694.68
2016,3,21,13,15,991.5,103.5,3.35,19.0,951.5,890.18,676.97
2016,3,21,13,30,989.0,103.0,3.4,19.0,940.0,860.2,657.05
2016,3,21,13,45,984.0,102.0,3.45,19.0,919.5,824.87,633.31
2016,3,21,14,0,979.0,101.0,3.5,19.0,899.0,786.84,607.51
2016,3,21,14,15,972.0,100.0,3.55,19.0,870.5,744.95,578.54
2016,3,21,14,30,965.0,99.0,3.6,19.0,842.0,700.86,545.58
2016,3,21,14,45,945.0,102.0,3.65,19.0,802.5,650.85,507.3
2016,3,21,15,0,925.0,105.0,3.7,19.0,763.0,600.13,467.55
2016,3,21,15,15,911.5,103.0,3.7,19.0,719.5,547.75,425.45
2016,3,21,15,30,898.0,101.0,3.7,19.0,676.0,494.73,381.67
2016,3,21,15,45,881.0,97.5,3.75,19.0,626.0,435.07,331.72
2016,3,21,16,0,864.0,94.0,3.8,19.0,576.0,379.03,283.21
2016,3,21,16,15,839.0,90.0,3.65,18.5,521.0,320.81,232.49
2016,3,21,16,30,814.0,86.0,3.5,18.0,466.0,264.32,182.73
2016,3,21,16,45,779.5,80.5,3.4,17.5,408.0,206.79,133.3
2016,3,21,17,0,745.0,75.0,3.3,17.0,350.0,152.61,89.48
2016,3,21,17,15,692.5,68.5,3.0,16.0,290.5,96.2,50.83
2016,3,21,17,30,640.0,62.0,2.7,15.0,231.0,49.09,30.99
2016,3,21,17,45,556.0,53.0,2.45,14.0,174.0,37.27,27.62
2016,3,21,18,0,472.0,44.0,2.2,13.0,117.0,32.69,23.22
2016,3,21,18,15,321.5,30.0,2.35,12.5,70.5,22.95,13.62
2016,3,21,18,30,171.0,16.0,2.5,12.0,24.0,12.43,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,12.0,7.86,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,22,6,45,123.0,16.0,4.9,7.5,26.5,52.25,0.0
2016,3,22,7,0,246.0,32.0,5.2,8.0,53.0,140.13,100.74
2016,3,22,7,15,363.0,46.0,5.5,9.0,104.0,214.54,171.88
2016,3,22,7,30,480.0,60.0,5.8,10.0,155.0,300.74,248.8
2016,3,22,7,45,562.0,67.5,6.15,11.0,213.5,373.06,313.02
2016,3,22,8,0,644.0,75.0,6.5,12.0,272.0,451.68,380.57
2016,3,22,8,15,689.5,81.5,6.7,13.0,330.5,513.48,432.0
2016,3,22,8,30,735.0,88.0,6.9,14.0,389.0,577.38,483.39
2016,3,22,8,45,769.0,92.5,7.15,15.0,446.0,630.37,524.71
2016,3,22,9,0,803.0,97.0,7.4,16.0,503.0,686.44,566.74
2016,3,22,9,15,825.0,100.5,7.4,16.5,555.5,732.38,599.43
2016,3,22,9,30,847.0,104.0,7.4,17.0,608.0,777.02,630.64
2016,3,22,9,45,864.0,107.0,7.4,18.0,654.5,815.53,655.51
2016,3,22,10,0,881.0,110.0,7.4,19.0,701.0,851.91,678.43
2016,3,22,10,15,892.5,112.0,7.4,19.5,741.5,875.58,693.0
2016,3,22,10,30,904.0,114.0,7.4,20.0,782.0,901.11,708.95
2016,3,22,10,45,913.0,116.0,7.4,20.5,815.0,921.51,721.12
2016,3,22,11,0,922.0,118.0,7.4,21.0,848.0,938.72,731.03
2016,3,22,11,15,927.5,119.0,7.35,21.0,872.5,948.48,736.87
2016,3,22,11,30,933.0,120.0,7.3,21.0,897.0,954.8,740.39
2016,3,22,11,45,933.0,122.5,7.3,21.5,912.0,954.27,737.93
2016,3,22,12,0,933.0,125.0,7.3,22.0,927.0,950.23,733.13
2016,3,22,12,15,934.5,125.5,7.25,22.0,933.5,942.02,726.75
2016,3,22,12,30,936.0,126.0,7.2,22.0,940.0,930.37,718.07
2016,3,22,12,45,935.0,125.5,7.15,22.5,938.0,912.25,703.49
2016,3,22,13,0,934.0,125.0,7.1,23.0,936.0,890.91,686.79
2016,3,22,13,15,931.0,124.5,7.05,23.0,924.5,864.85,668.17
2016,3,22,13,30,928.0,124.0,7.0,23.0,913.0,835.88,647.49
2016,3,22,13,45,923.0,122.5,6.95,23.5,893.0,801.69,621.81
2016,3,22,14,0,918.0,121.0,6.9,24.0,873.0,765.0,594.36
2016,3,22,14,15,910.0,119.5,6.8,24.0,844.0,723.97,563.82
2016,3,22,14,30,902.0,118.0,6.7,24.0,815.0,681.01,530.51
2016,3,22,14,45,896.5,113.0,6.65,24.0,779.5,634.6,494.23
2016,3,22,15,0,891.0,108.0,6.6,24.0,744.0,586.51,455.88
2016,3,22,15,15,876.5,105.5,6.5,23.5,700.5,534.68,414.46
2016,3,22,15,30,862.0,103.0,6.4,23.0,657.0,479.11,369.09
2016,3,22,15,45,841.5,100.5,6.35,23.0,607.5,424.0,322.26
2016,3,22,16,0,821.0,98.0,6.3,23.0,558.0,369.64,275.04
2016,3,22,16,15,794.5,93.5,6.15,22.5,504.0,312.75,225.68
2016,3,22,16,30,768.0,89.0,6.0,22.0,450.0,257.82,177.61
2016,3,22,16,45,728.5,84.5,5.85,22.0,392.5,199.32,127.75
2016,3,22,17,0,689.0,80.0,5.7,22.0,335.0,147.89,86.47
2016,3,22,17,15,635.0,73.0,5.5,21.0,277.5,97.49,52.58
2016,3,22,17,30,581.0,66.0,5.3,20.0,220.0,53.13,33.21
2016,3,22,17,45,491.0,56.5,5.15,19.5,165.0,40.17,29.46
2016,3,22,18,0,401.0,47.0,5.0,19.0,110.0,35.32,24.85
2016,3,22,18,15,262.5,32.0,5.0,18.5,66.5,24.72,14.73
2016,3,22,18,30,124.0,17.0,5.0,18.0,23.0,13.27,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.5,8.36,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,67.0,18.5,5.5,16.5,24.5,46.02,0.0
2016,3,23,7,0,134.0,37.0,5.6,17.0,49.0,101.69,71.26
2016,3,23,7,15,236.0,56.0,5.8,17.0,96.5,176.15,137.33
2016,3,23,7,30,338.0,75.0,6.0,17.0,144.0,254.59,205.54
2016,3,23,7,45,169.0,82.0,6.25,17.5,116.5,184.1,149.59
2016,3,23,8,0,0.0,89.0,6.5,18.0,89.0,88.4,68.6
2016,3,23,8,15,24.0,127.5,6.65,18.5,137.0,148.41,118.58
2016,3,23,8,30,48.0,166.0,6.8,19.0,185.0,206.35,165.95
2016,3,23,8,45,109.0,196.5,7.0,20.0,249.5,288.94,232.83
2016,3,23,9,0,170.0,227.0,7.2,21.0,314.0,368.07,295.48
2016,3,23,9,15,205.5,249.0,7.1,21.5,364.5,421.98,336.99
2016,3,23,9,30,241.0,271.0,7.0,22.0,415.0,477.35,378.91
2016,3,23,9,45,232.5,295.5,6.95,22.5,443.0,501.34,395.03
2016,3,23,10,0,224.0,320.0,6.9,23.0,471.0,523.85,409.87
2016,3,23,10,15,220.0,341.0,6.8,23.5,496.5,544.92,423.57
2016,3,23,10,30,216.0,362.0,6.7,24.0,522.0,564.82,436.25
2016,3,23,10,45,542.0,246.5,6.6,24.5,671.5,742.59,575.42
2016,3,23,11,0,868.0,131.0,6.5,25.0,821.0,912.15,697.41
2016,3,23,11,15,874.5,132.0,6.3,25.0,845.5,917.78,698.77
2016,3,23,11,30,881.0,133.0,6.1,25.0,870.0,924.71,701.87
2016,3,23,11,45,889.0,132.0,5.95,25.5,887.0,927.65,701.12
2016,3,23,12,0,897.0,131.0,5.8,26.0,904.0,927.25,698.16
2016,3,23,12,15,899.0,131.5,5.65,26.0,911.5,919.69,691.8
2016,3,23,12,30,901.0,132.0,5.5,26.0,919.0,908.81,683.31
2016,3,23,12,45,903.0,130.5,5.35,26.5,918.0,892.72,670.0
2016,3,23,13,0,905.0,129.0,5.2,27.0,917.0,873.42,654.68
2016,3,23,13,15,902.5,128.0,5.05,27.0,906.5,847.87,636.51
2016,3,23,13,30,900.0,127.0,4.9,27.0,896.0,819.49,616.47
2016,3,23,13,45,897.0,125.0,4.8,27.5,876.5,787.08,592.74
2016,3,23,14,0,894.0,123.0,4.7,28.0,857.0,752.13,567.33
2016,3,23,14,15,886.5,121.5,4.6,27.5,829.5,712.23,539.76
