Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,30,879.0,120.0,4.5,27.0,802.0,670.44,509.51
2016,3,23,14,45,859.5,122.0,4.4,27.0,764.0,620.95,472.08
2016,3,23,15,0,840.0,124.0,4.3,27.0,726.0,572.74,434.82
2016,3,23,15,15,825.5,121.0,4.2,27.0,684.0,522.33,395.21
2016,3,23,15,30,811.0,118.0,4.1,27.0,642.0,471.66,354.44
2016,3,23,15,45,793.0,113.5,4.05,27.0,594.0,418.19,310.67
2016,3,23,16,0,775.0,109.0,4.0,27.0,546.0,365.33,266.35
2016,3,23,16,15,748.5,104.5,3.75,26.5,493.5,307.46,217.94
2016,3,23,16,30,722.0,100.0,3.5,26.0,441.0,254.7,173.09
2016,3,23,16,45,686.5,93.5,3.3,25.5,385.5,200.82,128.36
2016,3,23,17,0,651.0,87.0,3.1,25.0,330.0,150.47,88.78
2016,3,23,17,15,597.0,79.5,2.9,24.0,273.5,101.71,56.27
2016,3,23,17,30,543.0,72.0,2.7,23.0,217.0,59.06,37.13
2016,3,23,17,45,455.5,61.0,2.5,22.0,163.0,44.05,32.51
2016,3,23,18,0,368.0,50.0,2.3,21.0,109.0,38.01,26.98
2016,3,23,18,15,184.0,36.5,2.5,20.5,66.0,28.13,17.5
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,21.16,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,11.3,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.5,14.5,5.8,8.0,31.5,80.13,0.0
2016,3,24,7,0,355.0,29.0,6.0,8.0,63.0,178.04,133.0
2016,3,24,7,15,467.5,39.0,6.15,8.5,116.0,252.55,204.44
2016,3,24,7,30,580.0,49.0,6.3,9.0,169.0,338.19,282.15
2016,3,24,7,45,647.5,55.5,6.5,9.5,228.5,404.42,342.3
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,478.58,407.04
2016,3,24,8,15,757.5,67.0,6.7,10.5,347.5,540.46,459.32
2016,3,24,8,30,800.0,72.0,6.7,11.0,407.0,604.0,511.22
2016,3,24,8,45,835.0,74.5,6.75,11.5,466.0,660.8,556.01
2016,3,24,9,0,870.0,77.0,6.8,12.0,525.0,713.55,594.92
2016,3,24,9,15,890.5,80.0,6.75,12.5,578.0,760.05,627.92
2016,3,24,9,30,911.0,83.0,6.7,13.0,631.0,805.05,659.23
2016,3,24,9,45,927.5,84.5,6.65,13.5,679.5,843.36,684.97
2016,3,24,10,0,944.0,86.0,6.6,14.0,728.0,879.37,708.71
2016,3,24,10,15,954.5,88.0,6.55,14.5,769.0,908.29,726.94
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,934.19,742.85
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.0,953.36,754.07
2016,3,24,11,0,978.0,94.0,6.5,16.0,876.0,969.08,762.84
2016,3,24,11,15,983.5,95.0,6.4,16.0,901.5,979.28,768.65
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,985.84,771.98
2016,3,24,11,45,990.5,97.5,6.25,16.5,943.0,985.65,769.4
2016,3,24,12,0,992.0,99.0,6.2,17.0,959.0,981.73,764.36
2016,3,24,12,15,993.5,99.5,6.1,17.0,966.0,973.1,757.31
2016,3,24,12,30,995.0,100.0,6.0,17.0,973.0,960.81,747.82
2016,3,24,12,45,995.0,99.5,5.95,17.5,971.0,942.66,733.16
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,921.04,716.19
2016,3,24,13,15,993.0,99.0,5.8,18.0,958.0,894.92,697.25
2016,3,24,13,30,991.0,99.0,5.7,18.0,947.0,865.61,676.08
2016,3,24,13,45,987.5,97.5,5.65,18.5,927.0,830.69,649.87
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,792.99,621.68
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,751.1,591.38
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,706.98,557.42
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,658.5,519.07
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,608.67,478.9
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.0,555.68,435.32
2016,3,24,15,30,922.0,90.0,4.9,19.0,687.0,501.94,390.09
2016,3,24,15,45,906.5,87.0,4.75,19.0,637.5,445.59,341.77
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,389.29,292.38
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,326.45,237.47
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,269.05,186.43
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,211.23,136.13
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,156.55,91.16
2016,3,24,17,15,728.5,63.5,2.9,16.0,301.0,102.73,53.76
2016,3,24,17,30,679.0,58.0,2.4,15.0,241.0,54.47,31.86
2016,3,24,17,45,597.5,50.0,1.95,14.0,183.0,34.32,25.03
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,30.44,21.33
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,22.56,13.58
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,14.04,0.0
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,8.85,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,180.0,16.0,0.5,7.5,34.0,84.25,0.0
2016,3,25,7,0,360.0,32.0,0.5,8.0,68.0,184.59,138.28
2016,3,25,7,15,469.5,42.5,0.65,8.5,122.0,259.39,206.96
2016,3,25,7,30,579.0,53.0,0.8,9.0,176.0,344.85,281.29
2016,3,25,7,45,640.0,60.5,0.95,10.0,234.5,411.75,338.19
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,483.08,396.21
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,541.27,443.27
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,603.59,491.85
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.0,655.85,531.24
2016,3,25,9,0,832.0,89.0,2.7,15.0,520.0,707.6,567.72
2016,3,25,9,15,852.5,92.0,2.7,15.5,572.0,752.87,597.64
2016,3,25,9,30,873.0,95.0,2.7,16.0,624.0,796.69,626.0
2016,3,25,9,45,884.0,99.5,2.7,16.5,670.0,828.2,645.16
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,861.75,665.64
2016,3,25,10,15,906.0,106.0,2.65,17.5,756.0,889.89,681.77
2016,3,25,10,30,917.0,108.0,2.6,18.0,796.0,915.19,695.84
2016,3,25,10,45,922.0,111.5,2.55,18.5,827.5,933.76,705.28
2016,3,25,11,0,927.0,115.0,2.5,19.0,859.0,948.99,712.53
2016,3,25,11,15,932.0,116.5,2.45,19.5,883.5,958.71,716.17
2016,3,25,11,30,937.0,118.0,2.4,20.0,908.0,964.97,717.65
2016,3,25,11,45,936.5,120.5,2.4,20.5,922.5,963.79,714.86
2016,3,25,12,0,936.0,123.0,2.4,21.0,937.0,959.09,709.98
2016,3,25,12,15,937.0,123.5,2.45,21.0,943.5,950.24,704.37
2016,3,25,12,30,938.0,124.0,2.5,21.0,950.0,937.96,696.62
2016,3,25,12,45,932.5,126.5,2.6,21.5,946.0,918.73,683.44
2016,3,25,13,0,927.0,129.0,2.7,22.0,942.0,896.4,668.27
2016,3,25,13,15,923.5,128.5,2.8,22.0,930.5,869.88,651.52
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,840.51,632.74
2016,3,25,13,45,911.0,128.5,3.0,22.0,897.0,805.24,609.73
2016,3,25,14,0,902.0,129.0,3.1,22.0,875.0,767.74,584.96
2016,3,25,14,15,894.0,127.5,3.15,22.0,846.5,727.05,556.58
2016,3,25,14,30,886.0,126.0,3.2,22.0,818.0,684.5,525.41
2016,3,25,14,45,875.0,123.5,3.3,22.0,781.5,635.53,489.07
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,587.03,452.03
2016,3,25,15,15,849.5,118.0,3.45,22.0,701.5,535.41,411.48
2016,3,25,15,30,835.0,115.0,3.5,22.0,658.0,483.48,369.53
2016,3,25,15,45,814.0,111.5,3.55,22.0,608.5,428.39,324.06
2016,3,25,16,0,793.0,108.0,3.6,22.0,559.0,374.19,278.14
2016,3,25,16,15,766.0,103.5,3.45,21.5,505.5,318.45,230.56
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,261.2,181.38
2016,3,25,16,45,702.0,93.0,3.2,20.5,395.5,206.37,134.98
2016,3,25,17,0,665.0,87.0,3.1,20.0,339.0,155.24,93.8
2016,3,25,17,15,611.5,79.5,2.8,19.0,281.5,105.5,59.4
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,61.8,38.33
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,43.7,32.96
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,37.65,27.34
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,26.69,16.91
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,14.81,0.0
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,9.34,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.5,21.5,2.15,10.5,29.5,55.63,6.56
2016,3,26,7,0,159.0,43.0,2.4,11.0,59.0,119.43,89.5
2016,3,26,7,15,254.5,62.0,2.6,11.5,108.0,193.52,155.04
2016,3,26,7,30,350.0,81.0,2.8,12.0,157.0,271.1,222.55
2016,3,26,7,45,187.0,100.5,3.0,13.0,142.5,217.62,179.55
2016,3,26,8,0,24.0,120.0,3.2,14.0,128.0,141.3,114.26
2016,3,26,8,15,19.0,137.0,3.2,14.5,144.0,150.18,121.28
2016,3,26,8,30,14.0,154.0,3.2,15.0,160.0,164.2,132.11
2016,3,26,8,45,17.0,175.0,3.25,16.0,183.5,187.62,150.31
2016,3,26,9,0,20.0,196.0,3.3,17.0,207.0,211.17,168.23
2016,3,26,9,15,96.5,240.0,3.15,17.5,298.5,323.29,258.27
2016,3,26,9,30,173.0,284.0,3.0,18.0,390.0,440.68,348.82
2016,3,26,9,45,298.5,281.5,2.95,18.5,480.5,549.94,432.15
2016,3,26,10,0,424.0,279.0,2.9,19.0,571.0,664.03,516.08
2016,3,26,10,15,333.5,321.5,2.8,19.5,559.5,630.83,486.33
2016,3,26,10,30,243.0,364.0,2.7,20.0,548.0,592.31,453.71
2016,3,26,10,45,353.0,344.0,2.6,20.5,623.0,676.07,515.04
2016,3,26,11,0,463.0,324.0,2.5,21.0,698.0,760.06,573.86
2016,3,26,11,15,656.5,241.5,2.45,21.5,788.5,850.52,638.89
2016,3,26,11,30,850.0,159.0,2.4,22.0,879.0,935.79,693.82
2016,3,26,11,45,850.5,162.0,2.4,22.5,893.5,935.44,690.87
2016,3,26,12,0,851.0,165.0,2.4,23.0,908.0,931.82,686.74
2016,3,26,12,15,852.5,165.5,2.45,23.0,914.5,923.35,681.36
2016,3,26,12,30,854.0,166.0,2.5,23.0,921.0,911.72,674.02
2016,3,26,12,45,715.5,250.0,2.6,23.5,881.5,860.55,638.67
2016,3,26,13,0,577.0,334.0,2.7,24.0,842.0,808.4,598.8
2016,3,26,13,15,709.0,250.0,2.8,24.0,867.0,817.26,609.76
2016,3,26,13,30,841.0,166.0,2.9,24.0,892.0,817.99,612.8
2016,3,26,13,45,835.0,164.5,3.05,24.0,871.5,784.59,591.12
2016,3,26,14,0,829.0,163.0,3.2,24.0,851.0,749.08,567.36
2016,3,26,14,15,710.0,215.5,3.25,24.0,791.0,683.73,518.61
2016,3,26,14,30,591.0,268.0,3.3,24.0,731.0,625.79,474.72
2016,3,26,14,45,697.5,206.0,3.35,24.0,728.5,605.12,461.27
2016,3,26,15,0,804.0,144.0,3.4,24.0,726.0,576.9,440.84
2016,3,26,15,15,644.5,190.5,3.35,23.5,640.0,496.45,379.2
2016,3,26,15,30,485.0,237.0,3.3,23.0,554.0,431.43,328.98
2016,3,26,15,45,496.0,214.5,3.3,23.0,517.5,389.23,295.21
2016,3,26,16,0,507.0,192.0,3.3,23.0,481.0,345.4,259.07
2016,3,26,16,15,452.0,184.5,3.1,22.5,424.0,292.86,216.95
2016,3,26,16,30,397.0,177.0,2.9,22.0,367.0,245.78,179.29
2016,3,26,16,45,367.0,161.5,2.75,22.0,320.5,206.78,147.49
2016,3,26,17,0,337.0,146.0,2.6,22.0,274.0,166.56,115.96
2016,3,26,17,15,309.5,124.5,2.3,21.0,227.5,125.14,85.96
2016,3,26,17,30,282.0,103.0,2.0,20.0,181.0,86.96,62.32
2016,3,26,17,45,234.5,82.5,1.75,19.0,137.0,64.71,50.94
2016,3,26,18,0,187.0,62.0,1.5,18.0,93.0,49.67,37.5
2016,3,26,18,15,109.5,40.5,1.55,17.5,57.0,33.21,22.29
2016,3,26,18,30,32.0,19.0,1.6,17.0,21.0,17.08,0.0
2016,3,26,18,45,16.0,9.5,1.65,16.5,10.5,9.34,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.0,22.5,3.9,13.5,30.0,53.65,14.56
2016,3,27,7,0,134.0,45.0,4.5,14.0,60.0,113.14,84.51
2016,3,27,7,15,222.5,66.5,4.75,14.5,108.0,180.3,143.52
2016,3,27,7,30,311.0,88.0,5.0,15.0,156.0,262.25,214.23
2016,3,27,7,45,155.5,54.0,5.25,15.5,88.0,144.95,118.47
2016,3,27,8,0,0.0,20.0,5.5,16.0,20.0,19.29,10.76
2016,3,27,8,15,0.0,54.0,5.7,16.0,54.0,52.17,38.55
2016,3,27,8,30,0.0,88.0,5.9,16.0,88.0,85.5,66.35
2016,3,27,8,45,0.0,70.5,6.15,16.0,70.5,68.16,51.62
2016,3,27,9,0,0.0,53.0,6.4,16.0,53.0,51.23,37.3
2016,3,27,9,15,1.0,114.0,6.4,16.0,115.0,111.78,87.35
2016,3,27,9,30,2.0,175.0,6.4,16.0,177.0,174.13,138.01
2016,3,27,9,45,6.5,199.0,6.45,16.5,203.5,201.79,159.8
2016,3,27,10,0,11.0,223.0,6.5,17.0,230.0,229.57,181.47
2016,3,27,10,15,50.5,291.5,6.35,17.0,329.0,341.06,270.58
2016,3,27,10,30,90.0,360.0,6.2,17.0,428.0,447.29,353.36
2016,3,27,10,45,470.0,256.5,6.1,17.5,635.0,696.32,553.63
2016,3,27,11,0,850.0,153.0,6.0,18.0,842.0,930.18,727.1
2016,3,27,11,15,857.5,154.0,5.85,18.5,866.5,940.57,730.19
2016,3,27,11,30,865.0,155.0,5.7,19.0,891.0,947.72,732.19
2016,3,27,11,45,887.5,145.0,5.6,19.5,911.5,949.72,730.94
2016,3,27,12,0,910.0,135.0,5.5,20.0,932.0,953.08,730.8
2016,3,27,12,15,911.5,135.5,5.4,20.0,939.0,944.67,723.95
2016,3,27,12,30,913.0,136.0,5.3,20.0,946.0,932.92,714.97
2016,3,27,12,45,918.0,132.5,5.25,20.5,945.0,917.01,702.14
2016,3,27,13,0,923.0,129.0,5.2,21.0,944.0,897.77,687.15
2016,3,27,13,15,920.5,128.0,5.15,21.0,933.0,871.56,668.72
2016,3,27,13,30,918.0,127.0,5.1,21.0,922.0,842.47,648.32
2016,3,27,13,45,916.5,124.0,5.1,21.0,902.5,809.5,625.42
2016,3,27,14,0,915.0,121.0,5.1,21.0,883.0,773.87,600.53
2016,3,27,14,15,908.0,119.5,5.05,21.0,854.5,733.34,571.44
2016,3,27,14,30,901.0,118.0,5.0,21.0,826.0,690.84,539.0
2016,3,27,14,45,893.5,114.5,4.95,21.0,790.5,644.43,503.07
2016,3,27,15,0,886.0,111.0,4.9,21.0,755.0,596.52,465.22
2016,3,27,15,15,873.0,108.5,4.8,21.0,712.0,545.4,423.87
2016,3,27,15,30,860.0,106.0,4.7,21.0,669.0,490.44,378.67
2016,3,27,15,45,845.0,101.5,4.65,21.0,621.0,435.58,332.49
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,380.93,285.35
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.0,324.31,236.25
2016,3,27,16,30,781.0,89.0,4.2,20.0,465.0,269.43,188.08
2016,3,27,16,45,750.5,83.0,4.05,19.5,409.0,213.62,139.92
2016,3,27,17,0,720.0,77.0,3.9,19.0,353.0,157.31,93.56
2016,3,27,17,15,669.5,71.0,3.4,18.0,294.5,105.74,57.07
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,59.8,34.26
2016,3,27,17,45,544.0,55.5,2.4,16.5,180.5,38.56,28.52
2016,3,27,18,0,469.0,46.0,1.9,16.0,125.0,33.62,23.87
2016,3,27,18,15,332.5,33.0,1.85,15.0,78.0,24.97,15.64
2016,3,27,18,30,196.0,20.0,1.8,14.0,31.0,15.64,0.73
2016,3,27,18,45,98.0,10.0,1.8,13.5,15.5,9.83,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.5,18.0,2.4,7.5,38.0,90.39,38.92
2016,3,28,7,0,353.0,36.0,2.7,8.0,76.0,190.75,147.8
2016,3,28,7,15,455.5,46.5,2.75,9.0,129.5,263.77,214.35
2016,3,28,7,30,558.0,57.0,2.8,10.0,183.0,346.57,286.95
2016,3,28,7,45,615.5,65.5,2.9,11.0,240.5,412.52,343.6
2016,3,28,8,0,673.0,74.0,3.0,12.0,298.0,482.55,401.2
2016,3,28,8,15,714.0,79.5,3.05,12.5,356.0,542.51,449.27
2016,3,28,8,30,755.0,85.0,3.1,13.0,414.0,601.77,495.25
2016,3,28,8,45,781.0,90.5,3.2,14.0,469.5,654.37,533.63
2016,3,28,9,0,807.0,96.0,3.3,15.0,525.0,706.56,569.19
2016,3,28,9,15,827.5,99.5,3.15,15.5,576.5,751.6,598.56
2016,3,28,9,30,848.0,103.0,3.0,16.0,628.0,795.24,626.23
2016,3,28,9,45,861.5,106.5,2.9,16.5,673.5,831.45,648.26
2016,3,28,10,0,875.0,110.0,2.8,17.0,719.0,860.58,665.0
2016,3,28,10,15,886.0,112.5,2.65,17.5,758.5,888.71,680.47
2016,3,28,10,30,897.0,115.0,2.5,18.0,798.0,914.04,693.73
2016,3,28,10,45,903.5,117.5,2.45,18.5,829.5,932.4,703.01
2016,3,28,11,0,910.0,120.0,2.4,19.0,861.0,947.53,710.17
2016,3,28,11,15,915.0,121.5,2.3,19.5,885.0,956.94,713.09
2016,3,28,11,30,920.0,123.0,2.2,20.0,909.0,962.94,713.86
2016,3,28,11,45,921.0,125.0,2.15,20.5,923.5,962.37,710.97
2016,3,28,12,0,922.0,127.0,2.1,21.0,938.0,958.35,706.03
2016,3,28,12,15,923.0,127.5,2.0,21.0,944.0,949.4,698.83
2016,3,28,12,30,924.0,128.0,1.9,21.0,950.0,937.08,689.59
2016,3,28,12,45,920.0,129.5,1.85,21.5,946.5,918.14,675.43
2016,3,28,13,0,916.0,131.0,1.8,22.0,943.0,896.12,659.45
2016,3,28,13,15,912.5,130.5,1.75,22.0,931.0,869.66,641.93
2016,3,28,13,30,909.0,130.0,1.7,22.0,919.0,840.4,622.6
2016,3,28,13,45,901.5,130.0,1.7,22.5,898.0,805.92,599.11
2016,3,28,14,0,894.0,130.0,1.7,23.0,877.0,769.17,574.07
2016,3,28,14,15,886.0,128.5,1.75,23.0,848.0,728.62,547.24
2016,3,28,14,30,878.0,127.0,1.8,23.0,819.0,686.22,517.42
2016,3,28,14,45,868.0,124.0,1.85,23.0,783.0,637.58,482.47
2016,3,28,15,0,858.0,121.0,1.9,23.0,747.0,589.35,446.78
2016,3,28,15,15,843.5,118.5,1.95,23.0,704.0,538.32,407.92
2016,3,28,15,30,829.0,116.0,2.0,23.0,661.0,487.0,367.62
2016,3,28,15,45,809.5,112.5,2.15,23.0,612.0,432.68,324.11
2016,3,28,16,0,790.0,109.0,2.3,23.0,563.0,379.1,279.78
2016,3,28,16,15,763.5,104.5,2.3,22.5,510.0,323.49,233.19
2016,3,28,16,30,737.0,100.0,2.3,22.0,457.0,266.34,184.76
2016,3,28,16,45,700.0,94.5,2.3,22.0,400.5,211.84,138.69
2016,3,28,17,0,663.0,89.0,2.3,22.0,344.0,161.05,97.64
2016,3,28,17,15,610.5,81.5,2.1,20.5,287.0,111.19,62.87
2016,3,28,17,30,558.0,74.0,1.9,19.0,230.0,67.29,40.53
2016,3,28,17,45,476.0,63.5,1.75,18.0,175.0,45.45,34.38
2016,3,28,18,0,394.0,53.0,1.6,17.0,120.0,40.0,29.34
2016,3,28,18,15,270.5,37.5,1.65,16.5,75.0,28.65,18.7
2016,3,28,18,30,147.0,22.0,1.7,16.0,30.0,17.18,2.43
2016,3,28,18,45,73.5,11.0,1.8,15.5,15.0,10.81,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,7.71,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,15.43,7.03
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,26.06,16.3
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,36.69,25.48
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,48.78,35.66
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,60.89,45.62
2016,3,29,8,15,0.0,73.0,3.7,18.5,73.0,70.58,53.46
2016,3,29,8,30,0.0,83.0,3.8,19.0,83.0,80.38,61.25
2016,3,29,8,45,0.0,111.5,3.9,19.5,111.5,109.03,84.33
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,137.74,107.05
2016,3,29,9,15,0.5,152.5,4.0,20.0,152.5,150.38,116.8
2016,3,29,9,30,1.0,165.0,4.0,20.0,165.0,163.05,126.53
2016,3,29,9,45,2.0,169.0,4.0,20.5,170.5,167.52,129.5
2016,3,29,10,0,3.0,173.0,4.0,21.0,176.0,172.1,132.56
2016,3,29,10,15,2.0,162.0,4.0,21.5,164.0,160.03,122.47
2016,3,29,10,30,1.0,151.0,4.0,22.0,152.0,148.09,112.59
2016,3,29,10,45,2.0,154.0,4.0,22.5,156.0,151.86,115.18
2016,3,29,11,0,3.0,157.0,4.0,23.0,160.0,155.64,117.77
2016,3,29,11,15,6.0,182.0,4.0,23.0,187.5,182.9,138.91
2016,3,29,11,30,9.0,207.0,4.0,23.0,215.0,210.09,159.81
2016,3,29,11,45,4.5,168.0,4.05,23.5,172.0,167.5,126.35
2016,3,29,12,0,0.0,129.0,4.1,24.0,129.0,125.24,93.13
2016,3,29,12,15,1.0,137.5,4.1,24.0,138.5,134.36,100.28
2016,3,29,12,30,2.0,146.0,4.1,24.0,148.0,143.41,107.31
2016,3,29,12,45,3.5,158.0,4.2,24.5,161.5,156.21,117.06
2016,3,29,13,0,5.0,170.0,4.3,25.0,175.0,168.89,126.66
2016,3,29,13,15,5.5,176.0,4.35,25.0,181.5,174.81,131.26
2016,3,29,13,30,6.0,182.0,4.4,25.0,188.0,180.65,135.84
2016,3,29,13,45,3.0,150.5,4.45,25.5,153.5,147.76,110.26
2016,3,29,14,0,0.0,119.0,4.5,26.0,119.0,115.13,84.83
2016,3,29,14,15,0.0,105.5,4.55,26.0,105.5,102.11,74.83
2016,3,29,14,30,0.0,92.0,4.6,26.0,92.0,89.12,64.79
2016,3,29,14,45,0.0,89.5,4.65,26.0,89.5,86.69,63.01
2016,3,29,15,0,0.0,87.0,4.7,26.0,87.0,84.24,61.23
2016,3,29,15,15,6.5,156.0,4.7,26.0,160.5,153.08,115.39
2016,3,29,15,30,13.0,225.0,4.7,26.0,234.0,219.03,166.66
2016,3,29,15,45,6.5,191.0,4.7,26.0,195.5,183.83,139.73
2016,3,29,16,0,0.0,157.0,4.7,26.0,157.0,149.4,113.33
2016,3,29,16,15,4.5,161.5,4.5,25.5,164.0,154.06,117.54
2016,3,29,16,30,9.0,166.0,4.3,25.0,171.0,157.7,120.87
2016,3,29,16,45,5.0,147.0,4.15,24.5,150.0,138.31,106.17
2016,3,29,17,0,1.0,128.0,4.0,24.0,129.0,119.42,91.72
2016,3,29,17,15,0.5,107.0,3.75,23.5,107.5,99.67,76.16
2016,3,29,17,30,0.0,86.0,3.5,23.0,86.0,80.14,60.44
2016,3,29,17,45,0.0,65.5,3.25,22.5,65.5,61.5,47.52
2016,3,29,18,0,0.0,45.0,3.0,22.0,45.0,42.96,31.22
2016,3,29,18,15,0.0,28.0,3.15,21.5,28.0,27.04,16.95
2016,3,29,18,30,0.0,11.0,3.3,21.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.5,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.17
2016,3,30,7,15,0.0,17.5,4.0,19.0,17.5,16.88,8.4
2016,3,30,7,30,0.0,25.0,4.1,19.0,25.0,24.12,14.62
2016,3,30,7,45,0.0,33.5,4.25,19.5,33.5,32.34,21.52
2016,3,30,8,0,0.0,42.0,4.4,20.0,42.0,40.56,28.31
2016,3,30,8,15,0.0,42.0,4.45,20.0,42.0,40.56,28.23
2016,3,30,8,30,0.0,42.0,4.5,20.0,42.0,40.57,28.12
2016,3,30,8,45,0.0,62.0,4.55,20.5,62.0,59.93,43.88
2016,3,30,9,0,0.0,82.0,4.6,21.0,82.0,79.32,59.42
2016,3,30,9,15,0.0,71.5,4.75,21.0,71.5,69.16,50.95
2016,3,30,9,30,0.0,61.0,4.9,21.0,61.0,59.0,42.54
2016,3,30,9,45,1.0,114.0,5.05,21.0,115.0,111.59,84.85
2016,3,30,10,0,2.0,167.0,5.2,21.0,169.0,165.21,127.32
2016,3,30,10,15,1.0,152.0,5.3,21.0,153.0,149.19,114.27
2016,3,30,10,30,0.0,137.0,5.4,21.0,137.0,133.36,101.47
2016,3,30,10,45,5.5,185.0,5.55,21.5,190.0,185.72,142.6
2016,3,30,11,0,11.0,233.0,5.7,22.0,243.0,238.23,183.14
2016,3,30,11,15,13.0,255.0,5.8,22.5,266.5,261.6,200.58
2016,3,30,11,30,15.0,277.0,5.9,23.0,290.0,284.82,217.82
2016,3,30,11,45,14.5,274.0,6.0,23.5,287.0,280.85,214.18
2016,3,30,12,0,14.0,271.0,6.1,24.0,284.0,276.87,210.64
2016,3,30,12,15,14.0,272.0,6.05,24.0,285.0,277.25,210.82
2016,3,30,12,30,14.0,273.0,6.0,24.0,286.0,277.56,210.99
2016,3,30,12,45,19.0,308.0,6.0,24.5,325.5,315.12,239.12
2016,3,30,13,0,24.0,343.0,6.0,25.0,365.0,352.06,266.46
2016,3,30,13,15,78.5,394.5,5.9,25.5,464.0,444.84,336.45
2016,3,30,13,30,133.0,446.0,5.8,26.0,563.0,531.85,400.41
2016,3,30,13,45,207.5,429.0,5.7,26.5,606.0,565.05,425.44
2016,3,30,14,0,282.0,412.0,5.6,27.0,649.0,591.53,445.24
2016,3,30,14,15,248.0,403.0,5.45,27.0,606.5,547.91,412.61
2016,3,30,14,30,214.0,394.0,5.3,27.0,564.0,504.68,380.41
2016,3,30,14,45,242.0,370.5,5.2,27.0,555.0,488.56,369.1
2016,3,30,15,0,270.0,347.0,5.1,27.0,546.0,466.41,352.96
2016,3,30,15,15,337.5,309.0,5.0,26.5,543.0,452.17,343.18
2016,3,30,15,30,405.0,271.0,4.9,26.0,540.0,431.34,327.43
2016,3,30,15,45,432.5,241.5,4.8,26.0,510.0,390.58,295.04
2016,3,30,16,0,460.0,212.0,4.7,26.0,480.0,349.93,261.66
2016,3,30,16,15,573.5,158.0,4.45,25.5,460.0,311.91,227.75
2016,3,30,16,30,687.0,104.0,4.2,25.0,440.0,260.11,180.66
2016,3,30,16,45,650.0,100.0,4.0,25.0,387.0,209.54,137.93
2016,3,30,17,0,613.0,96.0,3.8,25.0,334.0,162.75,100.18
2016,3,30,17,15,596.5,82.5,3.4,24.0,283.5,113.51,64.0
2016,3,30,17,30,580.0,69.0,3.0,23.0,233.0,66.13,37.14
2016,3,30,17,45,509.5,59.0,2.6,22.5,179.5,41.14,30.01
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,35.9,25.23
2016,3,30,18,15,314.5,35.5,2.25,21.5,80.0,26.92,16.91
2016,3,30,18,30,190.0,22.0,2.3,21.0,34.0,17.23,4.03
2016,3,30,18,45,95.0,11.0,2.35,20.5,17.0,10.81,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,171.5,20.5,3.25,15.5,42.0,96.85,58.31
2016,3,31,7,0,343.0,41.0,3.6,16.0,84.0,196.55,150.67
2016,3,31,7,15,440.5,51.5,3.7,16.5,137.5,268.33,214.19
2016,3,31,7,30,538.0,62.0,3.8,17.0,191.0,349.2,283.76
2016,3,31,7,45,609.5,67.5,3.95,17.5,250.0,418.82,342.58
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,493.72,403.63
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,551.99,449.01
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,614.45,496.14
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.5,671.16,536.77
2016,3,31,9,0,840.0,86.0,4.9,22.0,543.0,728.32,575.88
2016,3,31,9,15,860.5,89.0,4.8,22.5,595.5,769.38,602.16
2016,3,31,9,30,881.0,92.0,4.7,23.0,648.0,813.46,630.16
2016,3,31,9,45,899.5,93.0,4.6,23.5,695.5,851.91,653.6
2016,3,31,10,0,918.0,94.0,4.5,24.0,743.0,888.25,675.18
2016,3,31,10,15,928.5,96.0,4.45,24.0,783.0,916.31,692.61
2016,3,31,10,30,939.0,98.0,4.4,24.0,823.0,941.42,708.08
2016,3,31,10,45,947.0,99.5,4.35,24.5,855.5,960.61,718.15
2016,3,31,11,0,955.0,101.0,4.3,25.0,888.0,976.47,726.02
2016,3,31,11,15,960.0,102.0,4.2,25.0,912.5,985.61,730.61
2016,3,31,11,30,965.0,103.0,4.1,25.0,937.0,991.2,732.99
2016,3,31,11,45,967.0,104.5,4.1,25.5,952.0,990.95,730.79
2016,3,31,12,0,969.0,106.0,4.1,26.0,967.0,987.07,726.37
2016,3,31,12,15,970.0,106.0,4.05,26.0,973.0,977.18,719.28
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,963.78,710.02
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.5,945.6,696.62
2016,3,31,13,0,970.0,106.0,4.0,27.0,974.0,924.08,681.15
2016,3,31,13,15,967.5,105.5,3.9,27.0,962.0,897.19,662.98
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,867.26,642.84
2016,3,31,13,45,961.0,103.5,3.75,27.0,929.5,832.35,619.55
2016,3,31,14,0,957.0,102.0,3.7,27.0,909.0,794.79,594.39
2016,3,31,14,15,951.0,100.5,3.65,27.0,880.5,753.36,566.43
2016,3,31,14,30,945.0,99.0,3.6,27.0,852.0,709.79,535.69
2016,3,31,14,45,933.5,99.0,3.55,27.0,815.0,662.28,500.48
2016,3,31,15,0,922.0,99.0,3.5,27.0,778.0,613.49,463.53
2016,3,31,15,15,909.5,97.0,3.4,26.5,734.5,561.34,423.94
2016,3,31,15,30,897.0,95.0,3.3,26.0,691.0,508.5,382.63
2016,3,31,15,45,882.0,91.5,3.2,26.0,642.0,452.87,337.29
2016,3,31,16,0,867.0,88.0,3.1,26.0,593.0,397.32,290.83
2016,3,31,16,15,844.0,84.5,2.9,25.5,538.5,335.56,239.18
2016,3,31,16,30,821.0,81.0,2.7,25.0,484.0,279.25,190.93
2016,3,31,16,45,788.5,77.0,2.55,24.5,426.5,222.38,142.81
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,168.65,99.07
2016,3,31,17,15,708.0,67.5,2.25,23.0,309.5,115.59,61.28
2016,3,31,17,30,660.0,62.0,2.1,22.0,250.0,64.23,33.35
2016,3,31,17,45,580.0,54.5,1.95,21.0,192.5,37.2,26.81
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,33.97,23.82
2016,3,31,18,15,367.0,35.0,2.0,19.5,86.5,26.32,16.63
2016,3,31,18,30,234.0,23.0,2.2,19.0,38.0,18.09,5.32
2016,3,31,18,45,117.0,11.5,2.4,18.5,19.0,11.3,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,6.88,0.0
2016,4,1,6,45,60.0,28.5,3.95,12.5,36.5,57.46,35.31
2016,4,1,7,0,120.0,50.0,4.0,13.0,66.0,114.51,88.25
2016,4,1,7,15,165.0,73.0,4.2,13.0,106.5,165.86,133.89
2016,4,1,7,30,210.0,96.0,4.4,13.0,147.0,221.0,182.32
2016,4,1,7,45,256.0,112.5,4.6,13.5,191.0,272.42,226.57
2016,4,1,8,0,302.0,129.0,4.8,14.0,235.0,327.79,273.07
2016,4,1,8,15,153.5,140.5,5.05,14.0,195.0,250.82,207.79
2016,4,1,8,30,5.0,152.0,5.3,14.0,155.0,155.47,125.12
2016,4,1,8,45,2.5,129.5,5.55,14.5,131.0,129.17,102.74
2016,4,1,9,0,0.0,107.0,5.8,15.0,107.0,104.1,81.39
2016,4,1,9,15,13.5,176.5,5.75,15.0,185.0,185.0,148.01
2016,4,1,9,30,27.0,246.0,5.7,15.0,263.0,267.61,214.55
2016,4,1,9,45,38.5,277.0,5.7,15.5,303.0,317.5,253.46
2016,4,1,10,0,50.0,308.0,5.7,16.0,343.0,359.58,285.69
2016,4,1,10,15,50.0,325.0,5.6,16.0,362.0,376.63,298.15
2016,4,1,10,30,50.0,342.0,5.5,16.0,381.0,393.38,310.39
2016,4,1,10,45,203.5,361.5,5.45,16.5,529.0,558.35,440.72
2016,4,1,11,0,357.0,381.0,5.4,17.0,677.0,724.62,566.37
2016,4,1,11,15,190.0,354.0,5.4,17.0,512.0,536.03,420.56
2016,4,1,11,30,23.0,327.0,5.4,17.0,347.0,341.94,266.57
2016,4,1,11,45,23.5,335.0,5.45,17.5,356.0,349.5,272.13
2016,4,1,12,0,24.0,343.0,5.5,18.0,365.0,356.91,277.15
2016,4,1,12,15,16.0,267.0,5.55,18.0,282.0,274.21,213.09
2016,4,1,12,30,8.0,191.0,5.6,18.0,199.0,192.49,148.97
2016,4,1,12,45,4.0,140.0,5.65,18.0,144.0,139.22,106.71
2016,4,1,13,0,0.0,89.0,5.7,18.0,89.0,86.28,64.24
2016,4,1,13,15,7.5,184.5,5.7,18.0,191.0,184.7,143.1
2016,4,1,13,30,15.0,280.0,5.7,18.0,293.0,281.86,219.45
2016,4,1,13,45,42.0,339.5,5.75,18.0,375.5,356.78,278.22
2016,4,1,14,0,69.0,399.0,5.8,18.0,458.0,428.52,333.78
2016,4,1,14,15,128.0,398.5,5.8,17.5,502.5,461.79,361.39
2016,4,1,14,30,187.0,398.0,5.8,17.0,547.0,491.57,386.05
2016,4,1,14,45,261.0,365.5,5.8,17.0,564.0,493.8,389.15
2016,4,1,15,0,335.0,333.0,5.8,17.0,581.0,492.09,388.59
2016,4,1,15,15,287.5,321.5,5.8,16.5,525.5,438.5,346.9
2016,4,1,15,30,240.0,310.0,5.8,16.0,470.0,392.8,311.12
2016,4,1,15,45,437.5,242.5,5.8,15.5,508.5,395.37,312.34
2016,4,1,16,0,635.0,175.0,5.8,15.0,547.0,384.21,299.24
2016,4,1,16,15,616.5,152.5,5.7,14.5,485.5,322.65,246.45
2016,4,1,16,30,598.0,130.0,5.6,14.0,424.0,262.62,194.24
2016,4,1,16,45,528.0,136.5,5.55,14.0,373.5,219.44,157.49
2016,4,1,17,0,458.0,143.0,5.5,14.0,323.0,182.49,128.04
2016,4,1,17,15,415.0,126.5,5.15,13.5,270.0,136.55,93.25
2016,4,1,17,30,372.0,110.0,4.8,13.0,217.0,95.45,67.21
2016,4,1,17,45,325.5,89.0,4.5,13.0,167.5,65.41,52.93
2016,4,1,18,0,279.0,68.0,4.2,13.0,118.0,51.22,39.84
2016,4,1,18,15,183.5,47.0,3.95,12.5,75.0,38.26,27.56
2016,4,1,18,30,88.0,26.0,3.7,12.0,32.0,21.71,8.61
2016,4,1,18,45,44.0,13.0,3.45,11.5,16.0,12.78,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,46.51,0.0
2016,4,2,6,45,290.0,24.5,3.9,6.5,57.0,145.82,101.25
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,241.01,192.83
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,313.63,259.31
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,394.59,330.53
2016,4,2,7,45,693.0,61.0,3.9,10.0,272.5,458.57,385.37
2016,4,2,8,0,748.0,67.0,3.9,11.0,332.0,528.88,442.83
2016,4,2,8,15,784.5,71.5,3.8,12.0,391.5,588.85,489.47
2016,4,2,8,30,821.0,76.0,3.7,13.0,451.0,649.86,534.96
2016,4,2,8,45,846.5,79.5,3.6,14.5,507.5,702.5,569.51
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,750.11,599.06
2016,4,2,9,15,890.0,85.5,3.35,16.5,616.0,794.19,627.19
2016,4,2,9,30,908.0,88.0,3.2,17.0,668.0,836.59,653.47
2016,4,2,9,45,921.5,90.5,3.1,17.5,714.5,873.26,675.44
2016,4,2,10,0,935.0,93.0,3.0,18.0,761.0,907.46,695.35
2016,4,2,10,15,945.0,94.5,3.05,18.5,801.0,934.8,711.43
2016,4,2,10,30,955.0,96.0,3.1,19.0,841.0,959.11,725.45
2016,4,2,10,45,962.0,97.5,3.15,19.5,873.0,977.51,735.51
2016,4,2,11,0,969.0,99.0,3.2,20.0,905.0,992.5,743.38
2016,4,2,11,15,973.5,100.0,3.25,20.0,929.0,1001.16,748.58
2016,4,2,11,30,978.0,101.0,3.3,20.0,953.0,1006.21,751.56
2016,4,2,11,45,980.0,102.0,3.35,20.5,967.5,1005.3,749.3
2016,4,2,12,0,982.0,103.0,3.4,21.0,982.0,1000.74,744.8
2016,4,2,12,15,983.0,103.5,3.4,21.0,988.5,991.13,738.17
2016,4,2,12,30,984.0,104.0,3.4,21.0,995.0,977.95,729.31
2016,4,2,12,45,982.5,104.0,3.45,21.0,991.5,958.59,716.77
2016,4,2,13,0,981.0,104.0,3.5,21.0,988.0,935.88,702.06
2016,4,2,13,15,978.5,103.5,3.5,21.0,976.0,908.64,683.97
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,878.33,663.79
2016,4,2,13,45,971.0,102.5,3.5,21.5,943.0,843.19,639.0
2016,4,2,14,0,966.0,102.0,3.5,22.0,922.0,805.43,612.38
2016,4,2,14,15,959.5,100.5,3.45,22.0,892.5,763.25,583.49
2016,4,2,14,30,953.0,99.0,3.4,22.0,863.0,718.94,552.05
2016,4,2,14,45,938.0,100.5,3.4,22.0,824.5,670.25,515.61
2016,4,2,15,0,923.0,102.0,3.4,22.0,786.0,620.55,477.56
2016,4,2,15,15,910.0,99.5,3.35,21.5,742.0,567.55,436.87
2016,4,2,15,30,897.0,97.0,3.3,21.0,698.0,513.94,394.42
2016,4,2,15,45,881.5,94.0,3.25,21.0,648.5,458.47,348.52
2016,4,2,16,0,866.0,91.0,3.2,21.0,599.0,399.24,298.57
2016,4,2,16,15,842.5,87.5,3.0,20.5,544.0,341.21,248.82
2016,4,2,16,30,819.0,84.0,2.8,20.0,489.0,284.79,199.59
2016,4,2,16,45,787.5,79.5,2.6,20.0,431.5,227.7,149.97
