Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,0,756.0,75.0,2.4,20.0,374.0,173.65,104.77
2016,4,2,17,15,709.0,69.0,2.05,19.0,314.5,120.09,65.46
2016,4,2,17,30,662.0,63.0,1.7,18.0,255.0,68.1,35.67
2016,4,2,17,45,588.0,55.0,1.4,17.0,197.5,37.36,27.46
2016,4,2,18,0,514.0,47.0,1.1,16.0,140.0,33.7,24.08
2016,4,2,18,15,385.5,35.0,1.1,15.5,90.5,26.06,16.84
2016,4,2,18,30,257.0,23.0,1.1,15.0,41.0,17.83,6.48
2016,4,2,18,45,128.5,11.5,1.15,14.5,20.5,11.3,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.5,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,123.0,12.0,1.8,9.0,16.0,47.96,0.0
2016,4,3,6,45,282.0,26.0,2.1,10.5,59.0,145.77,102.34
2016,4,3,7,0,441.0,40.0,2.4,12.0,102.0,238.66,187.64
2016,4,3,7,15,530.0,49.0,2.4,12.5,158.0,310.8,252.14
2016,4,3,7,30,619.0,58.0,2.4,13.0,214.0,391.09,321.29
2016,4,3,7,45,675.0,64.5,2.45,14.0,273.5,457.87,376.63
2016,4,3,8,0,731.0,71.0,2.5,15.0,333.0,526.11,430.76
2016,4,3,8,15,768.0,76.0,2.5,16.0,392.0,586.35,476.22
2016,4,3,8,30,805.0,81.0,2.5,17.0,451.0,647.67,520.64
2016,4,3,8,45,831.0,84.5,2.5,18.5,508.0,700.09,554.24
2016,4,3,9,0,857.0,88.0,2.5,20.0,565.0,751.98,586.2
2016,4,3,9,15,876.0,91.0,2.4,20.5,617.0,792.35,610.69
2016,4,3,9,30,895.0,94.0,2.3,21.0,669.0,835.64,636.73
2016,4,3,9,45,909.5,96.5,2.2,21.5,715.5,872.72,657.9
2016,4,3,10,0,924.0,99.0,2.1,22.0,762.0,907.41,677.08
2016,4,3,10,15,934.0,101.0,2.05,22.5,802.0,934.96,691.73
2016,4,3,10,30,944.0,103.0,2.0,23.0,842.0,959.52,704.35
2016,4,3,10,45,951.5,104.5,2.0,23.5,874.0,978.12,713.63
2016,4,3,11,0,959.0,106.0,2.0,24.0,906.0,993.35,720.85
2016,4,3,11,15,964.0,107.0,2.05,24.0,930.0,1002.28,726.17
2016,4,3,11,30,969.0,108.0,2.1,24.0,954.0,1007.64,729.41
2016,4,3,11,45,971.5,109.0,2.2,24.5,969.0,1007.08,728.19
2016,4,3,12,0,974.0,110.0,2.3,25.0,984.0,1002.89,724.81
2016,4,3,12,15,975.0,110.0,2.35,25.0,990.5,992.73,718.62
2016,4,3,12,30,976.0,110.0,2.4,25.0,997.0,979.05,710.3
2016,4,3,12,45,975.0,110.0,2.5,25.0,994.0,960.14,699.16
2016,4,3,13,0,974.0,110.0,2.6,25.0,991.0,937.91,685.86
2016,4,3,13,15,971.5,109.5,2.6,25.0,979.0,910.74,668.45
2016,4,3,13,30,969.0,109.0,2.6,25.0,967.0,880.54,649.05
2016,4,3,13,45,965.0,108.0,2.65,25.0,946.0,845.81,626.93
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,808.44,602.85
2016,4,3,14,15,954.5,106.0,2.7,25.0,895.5,766.84,575.35
2016,4,3,14,30,948.0,105.0,2.7,25.0,866.0,723.12,545.23
2016,4,3,14,45,939.0,103.0,2.7,25.0,829.0,675.04,510.22
2016,4,3,15,0,930.0,101.0,2.7,25.0,792.0,625.48,473.26
2016,4,3,15,15,917.5,98.5,2.65,25.0,748.0,572.39,432.55
2016,4,3,15,30,905.0,96.0,2.6,25.0,704.0,518.64,390.21
2016,4,3,15,45,888.5,93.5,2.6,25.0,654.5,462.76,345.19
2016,4,3,16,0,872.0,91.0,2.6,25.0,605.0,403.22,296.18
2016,4,3,16,15,849.5,87.5,2.4,24.5,550.0,345.16,247.37
2016,4,3,16,30,827.0,84.0,2.2,24.0,495.0,288.58,198.92
2016,4,3,16,45,795.5,79.5,2.05,23.5,437.0,231.01,150.11
2016,4,3,17,0,764.0,75.0,1.9,23.0,379.0,176.46,105.33
2016,4,3,17,15,717.5,69.0,1.7,21.5,319.5,122.43,66.1
2016,4,3,17,30,671.0,63.0,1.5,20.0,260.0,69.93,35.99
2016,4,3,17,45,598.0,55.5,1.3,19.0,202.0,37.66,27.49
2016,4,3,18,0,525.0,48.0,1.1,18.0,144.0,34.46,24.54
2016,4,3,18,15,398.0,36.0,1.15,17.0,94.0,26.87,17.44
2016,4,3,18,30,271.0,24.0,1.2,16.0,44.0,18.69,7.47
2016,4,3,18,45,135.5,12.0,1.3,15.5,22.0,11.8,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,48.9,0.0
2016,4,4,6,45,270.0,28.5,3.55,11.0,61.0,145.36,104.24
2016,4,4,7,0,422.0,43.0,3.8,12.0,104.0,236.05,186.87
2016,4,4,7,15,510.5,52.5,3.8,13.0,160.0,308.03,251.03
2016,4,4,7,30,599.0,62.0,3.8,14.0,216.0,388.05,319.77
2016,4,4,7,45,655.5,68.5,3.85,15.0,275.0,454.37,375.08
2016,4,4,8,0,712.0,75.0,3.9,16.0,334.0,524.52,431.14
2016,4,4,8,15,749.0,80.5,4.05,17.0,392.5,582.03,475.43
2016,4,4,8,30,786.0,86.0,4.2,18.0,451.0,643.22,520.93
2016,4,4,8,45,813.0,89.5,4.35,19.0,507.0,695.68,557.14
2016,4,4,9,0,840.0,93.0,4.5,20.0,563.0,747.7,592.05
2016,4,4,9,15,859.0,96.0,4.35,20.5,614.5,792.1,620.2
2016,4,4,9,30,878.0,99.0,4.2,21.0,666.0,830.15,643.64
2016,4,4,9,45,892.5,101.5,4.1,22.0,712.5,866.7,664.56
2016,4,4,10,0,907.0,104.0,4.0,23.0,759.0,900.93,683.45
2016,4,4,10,15,917.0,106.0,3.85,23.5,798.0,928.06,698.23
2016,4,4,10,30,927.0,108.0,3.7,24.0,837.0,952.26,710.88
2016,4,4,10,45,934.0,110.0,3.55,25.0,869.0,970.61,718.09
2016,4,4,11,0,941.0,112.0,3.4,26.0,901.0,985.65,723.04
2016,4,4,11,15,946.0,113.0,3.3,26.0,924.5,994.38,727.09
2016,4,4,11,30,951.0,114.0,3.2,26.0,948.0,999.6,728.98
2016,4,4,11,45,954.0,114.5,3.1,26.5,962.5,998.92,725.74
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,994.68,720.38
2016,4,4,12,15,957.5,115.5,2.9,27.0,983.0,984.63,712.84
2016,4,4,12,30,958.0,116.0,2.8,27.0,989.0,971.12,703.25
2016,4,4,12,45,957.5,115.5,2.7,27.5,985.5,952.37,689.02
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,930.35,672.88
2016,4,4,13,15,954.0,114.5,2.5,28.0,970.0,903.09,654.78
2016,4,4,13,30,951.0,114.0,2.4,28.0,958.0,872.89,634.83
2016,4,4,13,45,946.5,113.0,2.35,28.5,937.0,838.26,611.15
2016,4,4,14,0,942.0,112.0,2.3,29.0,916.0,801.07,585.81
2016,4,4,14,15,935.0,110.5,2.2,28.5,887.0,759.29,559.25
2016,4,4,14,30,928.0,109.0,2.1,28.0,858.0,715.49,530.09
2016,4,4,14,45,919.0,107.0,2.05,28.0,821.0,668.2,496.17
2016,4,4,15,0,910.0,105.0,2.0,28.0,784.0,619.48,460.43
2016,4,4,15,15,897.0,102.5,1.95,28.0,740.0,567.01,421.1
2016,4,4,15,30,884.0,100.0,1.9,28.0,696.0,513.97,380.24
2016,4,4,15,45,867.5,97.0,1.85,28.0,646.5,458.66,336.57
2016,4,4,16,0,851.0,94.0,1.8,28.0,597.0,399.77,289.08
2016,4,4,16,15,828.0,90.5,1.7,27.5,543.0,342.63,242.19
2016,4,4,16,30,805.0,87.0,1.6,27.0,489.0,287.07,195.62
2016,4,4,16,45,774.5,82.0,1.55,26.5,431.5,230.44,148.47
2016,4,4,17,0,744.0,77.0,1.5,26.0,374.0,176.75,105.02
2016,4,4,17,15,697.0,71.0,1.4,24.5,315.5,120.24,64.1
2016,4,4,17,30,650.0,65.0,1.3,23.0,257.0,72.2,37.26
2016,4,4,17,45,578.0,57.0,1.25,22.0,200.0,38.78,28.08
2016,4,4,18,0,506.0,49.0,1.2,21.0,143.0,35.21,24.86
2016,4,4,18,15,382.0,37.0,1.3,20.0,93.5,27.66,17.89
2016,4,4,18,30,258.0,25.0,1.4,19.0,44.0,19.53,8.31
2016,4,4,18,45,129.0,12.5,1.5,18.5,22.0,12.29,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,75.0,7.5,2.35,12.0,10.5,7.37,0.0
2016,4,5,6,30,150.0,15.0,2.7,13.0,21.0,71.33,0.0
2016,4,5,6,45,301.5,29.0,3.05,14.0,65.5,158.02,113.96
2016,4,5,7,0,453.0,43.0,3.4,15.0,110.0,250.26,196.41
2016,4,5,7,15,539.0,52.0,3.3,15.5,166.5,322.38,260.27
2016,4,5,7,30,625.0,61.0,3.2,16.0,223.0,402.24,328.37
2016,4,5,7,45,677.5,67.5,3.15,17.0,282.5,467.73,381.94
2016,4,5,8,0,730.0,74.0,3.1,18.0,342.0,534.17,433.93
2016,4,5,8,15,765.5,78.5,3.2,19.0,400.5,593.0,478.24
2016,4,5,8,30,801.0,83.0,3.3,20.0,459.0,652.77,521.57
2016,4,5,8,45,826.5,87.0,3.45,21.5,515.0,705.29,555.65
2016,4,5,9,0,852.0,91.0,3.6,23.0,571.0,757.25,588.36
2016,4,5,9,15,870.5,94.0,3.65,23.5,622.5,801.64,616.81
2016,4,5,9,30,889.0,97.0,3.7,24.0,674.0,839.63,640.4
2016,4,5,9,45,902.5,99.0,3.75,24.5,720.0,875.08,662.01
2016,4,5,10,0,916.0,101.0,3.8,25.0,766.0,908.11,681.79
2016,4,5,10,15,926.0,103.0,3.9,25.0,805.0,935.41,699.22
2016,4,5,10,30,936.0,105.0,4.0,25.0,844.0,959.73,714.72
2016,4,5,10,45,943.0,106.5,4.15,25.5,876.0,977.64,724.87
2016,4,5,11,0,950.0,108.0,4.3,26.0,908.0,992.22,732.91
2016,4,5,11,15,955.0,109.0,4.4,26.0,931.5,1000.97,738.36
2016,4,5,11,30,960.0,110.0,4.5,26.0,955.0,1006.19,741.64
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.5,1005.46,739.73
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,1001.15,735.84
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,991.45,729.58
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,978.24,721.13
2016,4,5,12,45,966.5,112.0,4.9,27.5,992.5,958.91,707.59
2016,4,5,13,0,965.0,112.0,5.0,28.0,989.0,936.32,691.95
2016,4,5,13,15,962.5,111.5,5.05,28.0,976.5,909.26,674.37
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,879.21,654.73
2016,4,5,13,45,954.5,110.0,5.15,28.0,943.0,843.51,631.12
2016,4,5,14,0,949.0,109.0,5.2,28.0,922.0,805.31,605.63
2016,4,5,14,15,942.0,108.0,5.15,27.5,892.5,763.72,578.28
2016,4,5,14,30,935.0,107.0,5.1,27.0,863.0,720.1,548.39
2016,4,5,14,45,924.5,105.5,5.1,27.0,825.5,672.02,512.5
2016,4,5,15,0,914.0,104.0,5.1,27.0,788.0,622.64,474.84
2016,4,5,15,15,901.0,101.5,5.0,26.5,744.0,569.97,434.44
2016,4,5,15,30,888.0,99.0,4.9,26.0,700.0,516.72,392.44
2016,4,5,15,45,741.5,133.5,4.8,26.0,611.0,432.47,325.89
2016,4,5,16,0,595.0,168.0,4.7,26.0,522.0,367.84,274.37
2016,4,5,16,15,701.0,127.5,4.5,25.5,506.5,332.67,242.12
2016,4,5,16,30,807.0,87.0,4.3,25.0,491.0,289.24,201.0
2016,4,5,16,45,773.5,82.5,4.15,25.0,433.5,232.27,152.17
2016,4,5,17,0,740.0,78.0,4.0,25.0,376.0,178.59,107.72
2016,4,5,17,15,693.5,72.0,3.55,24.0,317.0,122.23,66.02
2016,4,5,17,30,647.0,66.0,3.1,23.0,258.0,74.35,38.54
2016,4,5,17,45,572.5,58.0,2.7,22.0,201.0,39.48,28.69
2016,4,5,18,0,498.0,50.0,2.3,21.0,144.0,35.96,25.5
2016,4,5,18,15,376.0,38.0,2.3,20.0,94.5,28.45,18.58
2016,4,5,18,30,254.0,26.0,2.3,19.0,45.0,20.38,9.26
2016,4,5,18,45,127.0,13.0,2.35,18.5,22.5,12.78,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,10.59,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,25.21,0.0
2016,4,6,6,45,121.5,38.0,3.0,15.5,55.5,98.28,70.56
2016,4,6,7,0,214.0,62.0,3.2,16.0,95.0,169.56,132.81
2016,4,6,7,15,293.5,80.0,3.45,16.5,145.5,242.16,195.32
2016,4,6,7,30,373.0,98.0,3.7,17.0,196.0,316.39,258.24
2016,4,6,7,45,362.5,114.5,4.0,18.0,229.0,345.7,282.58
2016,4,6,8,0,352.0,131.0,4.3,19.0,262.0,373.21,304.28
2016,4,6,8,15,251.0,168.0,4.65,19.5,269.0,355.62,288.31
2016,4,6,8,30,150.0,205.0,5.0,20.0,276.0,328.44,263.83
2016,4,6,8,45,464.0,156.5,5.4,20.5,413.0,521.74,421.54
2016,4,6,9,0,778.0,108.0,5.8,21.0,550.0,722.77,577.15
2016,4,6,9,15,800.5,112.0,5.95,21.0,601.5,769.02,609.51
2016,4,6,9,30,823.0,116.0,6.1,21.0,653.0,814.02,641.37
2016,4,6,9,45,538.0,230.0,6.25,21.5,590.5,715.43,562.75
2016,4,6,10,0,253.0,344.0,6.4,22.0,528.0,591.96,460.64
2016,4,6,10,15,314.5,349.0,6.35,22.5,590.0,653.9,506.79
2016,4,6,10,30,376.0,354.0,6.3,23.0,652.0,716.8,552.24
2016,4,6,10,45,438.5,342.5,6.3,23.5,703.0,770.13,590.42
2016,4,6,11,0,501.0,331.0,6.3,24.0,754.0,816.72,623.41
2016,4,6,11,15,530.0,334.5,6.2,24.0,792.5,846.33,643.76
2016,4,6,11,30,559.0,338.0,6.1,24.0,831.0,873.9,662.59
2016,4,6,11,45,768.0,224.0,6.05,24.5,913.5,948.85,717.83
2016,4,6,12,0,977.0,110.0,6.0,25.0,996.0,1012.47,759.2
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.5,1003.92,752.12
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,991.8,743.12
2016,4,6,12,45,790.5,223.5,5.75,25.0,946.5,918.85,692.61
2016,4,6,13,0,598.0,337.0,5.7,25.0,882.0,843.57,635.48
2016,4,6,13,15,797.5,218.5,5.6,25.0,935.5,878.04,664.56
2016,4,6,13,30,997.0,100.0,5.5,25.0,989.0,900.43,679.86
2016,4,6,13,45,997.5,96.0,5.45,25.5,969.0,865.43,654.26
2016,4,6,14,0,998.0,92.0,5.4,26.0,949.0,827.44,626.91
2016,4,6,14,15,992.0,91.0,5.35,26.0,919.0,784.84,597.5
2016,4,6,14,30,986.0,90.0,5.3,26.0,889.0,740.0,566.33
2016,4,6,14,45,962.0,96.5,5.25,26.0,848.0,688.84,527.59
2016,4,6,15,0,938.0,103.0,5.2,26.0,807.0,637.33,487.83
2016,4,6,15,15,925.0,101.0,5.05,25.5,762.0,583.97,446.66
2016,4,6,15,30,912.0,99.0,4.9,25.0,717.0,529.99,403.86
2016,4,6,15,45,901.5,93.5,4.8,25.0,668.0,473.6,357.41
2016,4,6,16,0,891.0,88.0,4.7,25.0,619.0,416.88,309.47
2016,4,6,16,15,869.0,84.5,4.4,24.5,563.5,353.95,256.19
2016,4,6,16,30,847.0,81.0,4.1,24.0,508.0,296.39,206.31
2016,4,6,16,45,821.0,75.5,3.8,23.5,450.0,237.91,155.88
2016,4,6,17,0,795.0,70.0,3.5,23.0,392.0,181.82,108.86
2016,4,6,17,15,750.5,65.0,2.95,22.0,331.5,126.89,67.81
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,76.94,38.78
2016,4,6,17,45,639.5,53.0,1.9,20.0,212.5,38.73,28.3
2016,4,6,18,0,573.0,46.0,1.4,19.0,154.0,32.34,22.62
2016,4,6,18,15,450.5,35.5,1.35,18.0,102.5,26.05,16.75
2016,4,6,18,30,328.0,25.0,1.3,17.0,51.0,19.29,8.89
2016,4,6,18,45,164.0,12.5,1.3,16.5,25.5,12.29,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,9.5,2.15,12.0,9.5,9.34,0.0
2016,4,7,6,30,0.0,19.0,2.5,13.0,19.0,19.26,0.0
2016,4,7,6,45,90.0,38.0,2.85,14.5,52.5,86.67,62.73
2016,4,7,7,0,180.0,57.0,3.2,16.0,86.0,148.93,116.6
2016,4,7,7,15,213.0,79.0,3.25,16.5,126.5,197.51,159.17
2016,4,7,7,30,246.0,101.0,3.3,17.0,167.0,248.68,202.85
2016,4,7,7,45,268.5,121.0,3.4,18.0,209.0,294.02,240.08
2016,4,7,8,0,291.0,141.0,3.5,19.0,251.0,340.78,277.17
2016,4,7,8,15,293.5,166.5,3.65,20.0,292.0,382.16,308.48
2016,4,7,8,30,296.0,192.0,3.8,21.0,333.0,422.7,338.16
2016,4,7,8,45,386.0,196.0,4.0,22.5,402.5,501.63,397.67
2016,4,7,9,0,476.0,200.0,4.2,24.0,472.0,595.42,465.98
2016,4,7,9,15,570.5,185.5,4.2,24.5,540.0,668.31,519.15
2016,4,7,9,30,665.0,171.0,4.2,25.0,608.0,749.4,576.81
2016,4,7,9,45,543.0,235.0,4.2,25.5,608.0,726.61,554.39
2016,4,7,10,0,421.0,299.0,4.2,26.0,608.0,698.26,528.44
2016,4,7,10,15,688.0,201.0,4.15,26.5,735.5,841.51,633.42
2016,4,7,10,30,955.0,103.0,4.1,27.0,863.0,979.84,723.52
2016,4,7,10,45,958.5,106.5,4.1,27.5,894.0,996.79,731.16
2016,4,7,11,0,962.0,110.0,4.1,28.0,925.0,1010.23,737.44
2016,4,7,11,15,966.0,110.5,4.1,28.0,947.5,1017.45,741.25
2016,4,7,11,30,970.0,111.0,4.1,28.0,970.0,1021.11,742.91
2016,4,7,11,45,953.5,123.5,4.1,28.5,979.0,1014.24,736.4
2016,4,7,12,0,937.0,136.0,4.1,29.0,988.0,1003.68,727.72
2016,4,7,12,15,777.0,233.5,4.0,29.0,943.5,949.13,691.2
2016,4,7,12,30,617.0,331.0,3.9,29.0,899.0,886.71,645.8
2016,4,7,12,45,618.0,329.0,3.85,29.0,896.0,871.05,635.42
2016,4,7,13,0,619.0,327.0,3.8,29.0,893.0,853.23,623.28
2016,4,7,13,15,596.0,333.5,3.65,29.0,872.5,821.37,600.64
2016,4,7,13,30,573.0,340.0,3.5,29.0,852.0,788.69,577.45
2016,4,7,13,45,583.0,324.0,3.4,29.5,835.5,760.21,557.14
2016,4,7,14,0,593.0,308.0,3.3,30.0,819.0,729.65,535.24
2016,4,7,14,15,524.5,317.0,3.15,29.5,758.0,664.51,489.73
2016,4,7,14,30,456.0,326.0,3.0,29.0,697.0,603.08,446.34
2016,4,7,14,45,478.0,301.5,2.9,29.0,675.0,572.36,424.86
2016,4,7,15,0,500.0,277.0,2.8,29.0,653.0,538.98,400.77
2016,4,7,15,15,558.0,238.5,2.65,29.0,636.5,509.59,379.09
2016,4,7,15,30,616.0,200.0,2.5,29.0,620.0,473.53,351.5
2016,4,7,15,45,668.5,164.0,2.4,29.0,590.0,430.92,317.88
2016,4,7,16,0,721.0,128.0,2.3,29.0,560.0,382.48,278.35
2016,4,7,16,15,618.5,143.5,2.1,28.5,489.5,322.63,231.47
2016,4,7,16,30,516.0,159.0,1.9,28.0,419.0,273.26,193.11
2016,4,7,16,45,605.0,125.5,1.75,27.5,396.5,233.05,156.45
2016,4,7,17,0,694.0,92.0,1.6,27.0,374.0,182.81,111.56
2016,4,7,17,15,645.0,85.0,1.45,25.5,315.5,131.13,74.14
2016,4,7,17,30,596.0,78.0,1.3,24.0,257.0,84.99,47.26
2016,4,7,17,45,521.0,68.0,1.2,23.0,200.5,47.82,35.75
2016,4,7,18,0,446.0,58.0,1.1,22.0,144.0,43.0,31.48
2016,4,7,18,15,330.0,43.5,1.15,21.0,95.0,33.4,22.77
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,22.51,11.42
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,14.25,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.5,3.2,13.0,11.5,11.3,0.0
2016,4,8,6,30,0.0,23.0,3.4,13.0,23.0,24.45,1.41
2016,4,8,6,45,143.5,41.0,3.6,13.5,64.5,110.45,81.93
2016,4,8,7,0,287.0,59.0,3.8,14.0,106.0,203.48,161.96
2016,4,8,7,15,366.0,74.5,4.05,15.0,158.5,271.37,221.1
2016,4,8,7,30,445.0,90.0,4.3,16.0,211.0,346.72,285.02
2016,4,8,7,45,396.0,112.5,4.55,17.0,239.0,364.7,299.99
2016,4,8,8,0,347.0,135.0,4.8,18.0,267.0,376.98,308.98
2016,4,8,8,15,438.5,139.0,5.1,18.5,332.5,454.76,371.98
2016,4,8,8,30,530.0,143.0,5.4,19.0,398.0,539.06,438.63
2016,4,8,8,45,531.5,161.5,5.7,20.0,442.5,579.61,467.71
2016,4,8,9,0,533.0,180.0,6.0,21.0,487.0,618.48,494.97
2016,4,8,9,15,510.5,207.5,5.95,21.0,522.0,646.27,513.77
2016,4,8,9,30,488.0,235.0,5.9,21.0,557.0,670.55,529.69
2016,4,8,9,45,515.5,243.5,5.85,21.5,604.0,713.82,559.89
2016,4,8,10,0,543.0,252.0,5.8,22.0,651.0,756.47,589.07
2016,4,8,10,15,425.0,313.5,5.7,22.5,636.0,723.79,558.67
2016,4,8,10,30,307.0,375.0,5.6,23.0,621.0,678.19,519.41
2016,4,8,10,45,327.5,387.5,5.5,23.5,658.5,710.73,541.33
2016,4,8,11,0,348.0,400.0,5.4,24.0,696.0,742.22,561.89
2016,4,8,11,15,329.5,415.0,5.3,24.0,701.5,738.56,557.44
2016,4,8,11,30,311.0,430.0,5.2,24.0,707.0,733.23,552.04
2016,4,8,11,45,374.5,410.0,5.1,24.5,748.0,767.38,576.28
2016,4,8,12,0,438.0,390.0,5.0,25.0,789.0,803.39,601.16
2016,4,8,12,15,370.5,422.0,4.8,25.0,761.0,761.74,568.53
2016,4,8,12,30,303.0,454.0,4.6,25.0,733.0,723.21,538.42
2016,4,8,12,45,279.5,458.0,4.45,25.5,715.0,696.72,517.61
2016,4,8,13,0,256.0,462.0,4.3,26.0,697.0,670.09,497.0
2016,4,8,13,15,208.5,460.5,4.2,26.0,650.5,618.19,459.19
2016,4,8,13,30,161.0,459.0,4.1,26.0,604.0,569.0,423.15
2016,4,8,13,45,136.0,444.0,4.0,26.0,565.0,527.11,392.88
2016,4,8,14,0,111.0,429.0,3.9,26.0,526.0,488.48,364.73
2016,4,8,14,15,79.5,394.0,3.9,26.0,462.5,427.46,320.28
2016,4,8,14,30,48.0,359.0,3.9,26.0,399.0,369.12,277.34
2016,4,8,14,45,167.5,355.5,3.9,26.0,484.0,433.32,327.39
2016,4,8,15,0,287.0,352.0,3.9,26.0,569.0,485.64,366.88
2016,4,8,15,15,285.5,330.5,3.9,25.5,536.0,449.38,340.43
2016,4,8,15,30,284.0,309.0,3.9,25.0,503.0,412.98,313.65
2016,4,8,15,45,183.5,287.5,3.95,25.0,410.0,337.68,256.75
2016,4,8,16,0,83.0,266.0,4.0,25.0,317.0,272.84,208.03
2016,4,8,16,15,380.0,194.5,3.9,24.5,392.0,290.17,216.63
2016,4,8,16,30,677.0,123.0,3.8,24.0,467.0,286.63,203.75
2016,4,8,16,45,639.5,116.5,3.75,24.0,411.5,233.86,159.13
2016,4,8,17,0,602.0,110.0,3.7,24.0,356.0,184.98,119.06
2016,4,8,17,15,551.5,100.5,3.3,23.0,299.5,136.18,82.95
2016,4,8,17,30,501.0,91.0,2.9,22.0,243.0,93.01,56.58
2016,4,8,17,45,419.0,79.5,2.5,21.0,188.5,57.22,44.21
2016,4,8,18,0,337.0,68.0,2.1,20.0,134.0,50.55,38.29
2016,4,8,18,15,237.5,49.5,2.05,19.0,88.0,37.69,26.66
2016,4,8,18,30,138.0,31.0,2.0,18.0,42.0,24.1,13.03
2016,4,8,18,45,69.0,15.5,2.0,17.5,21.0,15.24,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,23.5,10.0,2.05,13.5,11.0,16.08,0.0
2016,4,9,6,30,47.0,20.0,2.3,14.0,22.0,43.38,12.28
2016,4,9,6,45,118.5,44.0,2.55,14.5,61.0,105.61,78.52
2016,4,9,7,0,190.0,68.0,2.8,15.0,100.0,168.6,133.52
2016,4,9,7,15,309.5,74.5,2.85,15.5,149.5,245.86,199.74
2016,4,9,7,30,429.0,81.0,2.9,16.0,199.0,329.06,270.0
2016,4,9,7,45,214.5,43.5,2.95,16.5,102.5,178.98,147.53
2016,4,9,8,0,0.0,6.0,3.0,17.0,6.0,5.79,0.0
2016,4,9,8,15,0.0,12.5,3.2,17.5,12.5,12.06,4.52
2016,4,9,8,30,0.0,19.0,3.4,18.0,19.0,18.34,9.73
2016,4,9,8,45,216.5,117.0,3.6,18.5,242.5,290.12,237.22
2016,4,9,9,0,433.0,215.0,3.8,19.0,466.0,581.57,463.54
2016,4,9,9,15,216.5,116.5,3.9,19.5,242.0,310.39,250.15
2016,4,9,9,30,0.0,18.0,4.0,20.0,18.0,17.4,8.59
2016,4,9,9,45,0.0,32.0,4.15,20.5,32.0,30.95,19.62
2016,4,9,10,0,0.0,46.0,4.3,21.0,46.0,44.51,30.5
2016,4,9,10,15,17.0,188.0,4.35,21.5,202.0,204.1,157.61
2016,4,9,10,30,34.0,330.0,4.4,22.0,358.0,366.51,281.36
2016,4,9,10,45,19.0,246.5,4.5,22.5,262.0,259.56,198.64
2016,4,9,11,0,4.0,163.0,4.6,23.0,166.0,162.57,122.93
2016,4,9,11,15,2.0,101.5,4.6,23.0,103.0,100.38,74.2
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,38.76,25.31
2016,4,9,11,45,1.0,94.0,4.7,23.5,95.0,92.14,67.49
2016,4,9,12,0,2.0,148.0,4.8,24.0,150.0,145.66,109.07
2016,4,9,12,15,9.0,222.5,4.85,24.0,231.5,224.59,170.02
2016,4,9,12,30,16.0,297.0,4.9,24.0,313.0,303.04,229.55
2016,4,9,12,45,239.0,343.5,4.95,24.5,564.5,550.29,419.36
2016,4,9,13,0,462.0,390.0,5.0,25.0,816.0,780.12,585.78
2016,4,9,13,15,646.5,281.5,5.0,25.0,868.0,815.91,615.41
2016,4,9,13,30,831.0,173.0,5.0,25.0,920.0,841.53,636.12
2016,4,9,13,45,560.0,297.0,5.05,25.5,795.5,719.29,544.02
2016,4,9,14,0,289.0,421.0,5.1,26.0,671.0,610.46,458.57
2016,4,9,14,15,543.0,295.0,5.1,25.5,745.5,659.42,501.54
2016,4,9,14,30,797.0,169.0,5.1,25.0,820.0,690.43,529.52
2016,4,9,14,45,783.5,167.0,5.15,25.0,783.5,644.96,495.24
2016,4,9,15,0,770.0,165.0,5.2,25.0,747.0,596.35,458.31
2016,4,9,15,15,754.0,161.0,5.2,25.0,704.5,546.34,419.36
2016,4,9,15,30,738.0,157.0,5.2,25.0,662.0,496.47,379.61
2016,4,9,15,45,718.0,151.5,5.2,25.0,614.0,443.88,336.92
2016,4,9,16,0,698.0,146.0,5.2,25.0,566.0,392.34,294.09
2016,4,9,16,15,670.0,140.0,5.05,24.5,514.0,338.99,249.59
2016,4,9,16,30,642.0,134.0,4.9,24.0,462.0,288.04,206.44
2016,4,9,16,45,609.0,125.0,4.8,24.0,407.5,235.96,162.35
2016,4,9,17,0,576.0,116.0,4.7,24.0,353.0,187.31,122.23
2016,4,9,17,15,525.0,106.5,4.4,23.5,297.5,139.84,86.83
2016,4,9,17,30,474.0,97.0,4.1,23.0,242.0,97.51,60.46
2016,4,9,17,45,405.0,83.5,3.8,22.5,189.0,60.22,46.53
2016,4,9,18,0,336.0,70.0,3.5,22.0,136.0,52.07,39.28
2016,4,9,18,15,233.0,51.5,3.55,21.5,90.0,39.26,27.7
2016,4,9,18,30,130.0,33.0,3.6,21.0,44.0,27.29,15.51
2016,4,9,18,45,65.0,16.5,3.65,20.5,22.0,16.22,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,11.5,3.75,16.0,13.5,20.05,0.0
2016,4,10,6,30,65.0,23.0,3.9,16.0,27.0,54.03,21.59
2016,4,10,6,45,171.5,44.0,4.05,16.5,69.5,125.18,93.47
2016,4,10,7,0,278.0,65.0,4.2,17.0,112.0,208.68,165.16
2016,4,10,7,15,358.0,79.5,4.5,17.5,164.5,275.88,223.46
2016,4,10,7,30,438.0,94.0,4.8,18.0,217.0,350.65,286.84
2016,4,10,7,45,219.0,74.0,5.15,19.0,135.5,220.24,180.28
2016,4,10,8,0,0.0,54.0,5.5,20.0,54.0,52.17,37.83
2016,4,10,8,15,0.0,87.0,5.65,20.5,87.0,84.45,64.27
2016,4,10,8,30,0.0,120.0,5.8,21.0,120.0,117.8,91.04
2016,4,10,8,45,0.0,136.5,5.95,21.5,136.5,134.2,103.74
2016,4,10,9,0,0.0,153.0,6.1,22.0,153.0,150.58,116.27
2016,4,10,9,15,0.0,153.0,6.1,22.5,153.0,150.11,115.27
2016,4,10,9,30,0.0,153.0,6.1,23.0,153.0,149.79,114.44
2016,4,10,9,45,2.0,164.5,6.15,24.0,166.0,162.8,124.0
2016,4,10,10,0,4.0,176.0,6.2,25.0,179.0,175.89,133.5
2016,4,10,10,15,4.0,172.0,6.2,25.5,175.0,171.75,129.73
2016,4,10,10,30,4.0,168.0,6.2,26.0,171.0,167.67,126.09
2016,4,10,10,45,10.0,224.5,6.2,26.5,232.5,229.27,173.12
2016,4,10,11,0,16.0,281.0,6.2,27.0,294.0,290.97,219.34
2016,4,10,11,15,21.0,316.0,6.2,26.5,334.5,330.1,248.96
2016,4,10,11,30,26.0,351.0,6.2,26.0,375.0,374.87,282.68
2016,4,10,11,45,27.5,353.0,6.2,26.0,379.0,376.58,283.72
2016,4,10,12,0,29.0,355.0,6.2,26.0,383.0,378.14,284.79
2016,4,10,12,15,19.5,285.0,6.1,25.5,304.0,295.33,223.0
2016,4,10,12,30,10.0,215.0,6.0,25.0,225.0,217.81,164.31
2016,4,10,12,45,31.5,319.5,5.95,25.0,349.0,339.53,257.23
2016,4,10,13,0,53.0,424.0,5.9,25.0,473.0,456.91,344.49
2016,4,10,13,15,63.5,429.0,5.7,25.0,487.0,466.85,351.66
2016,4,10,13,30,74.0,434.0,5.5,25.0,501.0,475.89,358.42
2016,4,10,13,45,52.5,393.0,5.3,25.0,440.0,415.94,313.74
2016,4,10,14,0,31.0,352.0,5.1,25.0,379.0,357.83,270.26
2016,4,10,14,15,18.5,268.5,5.25,25.0,284.5,270.48,204.88
2016,4,10,14,30,6.0,185.0,5.4,25.0,190.0,181.99,137.32
2016,4,10,14,45,21.5,249.5,5.6,25.5,266.0,249.13,189.27
2016,4,10,15,0,37.0,314.0,5.8,26.0,342.0,314.09,238.65
2016,4,10,15,15,35.5,295.0,5.85,26.0,321.0,292.65,222.66
2016,4,10,15,30,34.0,276.0,5.9,26.0,300.0,271.43,206.89
2016,4,10,15,45,19.5,229.5,5.95,26.0,243.0,224.95,171.56
2016,4,10,16,0,5.0,183.0,6.0,26.0,186.0,175.31,133.5
2016,4,10,16,15,76.0,204.5,5.9,25.5,243.5,212.29,161.96
2016,4,10,16,30,147.0,226.0,5.8,25.0,301.0,238.42,180.69
2016,4,10,16,45,131.0,202.5,5.7,25.0,263.5,204.31,153.82
2016,4,10,17,0,115.0,179.0,5.6,25.0,226.0,172.05,128.66
2016,4,10,17,15,101.0,153.0,5.3,24.5,190.0,140.05,104.2
2016,4,10,17,30,87.0,127.0,5.0,24.0,154.0,114.18,85.22
2016,4,10,17,45,64.0,101.5,4.7,23.5,119.0,86.57,68.9
2016,4,10,18,0,41.0,76.0,4.4,23.0,84.0,66.22,51.2
2016,4,10,18,15,20.5,51.0,4.35,22.5,55.0,45.69,33.03
2016,4,10,18,30,0.0,26.0,4.3,22.0,26.0,24.85,13.75
2016,4,10,18,45,0.0,13.0,4.25,21.5,13.0,12.78,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,2.0,3.9,19.0,2.0,1.97,0.0
2016,4,11,6,30,0.0,4.0,3.9,19.0,4.0,3.85,0.0
2016,4,11,6,45,0.0,10.0,3.95,19.5,10.0,9.64,2.13
2016,4,11,7,0,0.0,16.0,4.0,20.0,16.0,15.43,7.13
2016,4,11,7,15,0.0,24.0,4.25,20.5,24.0,23.15,13.69
2016,4,11,7,30,0.0,32.0,4.5,21.0,32.0,30.89,20.16
2016,4,11,7,45,125.5,93.0,4.8,22.0,142.0,174.2,139.83
2016,4,11,8,0,251.0,154.0,5.1,23.0,252.0,334.5,268.93
2016,4,11,8,15,148.0,176.0,5.1,23.5,236.0,291.85,232.25
2016,4,11,8,30,45.0,198.0,5.1,24.0,220.0,239.94,187.86
2016,4,11,8,45,346.5,177.5,5.1,24.5,378.0,465.19,368.97
2016,4,11,9,0,648.0,157.0,5.1,25.0,536.0,690.86,540.85
2016,4,11,9,15,509.0,219.0,4.95,25.5,533.0,661.93,512.37
2016,4,11,9,30,370.0,281.0,4.8,26.0,530.0,617.33,473.6
2016,4,11,9,45,573.5,216.5,4.7,26.5,630.5,738.78,564.28
2016,4,11,10,0,777.0,152.0,4.6,27.0,731.0,860.39,647.71
2016,4,11,10,15,790.5,154.5,4.35,27.5,769.0,888.14,662.19
2016,4,11,10,30,804.0,157.0,4.1,28.0,807.0,913.41,675.43
2016,4,11,10,45,826.5,151.5,3.9,28.5,841.5,936.0,686.91
2016,4,11,11,0,849.0,146.0,3.7,29.0,876.0,955.95,696.5
2016,4,11,11,15,856.0,147.5,3.45,29.5,899.0,965.75,699.01
2016,4,11,11,30,863.0,149.0,3.2,30.0,922.0,967.49,696.31
2016,4,11,11,45,875.0,144.5,3.0,30.5,939.5,969.83,694.44
2016,4,11,12,0,887.0,140.0,2.8,31.0,957.0,968.93,690.52
2016,4,11,12,15,889.5,140.0,2.65,31.0,963.0,960.35,683.59
2016,4,11,12,30,892.0,140.0,2.5,31.0,969.0,948.55,674.78
2016,4,11,12,45,671.5,268.0,2.45,31.5,891.0,864.0,617.88
2016,4,11,13,0,451.0,396.0,2.4,32.0,813.0,777.93,554.09
2016,4,11,13,15,676.0,263.5,2.35,32.0,879.0,826.05,592.6
2016,4,11,13,30,901.0,131.0,2.3,32.0,945.0,860.95,616.38
2016,4,11,13,45,635.0,264.0,2.3,32.0,832.0,748.38,539.66
2016,4,11,14,0,369.0,397.0,2.3,32.0,719.0,649.39,467.27
2016,4,11,14,15,630.5,258.0,2.25,32.0,785.0,688.91,500.57
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,712.52,520.62
2016,4,11,14,45,882.5,117.5,2.2,32.0,815.5,666.69,488.07
2016,4,11,15,0,873.0,116.0,2.2,32.0,780.0,619.6,454.35
2016,4,11,15,15,860.5,113.0,2.15,31.5,737.0,568.5,417.59
2016,4,11,15,30,848.0,110.0,2.1,31.0,694.0,513.6,377.04
2016,4,11,15,45,838.0,104.5,2.05,31.0,647.0,460.32,335.57
2016,4,11,16,0,828.0,99.0,2.0,31.0,600.0,406.82,292.69
2016,4,11,16,15,805.5,95.0,1.85,30.5,546.5,350.48,247.11
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,295.72,201.83
2016,4,11,16,45,755.5,85.5,1.55,30.0,437.0,240.33,155.68
2016,4,11,17,0,728.0,80.0,1.4,30.0,381.0,187.57,112.69
2016,4,11,17,15,683.0,74.0,1.2,29.0,323.0,131.71,71.44
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,84.15,42.63
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,40.38,28.76
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,36.91,25.71
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,29.96,19.45
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,22.49,11.87
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,14.25,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,29.82,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,84.3,47.33
2016,4,12,6,45,231.0,43.0,3.75,13.5,77.5,153.57,117.83
2016,4,12,7,0,335.0,61.0,3.8,14.0,121.0,229.94,184.82
2016,4,12,7,15,178.5,83.0,3.7,14.5,116.0,188.23,153.45
2016,4,12,7,30,22.0,105.0,3.6,15.0,111.0,124.13,99.55
2016,4,12,7,45,11.0,94.5,3.5,15.5,97.5,99.91,79.05
2016,4,12,8,0,0.0,84.0,3.4,16.0,84.0,81.72,63.28
2016,4,12,8,15,0.0,98.0,3.45,16.5,98.0,95.62,74.49
2016,4,12,8,30,0.0,112.0,3.5,17.0,112.0,109.51,85.49
2016,4,12,8,45,0.0,109.0,3.6,17.5,109.0,106.15,82.23
2016,4,12,9,0,0.0,106.0,3.7,18.0,106.0,102.97,79.2
2016,4,12,9,15,0.0,111.5,3.7,18.5,111.5,108.36,83.15
2016,4,12,9,30,0.0,117.0,3.7,19.0,117.0,113.75,87.07
2016,4,12,9,45,0.0,124.5,3.7,19.5,124.5,121.14,92.57
2016,4,12,10,0,0.0,132.0,3.7,20.0,132.0,128.51,98.03
2016,4,12,10,15,0.0,130.5,3.65,20.5,130.5,126.98,96.4
2016,4,12,10,30,0.0,129.0,3.6,21.0,129.0,125.47,94.84
2016,4,12,10,45,9.0,213.0,3.55,21.5,221.0,216.9,166.2
2016,4,12,11,0,18.0,297.0,3.5,22.0,313.0,308.91,235.83
2016,4,12,11,15,9.0,177.0,3.5,22.0,185.0,181.0,137.46
2016,4,12,11,30,0.0,57.0,3.5,22.0,57.0,55.25,38.52
2016,4,12,11,45,4.5,129.5,3.5,22.5,134.0,130.05,97.61
2016,4,12,12,0,9.0,202.0,3.5,23.0,211.0,204.95,155.32
2016,4,12,12,15,4.5,150.0,3.5,23.0,154.5,149.82,112.49
2016,4,12,12,30,0.0,98.0,3.5,23.0,98.0,95.07,69.66
2016,4,12,12,45,0.0,97.5,3.55,23.5,97.5,94.56,69.18
2016,4,12,13,0,0.0,97.0,3.6,24.0,97.0,94.05,68.65
2016,4,12,13,15,25.5,254.0,3.65,24.0,277.5,267.36,202.82
2016,4,12,13,30,51.0,411.0,3.7,24.0,458.0,435.67,327.75
2016,4,12,13,45,45.0,391.5,3.75,24.0,432.0,408.84,307.62
2016,4,12,14,0,39.0,372.0,3.8,24.0,406.0,382.55,288.52
2016,4,12,14,15,26.5,319.0,3.85,24.0,342.0,321.28,243.15
2016,4,12,14,30,14.0,266.0,3.9,24.0,278.0,263.81,200.06
2016,4,12,14,45,7.0,178.5,4.0,24.0,184.5,175.99,133.12
2016,4,12,15,0,0.0,91.0,4.1,24.0,91.0,88.14,64.61
2016,4,12,15,15,14.0,179.5,4.1,24.0,189.0,179.47,136.7
2016,4,12,15,30,28.0,268.0,4.1,24.0,287.0,261.7,200.35
2016,4,12,15,45,14.0,156.5,4.1,24.0,166.0,155.89,118.55
2016,4,12,16,0,0.0,45.0,4.1,24.0,45.0,43.5,29.56
2016,4,12,16,15,0.5,101.5,4.05,23.5,102.0,98.07,73.77
2016,4,12,16,30,1.0,158.0,4.0,23.0,159.0,149.33,115.19
2016,4,12,16,45,0.5,137.5,3.95,22.5,138.0,129.86,100.17
2016,4,12,17,0,0.0,117.0,3.9,22.0,117.0,110.55,85.14
2016,4,12,17,15,0.0,98.5,3.75,21.5,98.5,93.2,71.41
2016,4,12,17,30,0.0,80.0,3.6,21.0,80.0,75.94,57.49
2016,4,12,17,45,0.0,62.0,3.45,20.5,62.0,59.24,46.1
2016,4,12,18,0,0.0,44.0,3.3,20.0,44.0,42.51,31.38
2016,4,12,18,15,0.0,29.0,3.5,19.5,29.0,28.0,18.42
2016,4,12,18,30,0.0,14.0,3.7,19.0,14.0,13.5,5.21
2016,4,12,18,45,0.0,7.0,3.95,18.5,7.0,6.88,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
