Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.5,2.7,14.0,5.5,5.41,0.0
2016,4,13,6,30,0.0,11.0,2.8,14.0,11.0,10.61,1.68
2016,4,13,6,45,0.0,24.5,2.9,14.5,24.5,23.65,13.93
2016,4,13,7,0,0.0,38.0,3.0,15.0,38.0,36.7,25.34
2016,4,13,7,15,0.0,54.5,3.0,15.5,54.5,52.91,39.28
2016,4,13,7,30,0.0,71.0,3.0,16.0,71.0,69.5,53.29
2016,4,13,7,45,0.0,88.0,3.0,16.5,88.0,86.54,67.38
2016,4,13,8,0,0.0,105.0,3.0,17.0,105.0,103.52,81.13
2016,4,13,8,15,0.0,66.5,2.95,17.0,66.5,64.28,48.28
2016,4,13,8,30,0.0,28.0,2.9,17.0,28.0,27.04,17.05
2016,4,13,8,45,0.0,53.0,2.85,17.5,53.0,51.23,37.05
2016,4,13,9,0,0.0,78.0,2.8,18.0,78.0,75.46,56.73
2016,4,13,9,15,0.0,94.0,2.75,18.0,94.0,91.0,69.18
2016,4,13,9,30,0.0,110.0,2.7,18.0,110.0,106.81,81.75
2016,4,13,9,45,3.5,155.5,2.65,18.5,158.5,155.05,120.09
2016,4,13,10,0,7.0,201.0,2.6,19.0,207.0,203.67,157.88
2016,4,13,10,15,30.0,282.5,2.6,19.5,307.0,314.1,243.06
2016,4,13,10,30,53.0,364.0,2.6,20.0,407.0,419.86,321.6
2016,4,13,10,45,33.5,316.0,2.6,20.5,344.0,350.28,267.79
2016,4,13,11,0,14.0,268.0,2.6,21.0,281.0,276.15,210.75
2016,4,13,11,15,11.5,236.0,2.6,21.0,247.0,241.63,184.44
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,207.43,158.1
2016,4,13,11,45,20.5,293.5,2.6,21.5,313.0,310.33,236.19
2016,4,13,12,0,32.0,383.0,2.6,22.0,413.0,409.01,308.4
2016,4,13,12,15,27.5,367.0,2.65,22.0,393.0,386.78,291.52
2016,4,13,12,30,23.0,351.0,2.7,22.0,373.0,362.15,273.38
2016,4,13,12,45,14.0,256.5,2.75,22.5,270.0,261.25,197.63
2016,4,13,13,0,5.0,162.0,2.8,23.0,167.0,161.33,121.17
2016,4,13,13,15,2.5,144.0,2.8,23.0,146.5,141.58,106.01
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,122.0,90.78
2016,4,13,13,45,0.0,106.5,2.8,23.5,106.5,103.14,75.98
2016,4,13,14,0,0.0,87.0,2.8,24.0,87.0,84.31,61.18
2016,4,13,14,15,0.0,96.0,2.75,24.0,96.0,92.97,68.08
2016,4,13,14,30,0.0,105.0,2.7,24.0,105.0,101.61,74.96
2016,4,13,14,45,101.5,238.5,2.65,24.0,316.0,287.73,220.46
2016,4,13,15,0,203.0,372.0,2.6,24.0,527.0,459.92,348.12
2016,4,13,15,15,172.5,350.5,2.5,23.5,477.0,411.99,312.27
2016,4,13,15,30,142.0,329.0,2.4,23.0,427.0,366.83,279.19
2016,4,13,15,45,475.0,216.0,2.35,23.0,511.5,399.18,303.29
2016,4,13,16,0,808.0,103.0,2.3,23.0,596.0,405.66,302.7
2016,4,13,16,15,785.0,99.0,2.2,22.5,543.0,350.19,256.16
2016,4,13,16,30,762.0,95.0,2.1,22.0,490.0,296.38,210.27
2016,4,13,16,45,731.0,90.0,2.05,22.0,434.0,241.77,163.45
2016,4,13,17,0,700.0,85.0,2.0,22.0,378.0,186.63,117.25
2016,4,13,17,15,655.0,79.0,1.8,21.5,321.0,135.55,77.93
2016,4,13,17,30,610.0,73.0,1.6,21.0,264.0,89.48,48.39
2016,4,13,17,45,542.0,64.5,1.4,20.5,208.5,46.35,34.9
2016,4,13,18,0,474.0,56.0,1.2,20.0,153.0,40.18,29.42
2016,4,13,18,15,365.5,43.5,1.15,19.0,104.0,32.47,22.36
2016,4,13,18,30,257.0,31.0,1.1,18.0,55.0,24.16,14.03
2016,4,13,18,45,128.5,15.5,1.1,17.5,27.5,12.11,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.5,13.0,2.3,12.5,21.5,44.87,0.0
2016,4,14,6,30,227.0,26.0,2.5,13.0,43.0,122.68,78.92
2016,4,14,6,45,348.5,38.5,2.75,13.5,91.0,196.22,151.94
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,281.29,226.49
2016,4,14,7,15,543.0,59.5,3.0,14.5,194.5,349.9,286.5
2016,4,14,7,30,616.0,68.0,3.0,15.0,250.0,424.78,349.5
2016,4,14,7,45,308.0,89.0,3.0,16.0,180.0,292.85,241.53
2016,4,14,8,0,0.0,110.0,3.0,17.0,110.0,108.73,85.16
2016,4,14,8,15,0.0,117.5,3.0,17.5,117.5,115.69,90.64
2016,4,14,8,30,0.0,125.0,3.0,18.0,125.0,122.79,95.9
2016,4,14,8,45,0.0,137.0,3.05,19.0,137.0,134.57,104.68
2016,4,14,9,0,0.0,149.0,3.1,20.0,149.0,146.35,113.33
2016,4,14,9,15,2.0,167.5,3.05,20.5,169.0,166.38,128.69
2016,4,14,9,30,4.0,186.0,3.0,21.0,189.0,186.47,143.9
2016,4,14,9,45,12.0,230.0,2.95,21.5,239.5,237.82,183.38
2016,4,14,10,0,20.0,274.0,2.9,22.0,290.0,289.47,222.21
2016,4,14,10,15,25.0,300.5,2.85,22.0,320.5,320.58,245.23
2016,4,14,10,30,30.0,327.0,2.8,22.0,351.0,359.71,274.05
2016,4,14,10,45,77.0,381.0,2.8,22.5,447.0,458.69,347.41
2016,4,14,11,0,124.0,435.0,2.8,23.0,543.0,564.82,423.25
2016,4,14,11,15,532.0,274.0,2.8,23.0,753.0,795.67,597.63
2016,4,14,11,30,940.0,113.0,2.8,23.0,963.0,1009.31,741.43
2016,4,14,11,45,930.5,121.0,2.8,23.5,973.5,1003.9,733.94
2016,4,14,12,0,921.0,129.0,2.8,24.0,984.0,994.99,726.42
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.5,985.14,719.42
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,971.99,710.41
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,952.87,696.7
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,930.69,681.14
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,903.85,663.51
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,874.26,644.11
2016,4,14,13,45,910.5,126.5,2.6,25.5,939.0,839.91,620.65
2016,4,14,14,0,906.0,125.0,2.6,26.0,918.0,803.19,595.58
2016,4,14,14,15,899.0,123.5,2.55,25.5,888.5,762.44,569.64
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,719.83,541.53
2016,4,14,14,45,882.5,119.5,2.5,25.0,822.5,673.06,507.86
2016,4,14,15,0,873.0,117.0,2.5,25.0,786.0,625.05,472.49
2016,4,14,15,15,860.0,114.5,2.5,25.0,743.0,574.12,434.06
2016,4,14,15,30,847.0,112.0,2.5,25.0,700.0,519.46,391.91
2016,4,14,15,45,830.5,108.5,2.5,25.0,651.0,465.15,348.75
2016,4,14,16,0,814.0,105.0,2.5,25.0,602.0,411.3,304.69
2016,4,14,16,15,791.0,101.0,2.45,24.5,549.0,355.5,258.57
2016,4,14,16,30,768.0,97.0,2.4,24.0,496.0,301.36,212.77
2016,4,14,16,45,736.5,92.0,2.4,23.5,439.5,242.88,163.55
2016,4,14,17,0,705.0,87.0,2.4,23.0,383.0,190.64,119.99
2016,4,14,17,15,660.0,80.5,2.2,22.0,325.5,138.81,80.18
2016,4,14,17,30,615.0,74.0,2.0,21.0,268.0,91.99,49.91
2016,4,14,17,45,547.5,65.5,1.8,20.5,212.0,48.49,36.76
2016,4,14,18,0,480.0,57.0,1.6,20.0,156.0,40.94,30.08
2016,4,14,18,15,372.0,44.5,1.6,19.0,107.0,33.26,23.06
2016,4,14,18,30,264.0,32.0,1.6,18.0,58.0,25.0,14.83
2016,4,14,18,45,132.0,16.0,1.6,17.5,29.0,12.5,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,38.48,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,108.09,71.91
2016,4,15,6,45,268.5,47.0,1.75,14.0,89.0,174.93,135.49
2016,4,15,7,0,371.0,64.0,2.0,15.0,135.0,252.4,202.37
2016,4,15,7,15,186.0,83.0,2.05,15.5,118.5,192.92,156.6
2016,4,15,7,30,1.0,102.0,2.1,16.0,102.0,103.84,81.84
2016,4,15,7,45,10.5,125.0,2.2,17.0,129.0,132.73,105.62
2016,4,15,8,0,20.0,148.0,2.3,18.0,156.0,162.32,129.27
2016,4,15,8,15,62.0,184.0,2.25,18.5,214.0,236.34,189.01
2016,4,15,8,30,104.0,220.0,2.2,19.0,272.0,307.07,244.46
2016,4,15,8,45,59.0,213.5,2.2,19.5,244.0,266.85,210.49
2016,4,15,9,0,14.0,207.0,2.2,20.0,216.0,217.31,169.4
2016,4,15,9,15,48.5,259.5,2.2,20.5,292.5,308.53,240.33
2016,4,15,9,30,83.0,312.0,2.2,21.0,369.0,394.37,304.58
2016,4,15,9,45,461.5,220.0,2.25,21.5,566.5,650.64,501.89
2016,4,15,10,0,840.0,128.0,2.3,22.0,764.0,898.53,673.57
2016,4,15,10,15,850.5,130.5,2.35,22.5,801.5,924.69,686.44
2016,4,15,10,30,861.0,133.0,2.4,23.0,839.0,942.75,696.09
2016,4,15,10,45,872.5,132.5,2.45,23.5,869.5,961.16,706.1
2016,4,15,11,0,884.0,132.0,2.5,24.0,900.0,976.62,714.21
2016,4,15,11,15,889.0,133.0,2.55,24.5,922.0,984.32,717.4
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,988.75,718.65
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.5,986.21,715.99
2016,4,15,12,0,891.0,141.0,2.8,26.0,969.0,980.35,711.36
2016,4,15,12,15,891.5,141.5,2.85,26.0,974.0,970.2,705.03
2016,4,15,12,30,892.0,142.0,2.9,26.0,979.0,956.88,696.77
2016,4,15,12,45,891.5,141.5,3.0,26.5,975.0,938.63,684.38
2016,4,15,13,0,891.0,141.0,3.1,27.0,971.0,917.41,670.11
2016,4,15,13,15,888.0,140.0,3.2,27.0,958.5,890.73,653.53
2016,4,15,13,30,885.0,139.0,3.3,27.0,946.0,861.4,635.12
2016,4,15,13,45,879.5,138.0,3.4,27.5,924.5,827.58,612.32
2016,4,15,14,0,874.0,137.0,3.5,28.0,903.0,791.53,587.9
2016,4,15,14,15,866.0,135.5,3.55,28.0,874.0,751.16,561.28
2016,4,15,14,30,858.0,134.0,3.6,28.0,845.0,709.1,532.2
2016,4,15,14,45,850.0,130.5,3.7,28.0,809.0,661.79,498.35
2016,4,15,15,0,842.0,127.0,3.8,28.0,773.0,614.72,463.75
2016,4,15,15,15,828.0,124.0,3.8,27.5,730.0,563.81,426.0
2016,4,15,15,30,814.0,121.0,3.8,27.0,687.0,512.68,386.94
2016,4,15,15,45,793.0,118.5,3.85,27.0,638.0,458.89,344.09
2016,4,15,16,0,772.0,116.0,3.9,27.0,589.0,406.09,300.89
2016,4,15,16,15,748.0,111.5,3.9,26.5,536.5,348.41,253.58
2016,4,15,16,30,724.0,107.0,3.9,26.0,484.0,295.59,209.03
2016,4,15,16,45,688.5,102.0,3.9,25.5,428.5,241.71,163.77
2016,4,15,17,0,653.0,97.0,3.9,25.0,373.0,191.41,122.17
2016,4,15,17,15,607.0,89.5,3.65,24.5,316.5,141.48,83.83
2016,4,15,17,30,561.0,82.0,3.4,24.0,260.0,96.71,54.63
2016,4,15,17,45,491.5,72.0,3.15,23.5,205.0,54.89,41.79
2016,4,15,18,0,422.0,62.0,2.9,23.0,150.0,45.35,33.46
2016,4,15,18,15,320.5,48.0,2.85,22.0,102.5,36.0,25.08
2016,4,15,18,30,219.0,34.0,2.8,21.0,55.0,26.2,15.67
2016,4,15,18,45,109.5,17.0,2.8,20.5,27.5,13.29,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,33.0,15.0,3.55,16.5,18.0,24.29,0.0
2016,4,16,6,30,66.0,30.0,3.7,17.0,36.0,67.08,43.73
2016,4,16,6,45,146.5,54.5,3.85,17.5,79.5,130.82,100.09
2016,4,16,7,0,227.0,79.0,4.0,18.0,123.0,201.41,160.44
2016,4,16,7,15,292.0,97.5,4.2,18.5,173.5,264.05,213.93
2016,4,16,7,30,357.0,116.0,4.4,19.0,224.0,340.04,276.96
2016,4,16,7,45,178.5,98.0,4.6,19.5,152.0,219.76,178.8
2016,4,16,8,0,0.0,80.0,4.8,20.0,80.0,77.52,58.71
2016,4,16,8,15,0.0,82.5,5.05,20.5,82.5,79.8,60.33
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,82.22,61.94
2016,4,16,8,45,0.0,99.5,5.55,21.5,99.5,96.56,73.2
2016,4,16,9,0,0.0,114.0,5.8,22.0,114.0,110.94,84.36
2016,4,16,9,15,3.5,157.0,5.85,22.5,159.5,156.9,120.65
2016,4,16,9,30,7.0,200.0,5.9,23.0,205.0,203.24,156.6
2016,4,16,9,45,9.0,212.5,6.0,23.5,219.5,217.34,166.92
2016,4,16,10,0,11.0,225.0,6.1,24.0,234.0,231.48,177.26
2016,4,16,10,15,5.5,179.0,6.1,24.0,183.5,180.11,136.88
2016,4,16,10,30,0.0,133.0,6.1,24.0,133.0,129.41,96.88
2016,4,16,10,45,3.5,159.5,6.15,24.5,162.5,158.77,119.62
2016,4,16,11,0,7.0,186.0,6.2,25.0,192.0,188.15,142.08
2016,4,16,11,15,6.0,174.5,6.2,25.5,180.0,175.76,132.04
2016,4,16,11,30,5.0,163.0,6.2,26.0,168.0,163.42,122.13
2016,4,16,11,45,6.5,177.0,6.25,26.5,183.5,178.42,133.4
2016,4,16,12,0,8.0,191.0,6.3,27.0,199.0,193.33,144.49
2016,4,16,12,15,6.5,176.5,6.25,27.0,183.0,177.54,132.31
2016,4,16,12,30,5.0,162.0,6.2,27.0,167.0,161.82,120.22
2016,4,16,12,45,2.5,148.5,6.2,27.0,151.0,146.27,108.2
2016,4,16,13,0,0.0,135.0,6.2,27.0,135.0,130.85,96.26
2016,4,16,13,15,0.0,133.5,6.2,26.5,133.5,129.32,95.33
2016,4,16,13,30,0.0,132.0,6.2,26.0,132.0,127.79,94.4
2016,4,16,13,45,69.0,288.5,6.25,26.0,349.5,331.22,251.96
2016,4,16,14,0,138.0,445.0,6.3,26.0,567.0,523.35,395.16
2016,4,16,14,15,75.0,343.0,6.3,26.0,409.0,378.63,286.93
2016,4,16,14,30,12.0,241.0,6.3,26.0,251.0,239.1,180.62
2016,4,16,14,45,6.0,168.0,6.3,26.0,173.0,165.48,124.34
2016,4,16,15,0,0.0,95.0,6.3,26.0,95.0,91.99,67.16
2016,4,16,15,15,17.5,189.0,6.2,25.5,201.5,190.4,144.71
2016,4,16,15,30,35.0,283.0,6.1,25.0,308.0,278.72,213.42
2016,4,16,15,45,30.5,259.0,6.1,25.0,279.5,251.96,193.04
2016,4,16,16,0,26.0,235.0,6.1,25.0,251.0,230.55,176.88
2016,4,16,16,15,60.5,231.5,5.9,24.5,264.0,230.98,177.37
2016,4,16,16,30,95.0,228.0,5.7,24.0,277.0,231.81,177.56
2016,4,16,16,45,224.5,191.5,5.55,23.5,291.0,215.15,160.27
2016,4,16,17,0,354.0,155.0,5.4,23.0,305.0,193.55,137.26
2016,4,16,17,15,316.0,139.0,5.2,22.5,258.5,153.39,106.56
2016,4,16,17,30,278.0,123.0,5.0,22.0,212.0,117.38,81.52
2016,4,16,17,45,283.0,101.0,4.85,22.0,175.5,81.66,59.64
2016,4,16,18,0,288.0,79.0,4.7,22.0,139.0,58.58,44.99
2016,4,16,18,15,203.0,58.5,4.65,21.5,94.5,47.05,34.56
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,31.24,19.87
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,16.03,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.5,3.05,19.0,7.5,7.37,0.0
2016,4,17,6,30,0.0,15.0,3.2,19.0,15.0,14.47,5.36
2016,4,17,6,45,0.0,37.0,3.35,19.5,37.0,36.14,23.95
2016,4,17,7,0,0.0,59.0,3.5,20.0,59.0,59.15,43.43
2016,4,17,7,15,6.5,84.0,3.65,20.5,86.0,88.43,67.92
2016,4,17,7,30,13.0,109.0,3.8,21.0,113.0,117.98,92.25
2016,4,17,7,45,18.0,135.0,4.0,21.5,141.5,148.1,116.54
2016,4,17,8,0,23.0,161.0,4.2,22.0,170.0,178.43,140.5
2016,4,17,8,15,27.5,185.0,4.35,22.0,198.0,206.43,162.49
2016,4,17,8,30,32.0,209.0,4.5,22.0,226.0,242.75,190.76
2016,4,17,8,45,33.5,232.5,4.7,22.5,251.5,268.84,210.19
2016,4,17,9,0,35.0,256.0,4.9,23.0,277.0,294.81,229.31
2016,4,17,9,15,41.5,274.5,4.95,23.0,302.0,319.25,247.62
2016,4,17,9,30,48.0,293.0,5.0,23.0,327.0,343.89,265.98
2016,4,17,9,45,177.5,322.0,5.05,23.5,456.0,496.49,383.95
2016,4,17,10,0,307.0,351.0,5.1,24.0,585.0,654.06,500.72
2016,4,17,10,15,255.0,380.5,5.05,24.0,581.5,640.71,487.47
2016,4,17,10,30,203.0,410.0,5.0,24.0,578.0,616.3,467.14
2016,4,17,10,45,207.0,425.0,5.0,24.5,601.5,635.16,479.17
2016,4,17,11,0,211.0,440.0,5.0,25.0,625.0,653.12,490.31
2016,4,17,11,15,133.0,430.0,4.95,25.0,548.0,566.22,425.03
2016,4,17,11,30,55.0,420.0,4.9,25.0,471.0,472.78,354.46
2016,4,17,11,45,39.0,384.5,4.85,25.0,421.0,419.39,314.99
2016,4,17,12,0,23.0,349.0,4.8,25.0,371.0,362.5,272.49
2016,4,17,12,15,130.5,415.0,4.7,24.5,538.5,534.06,402.32
2016,4,17,12,30,238.0,481.0,4.6,24.0,706.0,692.28,517.44
2016,4,17,12,45,129.0,408.5,4.55,24.0,530.5,516.18,388.42
2016,4,17,13,0,20.0,336.0,4.5,24.0,355.0,342.65,258.06
2016,4,17,13,15,12.5,251.0,4.5,24.0,263.0,253.3,191.38
2016,4,17,13,30,5.0,166.0,4.5,24.0,171.0,164.69,123.66
2016,4,17,13,45,2.5,121.0,4.5,24.0,123.5,119.1,88.41
2016,4,17,14,0,0.0,76.0,4.5,24.0,76.0,73.67,52.81
2016,4,17,14,15,0.0,53.0,4.5,23.5,53.0,51.34,35.33
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,29.04,17.66
2016,4,17,14,45,0.0,79.5,4.55,23.0,79.5,77.01,56.0
2016,4,17,15,0,0.0,129.0,4.6,23.0,129.0,124.47,93.66
2016,4,17,15,15,2.5,159.5,4.7,23.0,161.5,154.55,117.55
2016,4,17,15,30,5.0,190.0,4.8,23.0,194.0,183.8,140.77
2016,4,17,15,45,2.5,121.5,4.95,23.0,123.5,118.15,89.31
2016,4,17,16,0,0.0,53.0,5.1,23.0,53.0,51.25,35.94
2016,4,17,16,15,0.0,31.5,5.05,22.5,31.5,30.44,19.24
2016,4,17,16,30,0.0,10.0,5.0,22.0,10.0,9.65,2.29
2016,4,17,16,45,0.0,8.5,5.0,22.0,8.5,8.2,1.12
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,4.0,4.55,21.0,4.0,3.86,0.0
2016,4,17,18,0,0.0,3.0,4.4,21.0,3.0,2.89,0.0
2016,4,17,18,15,0.0,2.0,4.25,20.5,2.0,1.93,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.96,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.48,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.5,2.8,16.0,0.5,0.48,0.0
2016,4,18,6,30,0.0,1.0,2.9,16.0,1.0,0.96,0.0
2016,4,18,6,45,0.0,3.0,3.05,16.5,3.0,2.89,0.0
2016,4,18,7,0,0.0,5.0,3.2,17.0,5.0,4.82,0.0
2016,4,18,7,15,0.0,7.0,3.3,17.0,7.0,6.75,0.07
2016,4,18,7,30,0.0,9.0,3.4,17.0,9.0,8.68,1.72
2016,4,18,7,45,0.0,28.5,3.5,17.5,28.5,27.51,17.62
2016,4,18,8,0,0.0,48.0,3.6,18.0,48.0,46.37,33.3
2016,4,18,8,15,0.0,58.0,3.6,18.5,58.0,56.05,41.13
2016,4,18,8,30,0.0,68.0,3.6,19.0,68.0,65.75,48.86
2016,4,18,8,45,0.0,51.0,3.6,19.5,51.0,49.3,35.07
2016,4,18,9,0,0.0,34.0,3.6,20.0,34.0,32.86,21.4
2016,4,18,9,15,0.0,48.0,3.7,20.0,48.0,46.42,32.41
2016,4,18,9,30,0.0,62.0,3.8,20.0,62.0,59.99,43.32
2016,4,18,9,45,18.5,189.5,3.9,20.5,204.0,207.66,161.38
2016,4,18,10,0,37.0,317.0,4.0,21.0,346.0,357.98,276.42
2016,4,18,10,15,39.0,331.0,3.75,21.5,363.0,373.49,286.4
2016,4,18,10,30,41.0,345.0,3.5,22.0,380.0,388.85,296.57
2016,4,18,10,45,72.0,389.5,3.3,22.5,452.0,463.22,351.01
2016,4,18,11,0,103.0,434.0,3.1,23.0,524.0,537.38,403.55
2016,4,18,11,15,104.5,446.0,3.05,23.0,539.5,549.11,410.96
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,560.32,418.34
2016,4,18,11,45,59.0,351.0,2.95,23.0,405.5,404.74,304.92
2016,4,18,12,0,12.0,244.0,2.9,23.0,256.0,249.0,187.94
2016,4,18,12,15,11.0,228.0,2.9,23.0,239.0,231.99,175.38
2016,4,18,12,30,10.0,212.0,2.9,23.0,222.0,215.05,162.49
2016,4,18,12,45,13.0,254.5,2.95,23.5,267.5,258.53,195.21
2016,4,18,13,0,16.0,297.0,3.0,24.0,313.0,301.53,226.98
2016,4,18,13,15,14.5,280.0,2.95,23.5,294.0,282.93,213.4
2016,4,18,13,30,13.0,263.0,2.9,23.0,275.0,264.47,200.04
2016,4,18,13,45,85.0,355.5,2.85,23.0,430.5,407.32,308.65
2016,4,18,14,0,157.0,448.0,2.8,23.0,586.0,541.0,406.1
2016,4,18,14,15,132.0,428.5,2.65,23.0,542.5,495.99,372.42
2016,4,18,14,30,107.0,409.0,2.5,23.0,499.0,455.82,343.0
2016,4,18,14,45,53.5,264.0,2.35,23.0,309.0,283.39,215.38
2016,4,18,15,0,0.0,119.0,2.2,23.0,119.0,114.94,85.68
2016,4,18,15,15,0.0,87.0,2.05,23.0,87.0,84.25,61.87
2016,4,18,15,30,0.0,55.0,1.9,23.0,55.0,53.21,37.29
2016,4,18,15,45,8.0,136.0,1.8,23.0,141.0,134.27,101.93
2016,4,18,16,0,16.0,217.0,1.7,23.0,227.0,210.69,161.55
2016,4,18,16,15,127.0,221.5,1.6,22.5,289.0,241.82,184.36
2016,4,18,16,30,238.0,226.0,1.5,22.0,351.0,263.7,198.23
2016,4,18,16,45,119.0,155.0,1.45,22.0,217.5,166.06,124.52
2016,4,18,17,0,0.0,84.0,1.4,22.0,84.0,80.99,60.87
2016,4,18,17,15,0.0,71.5,1.25,21.5,71.5,69.12,51.6
2016,4,18,17,30,0.0,59.0,1.1,21.0,59.0,57.01,41.85
2016,4,18,17,45,0.0,46.5,1.0,21.0,46.5,44.91,31.83
2016,4,18,18,0,0.0,34.0,0.9,21.0,34.0,32.82,22.97
2016,4,18,18,15,0.0,23.5,0.85,20.5,23.5,22.67,13.92
2016,4,18,18,30,0.0,13.0,0.8,20.0,13.0,12.53,4.76
2016,4,18,18,45,0.0,6.5,0.75,20.0,6.5,6.26,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.0,18.0,1.4,17.0,23.5,42.05,0.0
2016,4,19,6,30,114.0,36.0,1.6,17.0,47.0,92.11,64.7
2016,4,19,6,45,203.5,56.5,1.85,17.5,92.0,156.67,121.11
2016,4,19,7,0,293.0,77.0,2.1,18.0,137.0,236.71,188.87
2016,4,19,7,15,146.5,88.0,2.05,18.5,118.0,180.61,145.0
2016,4,19,7,30,0.0,99.0,2.0,19.0,99.0,99.32,77.14
2016,4,19,7,45,0.0,73.5,2.0,19.5,73.5,71.17,53.75
2016,4,19,8,0,0.0,48.0,2.0,20.0,48.0,46.37,33.0
2016,4,19,8,15,0.0,55.0,1.95,20.0,55.0,53.15,38.48
2016,4,19,8,30,0.0,62.0,1.9,20.0,62.0,59.94,43.88
2016,4,19,8,45,3.0,125.0,1.85,20.5,127.0,124.49,95.95
2016,4,19,9,0,6.0,188.0,1.8,21.0,192.0,191.03,147.98
2016,4,19,9,15,65.5,258.0,1.75,21.5,303.5,320.97,248.91
2016,4,19,9,30,125.0,328.0,1.7,22.0,415.0,456.93,349.32
2016,4,19,9,45,182.5,348.0,1.7,22.5,483.5,529.78,401.14
2016,4,19,10,0,240.0,368.0,1.7,23.0,552.0,604.48,453.25
2016,4,19,10,15,187.5,390.0,1.7,23.0,538.0,581.33,433.84
2016,4,19,10,30,135.0,412.0,1.7,23.0,524.0,555.51,413.28
2016,4,19,10,45,92.0,402.5,1.7,23.5,480.0,495.82,368.79
2016,4,19,11,0,49.0,393.0,1.7,24.0,436.0,443.45,329.25
2016,4,19,11,15,32.5,342.5,1.7,24.0,371.5,374.16,279.04
2016,4,19,11,30,16.0,292.0,1.7,24.0,307.0,301.09,225.23
2016,4,19,11,45,24.5,342.0,1.75,24.5,365.0,362.9,270.4
2016,4,19,12,0,33.0,392.0,1.8,25.0,423.0,419.14,310.09
2016,4,19,12,15,23.5,328.5,1.8,25.0,351.0,345.14,256.32
2016,4,19,12,30,14.0,265.0,1.8,25.0,279.0,270.32,201.55
2016,4,19,12,45,14.0,264.5,1.8,25.0,278.0,269.15,200.97
2016,4,19,13,0,14.0,264.0,1.8,25.0,277.0,267.93,200.1
2016,4,19,13,15,16.5,291.0,1.8,25.0,306.0,295.24,220.39
2016,4,19,13,30,19.0,318.0,1.8,25.0,335.0,322.08,240.11
2016,4,19,13,45,152.0,375.0,1.8,25.0,509.5,478.31,356.73
2016,4,19,14,0,285.0,432.0,1.8,25.0,684.0,622.18,458.79
2016,4,19,14,15,154.0,372.5,1.85,24.5,508.5,461.39,343.88
2016,4,19,14,30,23.0,313.0,1.9,24.0,333.0,314.17,235.67
2016,4,19,14,45,50.5,337.0,1.95,24.0,377.0,347.93,262.16
2016,4,19,15,0,78.0,361.0,2.0,24.0,421.0,381.32,287.31
2016,4,19,15,15,56.0,322.0,2.05,24.0,364.0,328.74,248.54
2016,4,19,15,30,34.0,283.0,2.1,24.0,307.0,278.55,211.44
2016,4,19,15,45,26.0,252.5,2.15,24.0,270.0,249.25,189.82
2016,4,19,16,0,18.0,222.0,2.2,24.0,233.0,216.04,164.94
2016,4,19,16,15,9.0,179.0,2.2,23.5,184.5,172.27,131.85
2016,4,19,16,30,0.0,136.0,2.2,23.0,136.0,129.47,98.97
2016,4,19,16,45,0.0,133.5,2.2,23.0,133.5,126.45,97.01
2016,4,19,17,0,0.0,131.0,2.2,23.0,131.0,123.12,94.71
2016,4,19,17,15,0.0,111.5,1.95,22.5,111.5,104.81,80.39
2016,4,19,17,30,0.0,92.0,1.7,22.0,92.0,86.61,65.91
2016,4,19,17,45,0.0,72.5,1.5,22.0,72.5,68.54,51.12
2016,4,19,18,0,0.0,53.0,1.3,22.0,53.0,50.73,38.29
2016,4,19,18,15,0.0,36.5,1.25,21.5,36.5,35.25,24.62
2016,4,19,18,30,0.0,20.0,1.2,21.0,20.0,19.3,10.35
2016,4,19,18,45,0.0,10.0,1.15,20.5,10.0,9.64,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,6,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,6,45,0.0,1.0,0.7,18.5,1.0,0.96,0.0
2016,4,20,7,0,0.0,2.0,0.8,19.0,2.0,1.93,0.0
2016,4,20,7,15,0.0,3.0,0.75,19.0,3.0,2.89,0.0
2016,4,20,7,30,0.0,4.0,0.7,19.0,4.0,3.86,0.0
2016,4,20,7,45,81.0,90.0,0.65,19.5,124.5,146.46,117.26
2016,4,20,8,0,162.0,176.0,0.6,20.0,245.0,299.93,238.22
2016,4,20,8,15,346.0,174.0,0.6,20.0,347.0,436.56,343.42
2016,4,20,8,30,530.0,172.0,0.6,20.0,449.0,589.35,455.18
2016,4,20,8,45,474.0,204.0,0.65,20.5,470.5,599.99,458.21
2016,4,20,9,0,418.0,236.0,0.7,21.0,492.0,604.7,458.48
2016,4,20,9,15,382.0,268.5,0.75,21.5,517.5,612.91,461.65
2016,4,20,9,30,346.0,301.0,0.8,22.0,543.0,626.05,467.88
2016,4,20,9,45,327.0,328.0,0.9,22.5,567.5,644.71,478.77
2016,4,20,10,0,308.0,355.0,1.0,23.0,592.0,660.99,487.87
2016,4,20,10,15,332.0,368.5,1.05,23.0,635.0,700.27,514.28
2016,4,20,10,30,356.0,382.0,1.1,23.0,678.0,738.93,539.8
2016,4,20,10,45,559.5,290.5,1.15,23.5,774.5,844.41,613.93
2016,4,20,11,0,763.0,199.0,1.2,24.0,871.0,947.54,680.57
2016,4,20,11,15,769.0,200.5,1.2,24.0,892.0,951.45,681.01
2016,4,20,11,30,775.0,202.0,1.2,24.0,913.0,956.33,683.47
2016,4,20,11,45,816.0,176.5,1.2,24.0,935.5,964.72,688.23
2016,4,20,12,0,857.0,151.0,1.2,24.0,958.0,965.37,688.22
2016,4,20,12,15,858.5,151.5,1.2,24.0,962.5,956.25,682.3
2016,4,20,12,30,860.0,152.0,1.2,24.0,967.0,944.1,674.72
2016,4,20,12,45,858.5,152.0,1.2,24.0,963.0,925.79,663.36
2016,4,20,13,0,857.0,152.0,1.2,24.0,959.0,904.7,650.36
2016,4,20,13,15,854.0,151.0,1.15,24.0,946.5,878.7,633.55
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,850.21,615.2
2016,4,20,13,45,847.0,148.0,1.1,24.0,913.5,817.62,594.87
2016,4,20,14,0,843.0,146.0,1.1,24.0,893.0,782.65,572.89
2016,4,20,14,15,835.0,144.0,1.1,24.0,864.0,742.35,547.18
2016,4,20,14,30,827.0,142.0,1.1,24.0,835.0,700.51,519.22
2016,4,20,14,45,830.0,132.0,1.1,24.0,802.0,657.07,489.22
2016,4,20,15,0,833.0,122.0,1.1,24.0,769.0,611.6,456.97
2016,4,20,15,15,819.0,119.5,1.15,24.0,726.5,561.61,420.7
2016,4,20,15,30,805.0,117.0,1.2,24.0,684.0,511.42,383.11
2016,4,20,15,45,785.5,114.5,1.3,24.0,636.0,458.77,342.69
2016,4,20,16,0,766.0,112.0,1.4,24.0,588.0,406.97,301.5
2016,4,20,16,15,742.5,107.5,1.45,23.5,536.5,353.07,257.91
2016,4,20,16,30,719.0,103.0,1.5,23.0,485.0,297.62,212.02
2016,4,20,16,45,685.5,98.5,1.55,23.0,430.0,244.83,167.47
2016,4,20,17,0,652.0,94.0,1.6,23.0,375.0,195.37,126.13
2016,4,20,17,15,608.0,87.0,1.45,22.5,320.0,145.94,87.49
2016,4,20,17,30,564.0,80.0,1.3,22.0,265.0,101.4,57.13
2016,4,20,17,45,497.0,71.5,1.2,22.0,211.0,60.18,37.14
2016,4,20,18,0,430.0,63.0,1.1,22.0,157.0,45.43,33.76
2016,4,20,18,15,334.5,49.5,1.1,21.5,109.5,36.87,26.03
2016,4,20,18,30,239.0,36.0,1.1,21.0,62.0,27.55,17.25
2016,4,20,18,45,119.5,18.0,1.1,20.5,31.0,13.93,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,3.0,0.3,18.0,3.0,2.89,0.0
2016,4,21,6,30,0.0,6.0,0.4,18.0,6.0,5.78,0.0
2016,4,21,6,45,0.0,11.5,0.55,18.5,11.5,11.08,3.57
2016,4,21,7,0,0.0,17.0,0.7,19.0,17.0,16.39,8.14
2016,4,21,7,15,0.0,23.0,0.7,19.5,23.0,22.19,13.06
2016,4,21,7,30,0.0,29.0,0.7,20.0,29.0,27.99,17.89
2016,4,21,7,45,0.0,40.0,0.75,20.5,40.0,38.63,26.66
2016,4,21,8,0,0.0,51.0,0.8,21.0,51.0,49.27,35.28
2016,4,21,8,15,0.0,33.5,0.8,21.0,33.5,32.35,21.19
2016,4,21,8,30,0.0,16.0,0.8,21.0,16.0,15.45,7.15
2016,4,21,8,45,0.0,21.0,0.85,21.5,21.0,20.29,11.07
2016,4,21,9,0,0.0,26.0,0.9,22.0,26.0,25.13,14.93
2016,4,21,9,15,0.0,48.0,0.9,22.0,48.0,46.42,32.15
2016,4,21,9,30,0.0,70.0,0.9,22.0,70.0,67.75,49.15
2016,4,21,9,45,28.5,207.5,0.95,22.5,230.0,235.31,180.4
2016,4,21,10,0,57.0,345.0,1.0,23.0,390.0,406.03,305.46
2016,4,21,10,15,160.0,375.0,1.0,23.0,507.5,540.45,402.16
2016,4,21,10,30,263.0,405.0,1.0,23.0,625.0,676.55,495.89
2016,4,21,10,45,544.0,282.0,1.05,23.5,757.0,821.83,598.62
2016,4,21,11,0,825.0,159.0,1.1,24.0,889.0,963.32,689.11
2016,4,21,11,15,831.0,160.0,1.15,24.0,910.0,971.07,692.21
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,975.72,695.29
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,973.28,693.54
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,973.09,693.34
2016,4,21,12,15,873.0,143.5,1.5,25.0,970.0,963.39,688.52
2016,4,21,12,30,874.0,144.0,1.6,25.0,975.0,950.62,681.85
2016,4,21,12,45,668.0,276.5,1.7,25.0,910.0,879.81,636.74
2016,4,21,13,0,462.0,409.0,1.8,25.0,845.0,806.98,583.88
2016,4,21,13,15,662.5,276.5,1.85,25.0,893.0,837.35,611.68
2016,4,21,13,30,863.0,144.0,1.9,25.0,941.0,855.85,626.2
2016,4,21,13,45,853.0,146.0,2.0,25.0,918.5,821.8,604.85
2016,4,21,14,0,843.0,148.0,2.1,25.0,896.0,785.76,582.37
2016,4,21,14,15,835.0,146.0,2.15,25.0,867.0,745.45,556.31
2016,4,21,14,30,827.0,144.0,2.2,25.0,838.0,703.61,527.9
2016,4,21,14,45,817.5,141.0,2.25,25.0,802.5,658.54,496.0
2016,4,21,15,0,808.0,138.0,2.3,25.0,767.0,612.49,462.56
2016,4,21,15,15,793.5,134.5,2.3,24.5,724.5,562.42,425.95
2016,4,21,15,30,779.0,131.0,2.3,24.0,682.0,512.26,388.14
2016,4,21,15,45,764.0,126.0,2.3,24.0,634.5,460.68,347.39
2016,4,21,16,0,749.0,121.0,2.3,24.0,587.0,409.55,305.84
2016,4,21,16,15,511.0,172.0,2.2,23.5,478.0,326.89,242.92
2016,4,21,16,30,273.0,223.0,2.1,23.0,369.0,273.31,204.47
2016,4,21,16,45,454.5,161.0,2.05,23.0,372.0,244.14,174.81
2016,4,21,17,0,636.0,99.0,2.0,23.0,375.0,197.97,129.1
2016,4,21,17,15,591.0,91.5,1.9,22.5,319.5,148.82,90.62
2016,4,21,17,30,546.0,84.0,1.8,22.0,264.0,104.71,60.28
2016,4,21,17,45,480.5,74.5,1.7,22.0,210.5,63.58,39.54
2016,4,21,18,0,415.0,65.0,1.6,22.0,157.0,47.1,35.2
2016,4,21,18,15,320.5,51.0,1.55,21.5,109.5,37.98,27.0
2016,4,21,18,30,226.0,37.0,1.5,21.0,62.0,28.3,17.93
2016,4,21,18,45,113.0,18.5,1.5,20.5,31.0,14.3,0.33
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,13.5,34.0,81.37,16.19
2016,4,22,6,30,338.0,32.0,2.1,14.0,68.0,176.06,130.72
2016,4,22,6,45,440.0,42.5,2.4,15.0,119.0,247.09,194.77
2016,4,22,7,0,542.0,53.0,2.7,16.0,170.0,328.44,265.07
2016,4,22,7,15,605.5,60.0,2.6,16.5,227.0,395.43,322.14
2016,4,22,7,30,669.0,67.0,2.5,17.0,284.0,467.58,380.94
2016,4,22,7,45,709.5,73.0,2.45,18.0,342.5,526.95,426.8
2016,4,22,8,0,750.0,79.0,2.4,19.0,401.0,590.88,474.01
2016,4,22,8,15,779.5,83.5,2.35,20.0,458.0,647.09,513.11
2016,4,22,8,30,809.0,88.0,2.3,21.0,515.0,703.64,549.74
2016,4,22,8,45,829.5,91.5,2.25,22.0,568.5,752.1,579.43
2016,4,22,9,0,850.0,95.0,2.2,23.0,622.0,799.59,607.62
2016,4,22,9,15,866.0,98.0,2.25,23.0,671.5,836.54,631.15
2016,4,22,9,30,882.0,101.0,2.3,23.0,721.0,876.54,656.67
2016,4,22,9,45,893.0,104.0,2.4,23.5,764.5,910.06,676.76
2016,4,22,10,0,904.0,107.0,2.5,24.0,808.0,941.04,695.11
2016,4,22,10,15,913.0,108.5,2.55,24.0,845.5,965.84,710.28
2016,4,22,10,30,922.0,110.0,2.6,24.0,883.0,987.7,723.63
2016,4,22,10,45,927.0,112.0,2.65,24.5,912.0,1003.19,731.5
2016,4,22,11,0,932.0,114.0,2.7,25.0,941.0,1015.37,737.37
2016,4,22,11,15,936.5,115.0,2.7,25.0,962.5,1022.66,741.21
2016,4,22,11,30,941.0,116.0,2.7,25.0,984.0,1026.53,743.02
2016,4,22,11,45,943.5,116.5,2.75,25.0,997.0,1024.52,741.7
2016,4,22,12,0,946.0,117.0,2.8,25.0,1010.0,1019.06,738.35
2016,4,22,12,15,946.5,117.0,2.8,25.0,1014.5,1007.82,730.96
2016,4,22,12,30,947.0,117.0,2.8,25.0,1019.0,993.27,721.58
2016,4,22,12,45,945.5,117.0,2.8,25.5,1014.0,973.67,707.65
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,950.98,691.86
2016,4,22,13,15,940.5,116.5,2.75,26.0,996.0,923.12,673.71
2016,4,22,13,30,937.0,116.0,2.7,26.0,983.0,892.49,653.79
2016,4,22,13,45,931.5,115.5,2.7,26.0,960.5,857.63,631.39
2016,4,22,14,0,926.0,115.0,2.7,26.0,938.0,820.42,607.3
2016,4,22,14,15,919.0,113.5,2.65,26.0,908.5,779.0,579.88
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,735.7,550.98
2016,4,22,14,45,901.5,110.5,2.6,26.0,841.5,688.46,517.65
2016,4,22,15,0,891.0,109.0,2.6,26.0,804.0,640.04,482.28
2016,4,22,15,15,878.5,107.0,2.5,25.5,760.5,589.12,444.69
2016,4,22,15,30,866.0,105.0,2.4,25.0,717.0,537.68,405.6
2016,4,22,15,45,849.5,102.0,2.35,25.0,668.0,479.59,359.95
2016,4,22,16,0,833.0,99.0,2.3,25.0,619.0,425.32,315.81
2016,4,22,16,15,810.5,95.0,2.15,24.5,565.5,368.72,269.22
2016,4,22,16,30,788.0,91.0,2.0,24.0,512.0,313.71,222.83
2016,4,22,16,45,758.5,86.5,1.85,24.0,456.0,258.36,175.54
2016,4,22,17,0,729.0,82.0,1.7,24.0,400.0,205.86,131.14
2016,4,22,17,15,687.0,76.5,1.5,23.5,342.5,150.4,87.34
2016,4,22,17,30,645.0,71.0,1.3,23.0,285.0,102.77,54.44
2016,4,22,17,45,583.5,63.5,1.15,22.5,228.5,57.77,32.31
2016,4,22,18,0,522.0,56.0,1.0,22.0,172.0,38.96,28.19
2016,4,22,18,15,421.5,45.0,1.0,21.0,121.5,32.62,22.5
2016,4,22,18,30,321.0,34.0,1.0,20.0,71.0,25.81,16.02
2016,4,22,18,45,160.5,17.0,1.05,19.0,35.5,12.67,0.47
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
