Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.5,79.4,24.6
2016,4,23,6,30,310.0,34.0,1.1,15.0,69.0,169.01,125.55
2016,4,23,6,45,415.5,45.0,1.2,16.0,120.0,241.01,188.82
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,323.62,258.63
2016,4,23,7,15,585.5,64.0,1.2,17.5,227.5,391.45,314.74
2016,4,23,7,30,650.0,72.0,1.1,18.0,284.0,464.54,372.34
2016,4,23,7,45,693.5,77.5,1.0,19.0,342.5,526.62,418.1
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,588.74,461.6
2016,4,23,8,15,767.0,87.5,1.0,20.5,458.0,644.79,501.14
2016,4,23,8,30,797.0,92.0,1.1,21.0,515.0,701.23,538.61
2016,4,23,8,45,816.5,96.0,1.25,22.0,568.0,749.03,568.76
2016,4,23,9,0,836.0,100.0,1.4,23.0,621.0,795.79,597.69
2016,4,23,9,15,852.0,103.5,1.45,23.0,670.0,837.74,624.18
2016,4,23,9,30,868.0,107.0,1.5,23.0,719.0,872.79,645.9
2016,4,23,9,45,878.0,110.0,1.55,23.5,762.0,904.97,664.43
2016,4,23,10,0,888.0,113.0,1.6,24.0,805.0,934.62,681.22
2016,4,23,10,15,897.0,115.0,1.6,24.0,841.5,959.57,695.63
2016,4,23,10,30,906.0,117.0,1.6,24.0,878.0,981.63,708.25
2016,4,23,10,45,910.5,119.5,1.65,24.5,906.5,996.87,715.95
2016,4,23,11,0,915.0,122.0,1.7,25.0,935.0,1008.84,721.74
2016,4,23,11,15,919.0,123.0,1.7,25.0,956.5,1015.47,725.03
2016,4,23,11,30,923.0,124.0,1.7,25.0,978.0,1018.74,726.41
2016,4,23,11,45,925.0,125.0,1.7,25.5,990.5,1016.69,723.23
2016,4,23,12,0,927.0,126.0,1.7,26.0,1003.0,1011.28,718.14
2016,4,23,12,15,927.5,126.0,1.7,26.0,1007.5,1000.13,711.05
2016,4,23,12,30,928.0,126.0,1.7,26.0,1012.0,985.75,702.11
2016,4,23,12,45,925.5,127.0,1.75,26.0,1007.0,966.44,690.81
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,944.16,677.67
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,917.16,661.48
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,887.44,643.48
2016,4,23,13,45,911.0,126.5,1.95,26.0,954.0,852.73,622.08
2016,4,23,14,0,905.0,126.0,2.0,26.0,932.0,815.77,599.0
2016,4,23,14,15,898.5,124.5,2.1,26.0,903.0,775.44,573.78
2016,4,23,14,30,892.0,123.0,2.2,26.0,874.0,733.25,546.9
2016,4,23,14,45,882.5,121.0,2.3,26.0,837.5,686.99,514.76
2016,4,23,15,0,873.0,119.0,2.4,26.0,801.0,639.52,480.79
2016,4,23,15,15,860.0,116.5,2.45,25.5,758.0,588.66,444.01
2016,4,23,15,30,847.0,114.0,2.5,25.0,715.0,534.15,403.39
2016,4,23,15,45,832.0,110.0,2.6,25.0,667.0,480.15,361.09
2016,4,23,16,0,817.0,106.0,2.7,25.0,619.0,426.49,317.68
2016,4,23,16,15,794.0,102.5,2.65,24.5,565.5,371.0,272.06
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,317.17,226.68
2016,4,23,16,45,741.0,94.0,2.55,24.0,455.5,262.19,179.73
2016,4,23,17,0,711.0,89.0,2.5,24.0,399.0,206.52,132.83
2016,4,23,17,15,668.0,82.5,2.3,23.0,341.5,154.26,91.59
2016,4,23,17,30,625.0,76.0,2.1,22.0,284.0,106.74,58.47
2016,4,23,17,45,559.5,68.5,1.9,21.5,228.0,62.69,36.22
2016,4,23,18,0,494.0,61.0,1.7,21.0,172.0,43.2,31.99
2016,4,23,18,15,396.5,49.0,1.65,20.0,122.0,36.14,25.64
2016,4,23,18,30,299.0,37.0,1.6,19.0,72.0,28.56,18.44
2016,4,23,18,45,149.5,18.5,1.6,18.5,36.0,14.24,1.97
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,27.5,20.5,1.9,15.5,23.5,33.81,10.59
2016,4,24,6,30,55.0,41.0,2.1,16.0,47.0,71.35,51.48
2016,4,24,6,45,94.0,66.0,2.35,16.5,83.5,118.94,92.63
2016,4,24,7,0,133.0,91.0,2.6,17.0,120.0,169.32,135.79
2016,4,24,7,15,187.0,108.0,2.8,17.5,162.0,227.41,184.73
2016,4,24,7,30,241.0,125.0,3.0,18.0,204.0,284.39,231.9
2016,4,24,7,45,136.5,145.5,3.2,18.5,192.0,245.25,198.61
2016,4,24,8,0,32.0,166.0,3.4,19.0,180.0,196.07,156.12
2016,4,24,8,15,16.0,132.5,3.5,19.5,139.5,142.01,111.51
2016,4,24,8,30,0.0,99.0,3.6,20.0,99.0,96.13,73.32
2016,4,24,8,45,1.0,135.5,3.75,20.5,136.5,133.54,103.14
2016,4,24,9,0,2.0,172.0,3.9,21.0,174.0,171.18,132.53
2016,4,24,9,15,18.0,228.0,3.95,21.0,241.0,241.64,187.99
2016,4,24,9,30,34.0,284.0,4.0,21.0,308.0,321.98,249.82
2016,4,24,9,45,25.0,273.5,4.1,21.5,292.0,301.83,232.9
2016,4,24,10,0,16.0,263.0,4.2,22.0,276.0,274.59,210.91
2016,4,24,10,15,19.0,287.5,4.2,22.0,303.5,301.85,231.44
2016,4,24,10,30,22.0,312.0,4.2,22.0,331.0,329.03,251.64
2016,4,24,10,45,18.0,291.0,4.25,22.5,307.0,303.55,231.42
2016,4,24,11,0,14.0,270.0,4.3,23.0,283.0,278.29,211.57
2016,4,24,11,15,12.0,240.0,4.3,23.0,251.5,246.24,187.04
2016,4,24,11,30,10.0,210.0,4.3,23.0,220.0,214.47,162.63
2016,4,24,11,45,18.0,290.0,4.3,23.5,307.5,300.57,227.76
2016,4,24,12,0,26.0,370.0,4.3,24.0,395.0,390.67,294.02
2016,4,24,12,15,23.0,355.5,4.2,24.0,378.0,368.06,276.84
2016,4,24,12,30,20.0,341.0,4.1,24.0,361.0,350.01,263.35
2016,4,24,12,45,19.5,335.5,4.1,24.0,355.0,343.11,258.29
2016,4,24,13,0,19.0,330.0,4.1,24.0,349.0,336.19,253.21
2016,4,24,13,15,14.5,269.5,4.05,24.0,283.5,272.97,205.96
2016,4,24,13,30,10.0,209.0,4.0,24.0,218.0,210.29,158.58
2016,4,24,13,45,5.5,175.0,3.95,24.0,180.0,173.49,130.44
2016,4,24,14,0,1.0,141.0,3.9,24.0,142.0,137.07,102.29
2016,4,24,14,15,217.0,244.5,3.85,24.0,428.0,388.62,299.89
2016,4,24,14,30,433.0,348.0,3.8,24.0,714.0,619.65,470.14
2016,4,24,14,45,386.5,350.5,3.75,24.0,667.0,572.98,434.09
2016,4,24,15,0,340.0,353.0,3.7,24.0,620.0,526.84,399.64
2016,4,24,15,15,534.5,254.0,3.7,24.0,646.5,526.61,401.95
2016,4,24,15,30,729.0,155.0,3.7,24.0,673.0,509.21,389.31
2016,4,24,15,45,410.5,219.0,3.7,24.0,507.0,381.32,290.89
2016,4,24,16,0,92.0,283.0,3.7,24.0,341.0,294.6,225.07
2016,4,24,16,15,369.0,208.0,3.65,24.0,410.5,314.2,236.7
2016,4,24,16,30,646.0,133.0,3.6,24.0,480.0,306.94,222.7
2016,4,24,16,45,614.0,125.5,3.55,24.0,426.5,255.81,179.37
2016,4,24,17,0,582.0,118.0,3.5,24.0,373.0,207.96,139.32
2016,4,24,17,15,537.5,109.0,3.3,23.5,319.0,160.52,102.08
2016,4,24,17,30,493.0,100.0,3.1,23.0,265.0,118.01,72.24
2016,4,24,17,45,433.5,87.5,2.9,22.5,212.5,76.71,49.34
2016,4,24,18,0,374.0,75.0,2.7,22.0,160.0,54.66,41.73
2016,4,24,18,15,285.5,59.0,2.6,21.5,113.0,44.16,32.33
2016,4,24,18,30,197.0,43.0,2.5,21.0,66.0,33.04,22.05
2016,4,24,18,45,98.5,21.5,2.45,20.5,33.0,16.65,3.91
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,69.57,31.02
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,143.79,106.21
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,209.6,163.1
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,284.93,226.84
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,349.4,280.76
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,422.62,339.87
2016,4,25,7,45,376.0,136.5,3.6,22.5,274.0,398.44,319.27
2016,4,25,8,0,225.0,179.0,3.8,23.0,278.0,354.14,281.74
2016,4,25,8,15,451.5,151.5,3.9,23.5,383.0,497.86,395.81
2016,4,25,8,30,678.0,124.0,4.0,24.0,488.0,655.48,515.43
2016,4,25,8,45,399.0,206.0,4.15,24.5,425.5,549.05,428.39
2016,4,25,9,0,120.0,288.0,4.3,25.0,363.0,407.62,313.94
2016,4,25,9,15,192.0,307.5,4.35,25.5,439.5,490.77,376.87
2016,4,25,9,30,264.0,327.0,4.4,26.0,516.0,586.35,446.38
2016,4,25,9,45,217.0,355.0,4.45,26.5,516.5,569.74,430.75
2016,4,25,10,0,170.0,383.0,4.5,27.0,517.0,558.88,419.7
2016,4,25,10,15,222.0,395.5,4.5,27.0,578.5,620.9,464.76
2016,4,25,10,30,274.0,408.0,4.5,27.0,640.0,691.68,514.8
2016,4,25,10,45,545.5,286.0,4.5,27.5,767.0,830.99,618.34
2016,4,25,11,0,817.0,164.0,4.5,28.0,894.0,966.08,709.93
2016,4,25,11,15,822.0,165.0,4.5,28.0,914.0,972.68,712.68
2016,4,25,11,30,827.0,166.0,4.5,28.0,934.0,976.2,714.41
2016,4,25,11,45,851.0,152.0,4.55,28.5,951.5,974.87,711.9
2016,4,25,12,0,875.0,138.0,4.6,29.0,969.0,976.02,711.19
2016,4,25,12,15,875.5,138.0,4.55,29.0,973.0,965.29,703.65
2016,4,25,12,30,876.0,138.0,4.5,29.0,977.0,951.52,694.3
2016,4,25,12,45,595.0,301.5,4.5,29.0,870.5,840.8,617.46
2016,4,25,13,0,314.0,465.0,4.5,29.0,764.0,730.97,533.74
2016,4,25,13,15,586.5,303.5,4.45,29.0,852.0,800.58,590.85
2016,4,25,13,30,859.0,142.0,4.4,29.0,940.0,855.37,631.38
2016,4,25,13,45,562.0,292.0,4.35,29.0,809.5,730.16,541.08
2016,4,25,14,0,265.0,442.0,4.3,29.0,679.0,618.36,455.19
2016,4,25,14,15,225.0,432.5,4.25,29.0,629.5,569.43,420.49
2016,4,25,14,30,185.0,423.0,4.2,29.0,580.0,520.9,385.53
2016,4,25,14,45,490.5,282.5,4.2,29.0,673.0,577.71,432.95
2016,4,25,15,0,796.0,142.0,4.2,29.0,766.0,613.8,462.63
2016,4,25,15,15,530.5,235.5,4.1,29.0,642.0,508.81,381.96
2016,4,25,15,30,265.0,329.0,4.0,29.0,518.0,429.59,320.88
2016,4,25,15,45,316.0,293.5,3.95,29.0,503.5,406.57,303.76
2016,4,25,16,0,367.0,258.0,3.9,29.0,489.0,378.36,281.57
2016,4,25,16,15,518.5,190.0,3.75,28.5,486.5,348.88,256.44
2016,4,25,16,30,670.0,122.0,3.6,28.0,484.0,305.85,217.96
2016,4,25,16,45,637.0,116.0,3.5,28.0,430.0,254.46,174.96
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,206.41,135.17
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,158.02,97.57
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,114.69,67.41
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,74.38,45.79
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,52.23,38.97
2016,4,25,18,15,298.0,57.0,2.65,25.5,114.0,42.48,30.37
2016,4,25,18,30,209.0,42.0,2.7,25.0,67.0,32.14,20.95
2016,4,25,18,45,104.5,21.0,2.8,24.5,33.5,16.2,4.1
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.5,22.5,4.05,20.0,33.5,62.3,30.3
2016,4,26,6,30,187.0,45.0,4.1,20.0,67.0,137.96,102.48
2016,4,26,6,45,262.0,63.5,4.15,20.5,113.5,199.42,155.73
2016,4,26,7,0,337.0,82.0,4.2,21.0,160.0,268.41,214.35
2016,4,26,7,15,217.5,108.0,4.3,21.5,163.5,243.93,195.92
2016,4,26,7,30,98.0,134.0,4.4,22.0,167.0,206.92,165.1
2016,4,26,7,45,82.5,157.0,4.55,22.5,188.5,218.52,173.82
2016,4,26,8,0,67.0,180.0,4.7,23.0,210.0,235.3,186.09
2016,4,26,8,15,337.5,166.0,4.8,23.0,345.0,425.71,341.01
2016,4,26,8,30,608.0,152.0,4.9,23.0,480.0,635.64,504.05
2016,4,26,8,45,637.5,157.0,5.05,23.5,531.5,685.43,539.05
2016,4,26,9,0,667.0,162.0,5.2,24.0,583.0,735.23,574.07
2016,4,26,9,15,687.0,167.5,5.25,24.5,630.0,777.26,601.7
2016,4,26,9,30,707.0,173.0,5.3,25.0,677.0,818.13,628.2
2016,4,26,9,45,724.0,176.0,5.4,25.5,719.0,852.19,649.85
2016,4,26,10,0,741.0,179.0,5.5,26.0,761.0,884.44,670.14
2016,4,26,10,15,752.5,182.0,5.55,26.0,796.5,909.52,686.47
2016,4,26,10,30,764.0,185.0,5.6,26.0,832.0,932.19,701.2
2016,4,26,10,45,768.5,190.0,5.7,26.5,859.5,943.88,707.32
2016,4,26,11,0,773.0,195.0,5.8,27.0,887.0,956.57,714.27
2016,4,26,11,15,778.0,196.5,5.85,27.0,906.5,963.29,718.39
2016,4,26,11,30,783.0,198.0,5.9,27.0,926.0,967.06,720.66
2016,4,26,11,45,793.0,194.0,5.95,27.5,940.0,967.22,719.14
2016,4,26,12,0,803.0,190.0,6.0,28.0,954.0,964.4,715.74
2016,4,26,12,15,452.5,337.5,5.95,28.0,768.5,769.84,574.67
2016,4,26,12,30,102.0,485.0,5.9,28.0,583.0,570.12,421.53
2016,4,26,12,45,195.0,479.5,5.9,28.0,665.5,646.59,479.58
2016,4,26,13,0,288.0,474.0,5.9,28.0,748.0,716.78,531.43
2016,4,26,13,15,285.5,468.0,5.85,28.0,737.0,697.43,517.45
2016,4,26,13,30,283.0,462.0,5.8,28.0,726.0,677.49,503.39
2016,4,26,13,45,227.0,459.0,5.8,28.0,667.5,618.26,460.14
2016,4,26,14,0,171.0,456.0,5.8,28.0,609.0,561.05,418.13
2016,4,26,14,15,217.5,434.5,5.7,28.0,623.0,566.06,423.17
2016,4,26,14,30,264.0,413.0,5.6,28.0,637.0,564.2,422.87
2016,4,26,14,45,289.5,387.5,5.6,28.0,623.5,543.64,408.65
2016,4,26,15,0,315.0,362.0,5.6,28.0,610.0,520.61,392.34
2016,4,26,15,15,471.5,283.5,5.5,27.5,632.0,518.92,393.62
2016,4,26,15,30,628.0,205.0,5.4,27.0,654.0,504.4,383.64
2016,4,26,15,45,445.5,243.5,5.3,27.0,551.0,420.46,318.41
2016,4,26,16,0,263.0,282.0,5.2,27.0,448.0,356.25,269.05
2016,4,26,16,15,369.0,240.0,4.95,26.5,451.5,342.59,256.7
2016,4,26,16,30,475.0,198.0,4.7,26.0,455.0,313.38,230.32
2016,4,26,16,45,237.5,152.5,4.5,26.0,281.0,191.55,139.88
2016,4,26,17,0,0.0,107.0,4.3,26.0,107.0,102.08,76.81
2016,4,26,17,15,0.0,91.0,4.1,25.5,91.0,87.01,65.18
2016,4,26,17,30,0.0,75.0,3.9,25.0,75.0,72.0,53.32
2016,4,26,17,45,77.5,90.0,3.7,25.0,108.0,79.22,57.55
2016,4,26,18,0,155.0,105.0,3.5,25.0,141.0,83.93,66.09
2016,4,26,18,15,105.0,75.5,3.5,24.5,96.5,62.12,47.12
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,39.4,27.1
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,20.54,7.4
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,37.5,78.08,43.16
2016,4,27,6,30,244.0,45.0,3.4,15.0,75.0,159.59,121.55
2016,4,27,6,45,372.0,56.0,3.45,15.0,129.5,237.58,189.76
2016,4,27,7,0,500.0,67.0,3.5,15.0,184.0,331.35,270.45
2016,4,27,7,15,566.5,76.0,3.4,15.5,242.0,401.1,329.54
2016,4,27,7,30,633.0,85.0,3.3,16.0,300.0,476.15,390.7
2016,4,27,7,45,692.0,88.0,3.25,16.5,362.0,544.54,444.64
2016,4,27,8,0,751.0,91.0,3.2,17.0,424.0,616.53,499.43
2016,4,27,8,15,782.0,95.5,3.15,18.0,482.0,671.2,537.76
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,728.99,575.81
2016,4,27,8,45,840.0,102.0,3.05,20.5,596.5,780.9,607.28
2016,4,27,9,0,867.0,104.0,3.0,22.0,653.0,832.21,637.3
2016,4,27,9,15,883.0,107.0,2.95,22.5,703.0,874.41,662.67
2016,4,27,9,30,899.0,110.0,2.9,23.0,753.0,909.51,682.85
2016,4,27,9,45,912.5,111.5,2.9,24.0,797.5,943.77,701.27
2016,4,27,10,0,926.0,113.0,2.9,25.0,842.0,975.57,717.78
2016,4,27,10,15,934.0,115.0,2.8,25.5,879.0,1000.1,729.92
2016,4,27,10,30,942.0,117.0,2.7,26.0,916.0,1021.58,740.02
2016,4,27,10,45,948.0,118.0,2.65,27.0,945.0,1036.91,745.16
2016,4,27,11,0,954.0,119.0,2.6,28.0,974.0,1048.91,748.26
2016,4,27,11,15,957.0,120.0,2.6,28.0,995.0,1054.59,750.98
2016,4,27,11,30,960.0,121.0,2.6,28.0,1016.0,1056.79,751.71
2016,4,27,11,45,965.0,119.5,2.6,28.0,1029.0,1054.91,750.05
2016,4,27,12,0,970.0,118.0,2.6,28.0,1042.0,1049.54,746.38
2016,4,27,12,15,969.5,118.0,2.6,28.0,1045.5,1036.97,738.34
2016,4,27,12,30,969.0,118.0,2.6,28.0,1049.0,1021.06,728.36
2016,4,27,12,45,967.5,117.5,2.6,28.5,1043.5,1000.5,714.12
2016,4,27,13,0,966.0,117.0,2.6,29.0,1038.0,976.84,698.05
2016,4,27,13,15,962.5,116.5,2.55,29.0,1024.0,948.43,679.95
2016,4,27,13,30,959.0,116.0,2.5,29.0,1010.0,917.21,660.09
2016,4,27,13,45,954.0,114.5,2.5,29.0,987.5,881.17,637.47
2016,4,27,14,0,949.0,113.0,2.5,29.0,965.0,842.72,613.15
2016,4,27,14,15,942.0,111.5,2.4,28.5,934.5,800.54,586.65
2016,4,27,14,30,935.0,110.0,2.3,28.0,904.0,756.45,558.61
2016,4,27,14,45,923.5,109.5,2.25,28.0,865.5,708.59,525.73
2016,4,27,15,0,912.0,109.0,2.2,28.0,827.0,659.61,490.42
2016,4,27,15,15,900.0,106.5,2.0,28.0,783.0,607.67,451.5
2016,4,27,15,30,888.0,104.0,1.8,28.0,739.0,555.14,411.28
2016,4,27,15,45,869.5,102.0,1.65,28.0,688.5,499.67,368.21
2016,4,27,16,0,851.0,100.0,1.5,28.0,638.0,440.91,321.75
2016,4,27,16,15,829.5,96.0,1.35,28.0,584.0,383.79,275.39
2016,4,27,16,30,808.0,92.0,1.2,28.0,530.0,328.14,229.18
2016,4,27,16,45,775.5,88.5,1.1,28.0,472.5,271.82,182.4
2016,4,27,17,0,743.0,85.0,1.0,28.0,415.0,218.67,138.45
2016,4,27,17,15,702.0,79.5,0.85,27.5,357.0,162.36,94.38
2016,4,27,17,30,661.0,74.0,0.7,27.0,299.0,113.84,60.35
2016,4,27,17,45,595.0,67.0,0.55,26.5,241.0,67.82,36.19
2016,4,27,18,0,529.0,60.0,0.4,26.0,183.0,41.77,30.1
2016,4,27,18,15,431.0,49.0,0.45,25.5,131.5,35.58,24.63
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,28.94,18.44
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,14.05,3.65
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,80.99,47.52
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,165.46,125.69
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,233.57,184.78
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,312.94,251.84
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,378.58,306.7
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,449.1,363.63
2016,4,28,7,45,619.5,97.5,2.8,20.0,344.5,511.74,412.0
2016,4,28,8,0,667.0,104.0,3.0,21.0,401.0,577.1,460.83
2016,4,28,8,15,698.0,109.5,3.25,21.5,456.5,632.0,501.36
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,687.51,540.8
2016,4,28,8,45,754.0,118.5,3.8,23.0,564.5,736.31,573.06
2016,4,28,9,0,779.0,122.0,4.1,24.0,617.0,781.88,602.46
2016,4,28,9,15,796.0,126.0,4.1,24.0,665.0,823.29,629.72
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,863.07,655.62
2016,4,28,9,45,826.0,132.5,4.2,24.5,755.5,895.78,675.6
2016,4,28,10,0,839.0,135.0,4.3,25.0,798.0,926.22,693.96
2016,4,28,10,15,848.5,137.5,4.3,25.5,833.5,950.92,707.84
2016,4,28,10,30,858.0,140.0,4.3,26.0,869.0,967.17,716.06
2016,4,28,10,45,862.5,142.5,4.35,26.5,897.0,981.46,723.35
2016,4,28,11,0,867.0,145.0,4.4,27.0,925.0,992.67,728.68
2016,4,28,11,15,871.0,146.5,4.4,27.0,945.0,999.24,732.24
2016,4,28,11,30,875.0,148.0,4.4,27.0,965.0,1002.63,733.85
2016,4,28,11,45,874.5,150.5,4.45,27.0,976.5,999.43,731.55
2016,4,28,12,0,874.0,153.0,4.5,27.0,988.0,993.07,727.33
2016,4,28,12,15,874.0,153.0,4.45,27.0,991.0,981.67,719.37
2016,4,28,12,30,874.0,153.0,4.4,27.0,994.0,967.29,709.58
2016,4,28,12,45,863.5,158.5,4.4,27.5,986.0,945.57,693.9
2016,4,28,13,0,853.0,164.0,4.4,28.0,978.0,924.17,678.56
2016,4,28,13,15,848.0,163.0,4.35,28.0,963.5,895.8,659.73
2016,4,28,13,30,843.0,162.0,4.3,28.0,949.0,865.11,639.36
2016,4,28,13,45,823.5,168.5,4.25,28.0,923.5,827.55,614.28
2016,4,28,14,0,804.0,175.0,4.2,28.0,898.0,788.85,588.32
2016,4,28,14,15,794.0,173.0,4.15,28.0,868.0,748.43,560.82
2016,4,28,14,30,784.0,171.0,4.1,28.0,838.0,706.79,531.05
2016,4,28,14,45,492.0,278.0,4.05,28.0,690.5,576.81,433.03
2016,4,28,15,0,200.0,385.0,4.0,28.0,543.0,475.04,354.43
2016,4,28,15,15,230.0,358.5,3.95,27.5,530.5,456.61,342.51
2016,4,28,15,30,260.0,332.0,3.9,27.0,518.0,431.02,324.54
2016,4,28,15,45,196.5,312.0,3.85,27.0,447.5,372.38,280.59
2016,4,28,16,0,133.0,292.0,3.8,27.0,377.0,315.79,238.25
2016,4,28,16,15,94.5,259.0,3.65,26.5,317.0,268.66,203.31
2016,4,28,16,30,56.0,226.0,3.5,26.0,257.0,221.37,168.14
2016,4,28,16,45,28.0,135.0,3.35,26.0,150.5,132.41,99.61
2016,4,28,17,0,0.0,44.0,3.2,26.0,44.0,42.5,28.9
2016,4,28,17,15,0.0,37.5,3.0,25.5,37.5,36.21,24.0
2016,4,28,17,30,0.0,31.0,2.8,25.0,31.0,29.92,18.97
2016,4,28,17,45,73.0,68.0,2.65,25.0,85.5,62.44,43.87
2016,4,28,18,0,146.0,105.0,2.5,25.0,140.0,84.11,66.26
2016,4,28,18,15,101.0,75.0,2.55,24.5,96.0,61.95,47.03
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,38.79,26.71
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,21.02,8.73
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.97,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,4.0,2.7,21.0,5.0,5.87,0.0
2016,4,29,6,15,62.5,26.5,2.8,21.5,34.5,59.42,34.41
2016,4,29,6,30,118.0,49.0,2.9,22.0,64.0,111.16,82.11
2016,4,29,6,45,167.5,73.5,3.05,22.5,107.0,166.18,128.78
2016,4,29,7,0,217.0,98.0,3.2,23.0,150.0,225.37,178.26
2016,4,29,7,15,224.0,115.0,3.55,23.0,181.0,256.97,205.16
2016,4,29,7,30,231.0,132.0,3.9,23.0,212.0,289.04,231.58
2016,4,29,7,45,122.0,144.5,4.25,23.5,187.5,235.77,187.43
2016,4,29,8,0,13.0,157.0,4.6,24.0,163.0,166.47,129.3
2016,4,29,8,15,17.5,179.5,4.75,24.5,188.5,192.7,149.57
2016,4,29,8,30,22.0,202.0,4.9,25.0,214.0,219.16,169.61
2016,4,29,8,45,51.5,243.0,5.1,25.5,275.0,293.92,227.44
2016,4,29,9,0,81.0,284.0,5.3,26.0,336.0,362.86,279.61
2016,4,29,9,15,44.0,242.5,5.35,26.0,271.0,286.38,219.66
2016,4,29,9,30,7.0,201.0,5.4,26.0,206.0,204.09,154.81
2016,4,29,9,45,6.5,191.5,5.45,26.5,196.5,193.81,146.34
2016,4,29,10,0,6.0,182.0,5.5,27.0,187.0,183.7,137.99
2016,4,29,10,15,27.0,278.5,5.45,27.0,301.5,307.3,232.27
2016,4,29,10,30,48.0,375.0,5.4,27.0,416.0,427.12,320.95
2016,4,29,10,45,187.0,402.0,5.4,27.5,569.0,595.27,446.17
2016,4,29,11,0,326.0,429.0,5.4,28.0,722.0,763.58,566.21
2016,4,29,11,15,260.5,454.5,5.35,28.0,692.5,723.63,534.67
2016,4,29,11,30,195.0,480.0,5.3,28.0,663.0,676.38,498.98
2016,4,29,11,45,111.0,427.5,5.25,28.5,532.0,538.01,398.01
2016,4,29,12,0,27.0,375.0,5.2,29.0,401.0,396.73,292.98
2016,4,29,12,15,176.5,423.0,5.15,29.0,593.0,587.63,435.18
2016,4,29,12,30,326.0,471.0,5.1,29.0,785.0,770.71,565.04
2016,4,29,12,45,196.0,464.0,5.05,29.0,653.0,633.23,465.34
2016,4,29,13,0,66.0,457.0,5.0,29.0,521.0,501.65,368.69
2016,4,29,13,15,40.5,367.5,4.9,29.0,406.5,389.85,288.31
2016,4,29,13,30,15.0,278.0,4.8,29.0,292.0,280.77,208.02
2016,4,29,13,45,119.5,365.5,4.75,29.0,474.0,445.24,331.79
2016,4,29,14,0,224.0,453.0,4.7,29.0,656.0,600.22,443.56
2016,4,29,14,15,372.5,391.0,4.6,28.5,714.5,639.57,475.25
2016,4,29,14,30,521.0,329.0,4.5,28.0,773.0,667.25,498.36
2016,4,29,14,45,383.0,354.5,4.4,28.0,673.5,577.17,431.37
2016,4,29,15,0,245.0,380.0,4.3,28.0,574.0,498.68,372.62
2016,4,29,15,15,265.5,354.0,4.1,28.0,553.5,469.3,351.62
2016,4,29,15,30,286.0,328.0,3.9,28.0,533.0,441.58,331.13
2016,4,29,15,45,286.5,331.0,3.75,28.0,524.5,426.98,319.51
2016,4,29,16,0,287.0,334.0,3.6,28.0,516.0,411.51,306.97
2016,4,29,16,15,160.5,273.5,3.35,27.5,373.5,300.58,225.37
2016,4,29,16,30,34.0,213.0,3.1,27.0,231.0,203.91,154.28
2016,4,29,16,45,119.5,199.5,2.9,27.0,254.5,205.99,153.83
2016,4,29,17,0,205.0,186.0,2.7,27.0,278.0,202.9,147.91
2016,4,29,17,15,141.0,175.0,2.55,26.5,234.0,169.54,124.3
2016,4,29,17,30,77.0,164.0,2.4,26.0,190.0,146.66,109.65
2016,4,29,17,45,87.0,135.5,2.25,26.0,160.0,116.91,87.0
2016,4,29,18,0,97.0,107.0,2.1,26.0,130.0,85.44,67.04
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.0,60.98,46.03
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,36.81,25.0
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,20.01,8.41
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.97,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,13.87,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,83.17,52.9
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,158.6,122.06
2016,4,30,6,45,322.5,64.0,3.65,15.5,129.5,228.32,182.91
2016,4,30,7,0,420.0,79.0,3.8,16.0,180.0,307.92,251.22
2016,4,30,7,15,483.0,89.5,3.9,16.5,235.0,372.93,306.28
2016,4,30,7,30,546.0,100.0,4.0,17.0,290.0,446.33,366.28
2016,4,30,7,45,596.5,106.5,4.15,18.0,347.5,509.94,416.13
2016,4,30,8,0,647.0,113.0,4.3,19.0,405.0,576.51,466.69
2016,4,30,8,15,679.0,119.0,4.25,19.5,460.5,631.93,507.45
2016,4,30,8,30,711.0,125.0,4.2,20.0,516.0,688.05,547.44
2016,4,30,8,45,740.5,127.5,4.2,21.0,569.5,738.62,580.39
2016,4,30,9,0,770.0,130.0,4.2,22.0,623.0,789.01,612.44
2016,4,30,9,15,554.5,223.0,4.0,22.5,592.0,725.77,560.46
2016,4,30,9,30,339.0,316.0,3.8,23.0,561.0,641.98,491.37
2016,4,30,9,45,592.0,226.0,3.6,23.5,683.5,790.9,602.36
2016,4,30,10,0,845.0,136.0,3.4,24.0,806.0,935.34,698.44
2016,4,30,10,15,854.5,138.0,3.2,24.0,842.0,959.53,710.81
2016,4,30,10,30,864.0,140.0,3.0,24.0,878.0,975.25,718.36
2016,4,30,10,45,875.0,139.5,2.8,24.5,908.0,992.73,725.6
2016,4,30,11,0,886.0,139.0,2.6,25.0,938.0,1007.25,730.73
2016,4,30,11,15,890.5,140.0,2.35,25.0,959.0,1013.88,731.58
2016,4,30,11,30,895.0,141.0,2.1,25.0,980.0,1017.26,730.27
2016,4,30,11,45,902.0,139.0,1.9,25.5,993.5,1016.84,725.63
2016,4,30,12,0,909.0,137.0,1.7,26.0,1007.0,1013.17,718.93
2016,4,30,12,15,909.5,137.0,1.6,26.0,1011.0,1001.98,710.42
2016,4,30,12,30,910.0,137.0,1.5,26.0,1015.0,987.69,700.14
2016,4,30,12,45,910.5,135.5,1.4,26.5,1011.0,968.92,685.85
2016,4,30,13,0,911.0,134.0,1.3,27.0,1007.0,947.2,669.89
2016,4,30,13,15,908.5,133.5,1.3,27.0,994.0,920.92,653.99
2016,4,30,13,30,906.0,133.0,1.3,27.0,981.0,891.98,636.43
2016,4,30,13,45,902.5,131.0,1.35,27.5,960.0,858.3,615.2
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,822.27,592.35
2016,4,30,14,15,892.5,127.0,1.35,27.5,910.0,781.82,567.62
2016,4,30,14,30,886.0,125.0,1.3,27.0,881.0,739.56,541.44
2016,4,30,14,45,879.5,122.0,1.3,27.0,845.5,694.78,511.21
2016,4,30,15,0,873.0,119.0,1.3,27.0,810.0,648.58,478.84
2016,4,30,15,15,861.0,116.5,1.25,27.0,767.5,598.47,442.46
2016,4,30,15,30,849.0,114.0,1.2,27.0,725.0,544.63,402.6
2016,4,30,15,45,835.5,109.5,1.15,27.0,677.5,490.97,361.71
2016,4,30,16,0,822.0,105.0,1.1,27.0,630.0,437.51,319.73
2016,4,30,16,15,800.5,101.5,1.05,27.0,577.0,382.41,275.45
2016,4,30,16,30,779.0,98.0,1.0,27.0,524.0,328.8,231.27
2016,4,30,16,45,752.5,93.0,0.95,27.0,469.0,274.29,185.95
2016,4,30,17,0,726.0,88.0,0.9,27.0,414.0,218.88,140.1
2016,4,30,17,15,685.5,82.0,0.85,26.5,357.0,166.4,98.7
2016,4,30,17,30,645.0,76.0,0.8,26.0,300.0,118.33,64.25
2016,4,30,17,45,587.5,68.5,0.8,25.5,244.0,72.87,38.85
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,42.23,30.65
2016,4,30,18,15,437.0,50.5,0.85,24.0,136.5,36.53,25.64
2016,4,30,18,30,344.0,40.0,0.9,23.0,85.0,30.42,19.96
2016,4,30,18,45,200.0,25.0,0.95,22.5,48.0,19.36,8.41
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,9.83,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,22.06,0.0
2016,5,1,6,15,160.0,28.5,3.25,15.5,48.0,102.73,67.73
2016,5,1,6,30,280.0,46.0,3.5,16.0,84.0,176.25,135.56
2016,5,1,6,45,364.0,59.0,3.75,17.0,133.0,240.85,192.16
2016,5,1,7,0,448.0,72.0,4.0,18.0,182.0,316.19,256.38
2016,5,1,7,15,224.0,74.0,4.1,18.5,129.0,216.26,176.23
2016,5,1,7,30,0.0,76.0,4.2,19.0,76.0,73.9,56.13
2016,5,1,7,45,0.0,80.5,4.35,19.5,80.5,78.07,59.39
2016,5,1,8,0,0.0,85.0,4.5,20.0,85.0,82.35,62.57
2016,5,1,8,15,1.0,124.5,4.5,20.0,125.5,122.99,95.49
2016,5,1,8,30,2.0,164.0,4.5,20.0,166.0,163.99,128.14
2016,5,1,8,45,1.0,138.0,4.55,20.5,139.0,135.96,104.95
2016,5,1,9,0,0.0,112.0,4.6,21.0,112.0,108.85,82.68
2016,5,1,9,15,9.5,185.0,4.55,21.5,192.0,190.22,147.21
2016,5,1,9,30,19.0,258.0,4.5,22.0,272.0,272.99,210.98
2016,5,1,9,45,13.5,233.5,4.5,22.5,244.0,242.61,186.37
2016,5,1,10,0,8.0,209.0,4.5,23.0,216.0,212.6,162.34
2016,5,1,10,15,10.5,234.5,4.5,23.0,244.0,240.35,183.53
2016,5,1,10,30,13.0,260.0,4.5,23.0,272.0,268.06,204.43
2016,5,1,10,45,58.5,354.0,4.5,23.0,407.0,414.06,315.45
2016,5,1,11,0,104.0,448.0,4.5,23.0,542.0,554.22,418.18
2016,5,1,11,15,478.5,300.0,4.5,23.0,747.5,784.49,594.8
2016,5,1,11,30,853.0,152.0,4.5,23.0,953.0,988.34,737.84
2016,5,1,11,45,472.5,315.0,4.5,23.5,760.0,785.35,590.42
2016,5,1,12,0,92.0,478.0,4.5,24.0,567.0,562.22,418.83
2016,5,1,12,15,55.0,402.5,4.5,24.0,456.5,448.55,336.73
2016,5,1,12,30,18.0,327.0,4.5,24.0,346.0,334.68,251.94
2016,5,1,12,45,24.5,360.5,4.5,24.0,385.0,373.83,281.45
2016,5,1,13,0,31.0,394.0,4.5,24.0,424.0,409.74,307.98
2016,5,1,13,15,79.5,435.5,4.55,24.0,510.5,488.89,367.44
2016,5,1,13,30,128.0,477.0,4.6,24.0,597.0,563.46,422.45
2016,5,1,13,45,231.5,451.0,4.65,24.0,662.5,616.05,463.33
2016,5,1,14,0,335.0,425.0,4.7,24.0,728.0,659.48,497.12
2016,5,1,14,15,554.0,301.5,4.7,23.5,783.0,691.68,527.12
2016,5,1,14,30,773.0,178.0,4.7,23.0,838.0,708.68,545.24
2016,5,1,14,45,540.5,272.0,4.75,23.0,724.5,605.62,465.21
2016,5,1,15,0,308.0,366.0,4.8,23.0,611.0,522.32,399.5
2016,5,1,15,15,434.5,300.5,4.75,23.0,625.0,516.54,397.01
2016,5,1,15,30,561.0,235.0,4.7,23.0,639.0,501.67,386.04
2016,5,1,15,45,487.5,241.5,4.7,23.0,576.0,442.46,339.51
2016,5,1,16,0,414.0,248.0,4.7,23.0,513.0,389.85,297.95
2016,5,1,16,15,407.0,226.5,4.55,22.5,468.5,344.74,261.93
2016,5,1,16,30,400.0,205.0,4.4,22.0,424.0,300.19,225.58
2016,5,1,16,45,377.5,185.5,4.3,22.0,375.0,258.34,190.93
2016,5,1,17,0,355.0,166.0,4.2,22.0,326.0,214.53,154.95
2016,5,1,17,15,310.5,153.0,3.95,21.5,279.5,174.96,124.28
2016,5,1,17,30,266.0,140.0,3.7,21.0,233.0,140.06,98.94
2016,5,1,17,45,227.0,118.5,3.5,21.0,188.0,103.75,74.22
2016,5,1,18,0,188.0,97.0,3.3,21.0,143.0,74.99,59.52
2016,5,1,18,15,138.0,74.0,3.3,20.5,102.5,58.49,44.96
2016,5,1,18,30,88.0,51.0,3.3,20.0,62.0,43.39,31.24
2016,5,1,18,45,44.0,28.5,3.3,19.5,34.0,25.08,13.1
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,19.0,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,2.0,4.65,13.0,2.0,0.0,0.0
2016,5,2,6,0,0.0,4.0,4.8,13.0,4.0,3.93,0.0
2016,5,2,6,15,0.0,16.0,4.95,13.0,16.0,15.44,6.12
2016,5,2,6,30,0.0,28.0,5.1,13.0,28.0,27.03,16.96
2016,5,2,6,45,0.0,44.5,5.3,13.0,44.5,43.06,31.01
2016,5,2,7,0,0.0,61.0,5.5,13.0,61.0,59.73,45.51
2016,5,2,7,15,0.0,79.5,5.55,13.0,79.5,78.44,61.54
2016,5,2,7,30,0.0,98.0,5.6,13.0,98.0,97.04,77.23
2016,5,2,7,45,0.0,116.5,5.65,13.5,116.5,115.55,92.42
2016,5,2,8,0,0.0,135.0,5.7,14.0,135.0,134.01,107.3
2016,5,2,8,15,0.0,98.5,5.7,14.0,98.5,95.74,75.01
2016,5,2,8,30,0.0,62.0,5.7,14.0,62.0,59.95,44.84
2016,5,2,8,45,0.0,85.0,5.7,14.5,85.0,82.25,63.15
2016,5,2,9,0,0.0,108.0,5.7,15.0,108.0,104.87,81.46
2016,5,2,9,15,0.0,79.5,5.6,15.0,79.5,76.95,58.23
2016,5,2,9,30,0.0,51.0,5.5,15.0,51.0,49.35,35.32
2016,5,2,9,45,16.0,185.5,5.45,15.0,198.5,196.36,155.69
2016,5,2,10,0,32.0,320.0,5.4,15.0,346.0,356.48,282.21
2016,5,2,10,15,16.5,231.5,5.25,15.0,245.0,242.99,191.71
2016,5,2,10,30,1.0,143.0,5.1,15.0,144.0,140.23,108.8
2016,5,2,10,45,6.0,189.5,5.0,15.5,195.0,190.9,149.29
2016,5,2,11,0,11.0,236.0,4.9,16.0,246.0,241.67,189.02
2016,5,2,11,15,23.0,315.0,4.85,16.0,336.5,337.23,263.49
2016,5,2,11,30,35.0,394.0,4.8,16.0,427.0,427.59,332.28
2016,5,2,11,45,38.0,396.0,4.75,16.0,432.5,430.51,334.08
2016,5,2,12,0,41.0,398.0,4.7,16.0,438.0,433.22,336.01
2016,5,2,12,15,42.5,414.0,4.75,16.0,456.0,448.08,347.17
2016,5,2,12,30,44.0,430.0,4.8,16.0,474.0,462.45,357.94
2016,5,2,12,45,22.0,279.5,4.85,16.0,301.5,292.73,228.08
2016,5,2,13,0,0.0,129.0,4.9,16.0,129.0,125.07,95.56
2016,5,2,13,15,38.5,291.5,4.9,16.0,327.5,315.42,247.21
2016,5,2,13,30,77.0,454.0,4.9,16.0,526.0,499.74,387.98
2016,5,2,13,45,49.5,393.5,4.9,16.5,440.0,415.82,322.94
2016,5,2,14,0,22.0,333.0,4.9,17.0,354.0,336.3,261.33
2016,5,2,14,15,13.0,248.5,4.8,17.0,261.0,248.29,193.31
2016,5,2,14,30,4.0,164.0,4.7,17.0,168.0,160.9,124.47
2016,5,2,14,45,41.0,266.5,4.6,17.5,300.0,278.75,218.19
2016,5,2,15,0,78.0,369.0,4.5,18.0,432.0,390.59,304.22
2016,5,2,15,15,63.5,339.0,4.35,18.0,388.0,349.8,272.63
2016,5,2,15,30,49.0,309.0,4.2,18.0,344.0,310.55,242.53
2016,5,2,15,45,55.0,292.5,4.1,18.0,329.5,294.33,230.34
2016,5,2,16,0,61.0,276.0,4.0,18.0,315.0,277.45,217.41
2016,5,2,16,15,83.5,258.5,3.8,18.0,307.5,265.18,207.69
2016,5,2,16,30,106.0,241.0,3.6,18.0,300.0,250.43,195.53
2016,5,2,16,45,196.5,209.5,3.45,18.0,304.0,235.46,180.77
2016,5,2,17,0,287.0,178.0,3.3,18.0,308.0,210.68,156.66
2016,5,2,17,15,267.5,157.0,3.0,17.5,265.5,172.16,125.62
2016,5,2,17,30,248.0,136.0,2.7,17.0,223.0,135.88,97.62
2016,5,2,17,45,350.0,103.0,2.4,16.5,202.0,93.61,63.38
2016,5,2,18,0,452.0,70.0,2.1,16.0,181.0,49.86,38.63
2016,5,2,18,15,365.0,57.5,1.8,15.5,132.0,42.39,31.82
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,34.14,24.02
2016,5,2,18,45,161.5,28.0,1.2,14.5,47.5,21.66,11.17
2016,5,2,19,0,45.0,11.0,0.9,14.0,12.0,10.81,0.0
2016,5,2,19,15,22.5,5.5,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
