Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,39.5,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,128.21,89.85
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,210.79,165.65
2016,5,3,6,45,467.0,52.5,2.15,12.0,149.0,282.43,229.01
2016,5,3,7,0,562.0,62.0,2.3,13.0,202.0,363.11,298.16
2016,5,3,7,15,618.5,69.0,2.45,13.5,259.0,428.61,353.59
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,498.41,410.5
2016,5,3,7,45,716.5,80.5,2.8,15.0,374.5,559.62,458.13
2016,5,3,8,0,758.0,85.0,3.0,16.0,433.0,620.74,504.14
2016,5,3,8,15,785.0,89.0,3.05,16.5,489.0,674.94,542.61
2016,5,3,8,30,812.0,93.0,3.1,17.0,545.0,729.23,579.73
2016,5,3,8,45,832.0,96.5,3.15,17.5,598.0,777.17,611.46
2016,5,3,9,0,852.0,100.0,3.2,18.0,651.0,824.06,641.94
2016,5,3,9,15,867.0,102.5,3.2,18.5,699.0,859.15,663.33
2016,5,3,9,30,882.0,105.0,3.2,19.0,747.0,897.4,686.75
2016,5,3,9,45,892.5,108.0,3.2,19.5,789.5,930.02,706.0
2016,5,3,10,0,903.0,111.0,3.2,20.0,832.0,960.11,723.4
2016,5,3,10,15,911.5,112.5,3.2,20.0,868.0,983.99,737.94
2016,5,3,10,30,920.0,114.0,3.2,20.0,904.0,1004.95,750.6
2016,5,3,10,45,924.5,116.0,3.2,20.5,932.5,1019.49,757.63
2016,5,3,11,0,929.0,118.0,3.2,21.0,961.0,1030.76,762.62
2016,5,3,11,15,933.5,119.0,3.2,21.0,981.5,1037.68,766.34
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,1041.22,768.01
2016,5,3,11,45,941.0,120.0,3.2,21.5,1015.0,1038.9,764.53
2016,5,3,12,0,944.0,120.0,3.2,22.0,1028.0,1033.2,759.04
2016,5,3,12,15,944.5,120.0,3.2,22.0,1032.0,1021.78,751.42
2016,5,3,12,30,945.0,120.0,3.2,22.0,1036.0,1007.12,741.84
2016,5,3,12,45,944.0,119.5,3.2,22.5,1031.0,987.46,727.65
2016,5,3,13,0,943.0,119.0,3.2,23.0,1026.0,964.78,711.61
2016,5,3,13,15,940.0,118.5,3.2,23.0,1012.5,937.43,693.91
2016,5,3,13,30,937.0,118.0,3.2,23.0,999.0,907.36,674.39
2016,5,3,13,45,932.0,117.0,3.2,23.5,977.0,872.58,650.38
2016,5,3,14,0,927.0,116.0,3.2,24.0,955.0,835.47,624.77
2016,5,3,14,15,920.5,115.0,3.15,24.0,925.5,795.07,597.73
2016,5,3,14,30,914.0,114.0,3.1,24.0,896.0,752.79,569.22
2016,5,3,14,45,905.0,112.0,3.1,24.0,859.5,706.26,536.79
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,658.46,501.62
2016,5,3,15,15,884.0,107.5,3.1,23.5,779.5,607.44,464.15
2016,5,3,15,30,872.0,105.0,3.1,23.0,736.0,555.89,425.1
2016,5,3,15,45,856.5,102.0,3.1,23.0,688.0,501.92,382.23
2016,5,3,16,0,841.0,99.0,3.1,23.0,640.0,444.39,335.56
2016,5,3,16,15,820.5,95.5,3.0,22.5,587.0,388.76,289.51
2016,5,3,16,30,800.0,92.0,2.9,22.0,534.0,334.49,243.36
2016,5,3,16,45,771.5,88.0,2.8,22.0,478.0,279.23,195.56
2016,5,3,17,0,743.0,84.0,2.7,22.0,422.0,226.68,150.15
2016,5,3,17,15,704.5,79.0,2.4,21.0,365.0,171.22,104.74
2016,5,3,17,30,666.0,74.0,2.1,20.0,308.0,123.08,68.62
2016,5,3,17,45,606.5,67.0,1.8,19.5,251.5,76.59,40.85
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,40.99,30.41
2016,5,3,18,15,458.5,50.5,1.45,18.0,143.0,36.13,26.05
2016,5,3,18,30,370.0,41.0,1.4,17.0,91.0,30.94,21.09
2016,5,3,18,45,226.5,26.5,1.35,16.5,52.5,20.43,10.32
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,11.8,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,39.0,7.0,1.9,12.5,8.5,6.88,0.0
2016,5,4,6,0,78.0,14.0,2.1,13.0,17.0,36.24,0.0
2016,5,4,6,15,210.5,30.0,2.4,13.5,56.0,122.11,85.66
2016,5,4,6,30,343.0,46.0,2.7,14.0,95.0,203.34,158.69
2016,5,4,6,45,434.0,56.5,3.05,15.0,147.5,273.19,220.03
2016,5,4,7,0,525.0,67.0,3.4,16.0,200.0,351.63,287.08
2016,5,4,7,15,583.0,75.0,3.4,16.5,256.5,417.47,342.33
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,487.76,399.13
2016,5,4,7,45,682.5,88.5,3.45,18.0,370.5,548.7,445.96
2016,5,4,8,0,724.0,94.0,3.5,19.0,428.0,611.76,492.7
2016,5,4,8,15,753.5,99.0,3.55,19.5,484.0,664.8,530.75
2016,5,4,8,30,783.0,104.0,3.6,20.0,540.0,720.9,569.17
2016,5,4,8,45,804.5,107.5,3.7,21.0,593.5,768.97,600.0
2016,5,4,9,0,826.0,111.0,3.8,22.0,647.0,816.15,629.61
2016,5,4,9,15,842.0,114.0,3.8,22.5,695.5,856.88,654.92
2016,5,4,9,30,858.0,117.0,3.8,23.0,744.0,895.84,678.7
2016,5,4,9,45,870.0,120.0,3.85,23.5,786.5,923.71,694.91
2016,5,4,10,0,882.0,123.0,3.9,24.0,829.0,954.58,713.15
2016,5,4,10,15,891.0,125.0,3.9,24.5,865.5,978.96,726.62
2016,5,4,10,30,900.0,127.0,3.9,25.0,902.0,1000.49,738.2
2016,5,4,10,45,906.5,129.0,3.9,25.5,931.0,1016.6,746.22
2016,5,4,11,0,913.0,131.0,3.9,26.0,960.0,1029.54,752.26
2016,5,4,11,15,917.5,132.0,3.85,26.0,981.0,1036.25,755.49
2016,5,4,11,30,922.0,133.0,3.8,26.0,1002.0,1039.64,756.73
2016,5,4,11,45,929.0,131.0,3.8,26.0,1016.0,1039.15,755.94
2016,5,4,12,0,936.0,129.0,3.8,26.0,1030.0,1035.32,753.14
2016,5,4,12,15,936.5,129.0,3.8,26.0,1034.0,1023.89,745.54
2016,5,4,12,30,937.0,129.0,3.8,26.0,1038.0,1009.27,736.03
2016,5,4,12,45,936.5,128.5,3.8,26.5,1033.5,990.14,722.23
2016,5,4,13,0,936.0,128.0,3.8,27.0,1029.0,968.03,706.61
2016,5,4,13,15,933.5,127.5,3.8,27.0,1016.0,941.24,689.38
2016,5,4,13,30,931.0,127.0,3.8,27.0,1003.0,911.74,670.35
2016,5,4,13,45,927.5,125.0,3.8,27.0,981.5,877.42,648.04
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,840.7,624.02
2016,5,4,14,15,917.5,122.0,3.75,27.0,930.5,800.4,597.19
2016,5,4,14,30,911.0,121.0,3.7,27.0,901.0,758.24,568.89
2016,5,4,14,45,902.5,118.5,3.7,27.0,864.5,711.7,536.46
2016,5,4,15,0,894.0,116.0,3.7,27.0,828.0,663.88,501.48
2016,5,4,15,15,882.0,113.5,3.6,26.5,785.0,612.95,464.05
2016,5,4,15,30,870.0,111.0,3.5,26.0,742.0,561.5,425.16
2016,5,4,15,45,856.0,107.5,3.45,26.0,694.0,504.37,380.36
2016,5,4,16,0,842.0,104.0,3.4,26.0,646.0,450.69,336.86
2016,5,4,16,15,821.0,100.5,3.15,25.5,593.0,394.83,290.98
2016,5,4,16,30,800.0,97.0,2.9,25.0,540.0,340.39,245.15
2016,5,4,16,45,775.0,91.5,2.65,25.0,484.5,284.75,197.48
2016,5,4,17,0,750.0,86.0,2.4,25.0,429.0,231.44,151.84
2016,5,4,17,15,711.0,81.0,2.1,24.0,371.0,175.41,106.52
2016,5,4,17,30,672.0,76.0,1.8,23.0,313.0,126.84,70.38
2016,5,4,17,45,617.5,68.5,1.55,22.5,256.5,79.78,42.1
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,41.73,30.65
2016,5,4,18,15,471.5,51.5,1.25,21.0,147.5,36.9,26.38
2016,5,4,18,30,380.0,42.0,1.2,20.0,95.0,31.75,21.52
2016,5,4,18,45,234.5,27.5,1.2,19.5,55.5,21.27,11.0
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,12.78,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,7.37,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,65.91,0.0
2016,5,5,6,15,283.0,28.5,1.3,16.0,62.5,146.9,103.31
2016,5,5,6,30,427.0,42.0,1.5,17.0,104.0,232.98,179.34
2016,5,5,6,45,510.0,50.5,1.7,18.0,157.5,301.17,238.54
2016,5,5,7,0,593.0,59.0,1.9,19.0,211.0,377.15,302.19
2016,5,5,7,15,646.0,65.5,1.85,19.5,268.0,441.74,354.78
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,510.27,408.14
2016,5,5,7,45,732.5,77.5,1.8,20.5,381.5,566.54,450.34
2016,5,5,8,0,766.0,83.0,1.8,21.0,438.0,626.48,493.63
2016,5,5,8,15,791.5,87.0,1.8,22.0,493.5,679.89,528.29
2016,5,5,8,30,817.0,91.0,1.8,23.0,549.0,733.27,561.61
2016,5,5,8,45,832.0,96.0,1.8,24.0,600.0,779.07,588.74
2016,5,5,9,0,847.0,101.0,1.8,25.0,651.0,823.48,614.31
2016,5,5,9,15,860.5,103.5,1.75,25.0,698.5,857.05,634.06
2016,5,5,9,30,874.0,106.0,1.7,25.0,746.0,893.73,655.73
2016,5,5,9,45,881.0,110.5,1.7,25.5,786.5,924.54,672.57
2016,5,5,10,0,888.0,115.0,1.7,26.0,827.0,952.66,687.59
2016,5,5,10,15,895.5,116.5,1.7,26.0,862.0,975.25,700.41
2016,5,5,10,30,903.0,118.0,1.7,26.0,897.0,994.94,711.49
2016,5,5,10,45,905.0,121.5,1.7,26.5,923.5,1008.35,717.3
2016,5,5,11,0,907.0,125.0,1.7,27.0,950.0,1018.5,721.23
2016,5,5,11,15,910.5,126.0,1.7,27.0,969.5,1024.26,724.0
2016,5,5,11,30,914.0,127.0,1.7,27.0,989.0,1026.73,724.91
2016,5,5,11,45,918.5,125.0,1.75,27.5,1001.5,1023.89,721.97
2016,5,5,12,0,923.0,123.0,1.8,28.0,1014.0,1017.78,717.18
2016,5,5,12,15,923.0,123.5,1.85,28.0,1017.0,1006.57,710.78
2016,5,5,12,30,923.0,124.0,1.9,28.0,1020.0,992.22,702.53
2016,5,5,12,45,921.0,124.0,2.0,28.5,1014.5,972.49,690.18
2016,5,5,13,0,919.0,124.0,2.1,29.0,1009.0,949.88,676.01
2016,5,5,13,15,915.5,123.0,2.15,29.0,995.5,922.22,659.42
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,891.96,641.1
2016,5,5,13,45,695.0,248.0,2.25,29.0,895.0,803.63,583.3
2016,5,5,14,0,478.0,374.0,2.3,29.0,808.0,724.67,525.44
2016,5,5,14,15,469.0,358.5,2.3,29.0,773.0,682.9,497.92
2016,5,5,14,30,460.0,343.0,2.3,29.0,738.0,640.91,469.53
2016,5,5,14,45,479.5,319.5,2.35,29.0,716.5,610.65,449.47
2016,5,5,15,0,499.0,296.0,2.4,29.0,695.0,578.01,427.13
2016,5,5,15,15,557.5,256.0,2.4,28.5,679.5,550.81,409.14
2016,5,5,15,30,616.0,216.0,2.4,28.0,664.0,516.87,385.26
2016,5,5,15,45,592.0,205.0,2.4,28.0,612.5,463.41,344.95
2016,5,5,16,0,568.0,194.0,2.4,28.0,561.0,412.07,305.39
2016,5,5,16,15,497.5,197.5,2.3,27.5,499.5,356.95,263.06
2016,5,5,16,30,427.0,201.0,2.2,27.0,438.0,308.66,225.77
2016,5,5,16,45,320.0,195.5,2.15,27.0,362.5,254.16,184.76
2016,5,5,17,0,213.0,190.0,2.1,27.0,287.0,210.93,153.64
2016,5,5,17,15,202.0,166.0,1.85,26.0,248.5,175.23,126.28
2016,5,5,17,30,191.0,142.0,1.6,25.0,210.0,140.91,100.52
2016,5,5,17,45,177.0,118.0,1.35,24.5,172.5,107.91,77.06
2016,5,5,18,0,163.0,94.0,1.1,24.0,135.0,72.8,56.89
2016,5,5,18,15,134.5,72.0,1.1,23.5,100.0,57.03,43.23
2016,5,5,18,30,106.0,50.0,1.1,23.0,65.0,40.57,28.65
2016,5,5,18,45,53.0,30.5,1.1,22.5,38.0,26.83,15.32
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,10.81,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.5,8.0,1.05,14.5,10.5,22.61,0.0
2016,5,6,6,0,121.0,16.0,1.1,15.0,21.0,61.24,0.0
2016,5,6,6,15,257.0,30.0,1.3,15.5,62.0,140.12,99.65
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,222.55,172.41
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,289.94,230.93
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,364.81,293.76
2016,5,6,7,15,607.0,72.5,1.95,18.5,264.5,429.82,347.05
2016,5,6,7,30,662.0,80.0,2.0,19.0,321.0,498.97,401.53
2016,5,6,7,45,699.5,86.0,2.05,20.0,378.0,558.91,446.16
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,620.6,490.39
2016,5,6,8,15,764.5,96.0,2.3,21.5,490.5,671.76,526.39
2016,5,6,8,30,792.0,100.0,2.5,22.0,546.0,725.62,562.96
2016,5,6,8,45,815.0,102.5,2.7,23.0,599.0,774.04,593.88
2016,5,6,9,0,838.0,105.0,2.9,24.0,652.0,821.66,623.72
2016,5,6,9,15,853.5,108.0,2.85,24.0,700.0,862.29,649.19
2016,5,6,9,30,869.0,111.0,2.8,24.0,748.0,895.83,669.61
2016,5,6,9,45,882.0,112.5,2.75,24.5,790.5,928.65,688.08
2016,5,6,10,0,895.0,114.0,2.7,25.0,833.0,959.12,704.76
2016,5,6,10,15,903.5,115.5,2.65,25.0,869.0,982.76,718.24
2016,5,6,10,30,912.0,117.0,2.6,25.0,905.0,1003.51,729.89
2016,5,6,10,45,919.5,117.5,2.55,25.5,934.0,1019.21,736.88
2016,5,6,11,0,927.0,118.0,2.5,26.0,963.0,1031.76,741.93
2016,5,6,11,15,931.0,119.0,2.45,26.0,983.5,1038.14,744.62
2016,5,6,11,30,935.0,120.0,2.4,26.0,1004.0,1041.15,745.36
2016,5,6,11,45,944.5,115.5,2.35,26.5,1018.5,1040.66,742.57
2016,5,6,12,0,954.0,111.0,2.3,27.0,1033.0,1036.81,737.83
2016,5,6,12,15,954.5,111.0,2.25,27.0,1036.5,1025.36,729.94
2016,5,6,12,30,955.0,111.0,2.2,27.0,1040.0,1010.66,720.2
2016,5,6,12,45,955.0,110.0,2.15,27.5,1035.5,991.37,706.29
2016,5,6,13,0,955.0,109.0,2.1,28.0,1031.0,969.01,690.62
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.5,941.94,673.94
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,912.09,655.49
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,877.11,633.67
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,839.81,610.22
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,799.12,584.74
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,756.54,557.67
2016,5,6,14,45,914.0,105.0,2.25,28.0,864.0,709.49,526.74
2016,5,6,15,0,902.0,105.0,2.3,28.0,827.0,661.4,492.7
2016,5,6,15,15,890.5,103.0,2.4,28.0,784.0,610.99,456.32
2016,5,6,15,30,879.0,101.0,2.5,28.0,741.0,559.99,418.33
2016,5,6,15,45,861.0,99.5,2.65,28.0,692.0,505.93,377.03
2016,5,6,16,0,843.0,98.0,2.8,28.0,643.0,448.55,331.98
2016,5,6,16,15,822.5,95.0,2.75,27.5,590.5,393.34,287.43
2016,5,6,16,30,802.0,92.0,2.7,27.0,538.0,339.49,242.72
2016,5,6,16,45,772.0,88.5,2.65,26.5,482.0,284.19,196.37
2016,5,6,17,0,742.0,85.0,2.6,26.0,426.0,231.76,152.19
2016,5,6,17,15,704.5,80.0,2.35,25.0,369.5,176.47,107.41
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,128.38,71.32
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,81.58,42.53
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,40.74,29.67
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,35.76,25.29
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,30.52,20.42
2016,5,6,18,45,262.5,27.5,1.55,20.0,58.5,21.02,11.1
2016,5,6,19,0,132.0,14.0,1.5,19.0,19.0,13.76,0.0
2016,5,6,19,15,66.0,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,16.83,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,47.58,0.0
2016,5,7,6,15,178.5,34.5,2.9,16.0,57.5,117.78,84.27
2016,5,7,6,30,284.0,53.0,2.9,16.0,96.0,189.28,147.56
2016,5,7,6,45,362.0,66.5,2.95,16.5,145.0,253.0,203.23
2016,5,7,7,0,440.0,80.0,3.0,17.0,194.0,324.42,264.05
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.0,389.28,318.1
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,456.58,372.49
2016,5,7,7,45,447.0,137.5,3.6,19.0,319.0,453.28,367.42
2016,5,7,8,0,343.0,175.0,3.8,20.0,336.0,433.86,349.13
2016,5,7,8,15,523.5,149.0,4.1,20.5,428.0,556.51,446.09
2016,5,7,8,30,704.0,123.0,4.4,21.0,520.0,688.29,546.04
2016,5,7,8,45,723.0,129.0,4.7,22.0,570.0,734.17,576.5
2016,5,7,9,0,742.0,135.0,5.0,23.0,620.0,779.2,606.35
2016,5,7,9,15,758.5,139.0,5.0,23.5,666.0,815.58,629.34
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,853.68,653.32
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,883.95,671.83
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,911.82,688.62
2016,5,7,10,15,799.5,158.0,5.05,25.0,825.5,935.87,703.48
2016,5,7,10,30,809.0,161.0,5.0,25.0,860.0,957.32,716.57
2016,5,7,10,45,812.5,165.0,5.0,25.5,886.5,971.25,723.49
2016,5,7,11,0,816.0,169.0,5.0,26.0,913.0,982.21,728.51
2016,5,7,11,15,820.5,170.0,5.0,26.0,932.5,988.05,731.68
2016,5,7,11,30,825.0,171.0,5.0,26.0,952.0,990.86,732.99
2016,5,7,11,45,857.0,151.5,5.0,26.5,972.0,991.76,731.66
2016,5,7,12,0,889.0,132.0,5.0,27.0,992.0,995.45,732.33
2016,5,7,12,15,889.5,132.0,4.95,27.0,995.5,984.51,724.46
2016,5,7,12,30,890.0,132.0,4.9,27.0,999.0,970.58,714.79
2016,5,7,12,45,447.0,143.5,4.9,27.5,579.5,558.29,425.64
2016,5,7,13,0,4.0,155.0,4.9,28.0,160.0,153.86,112.9
2016,5,7,13,15,19.5,275.5,4.85,28.0,295.0,283.58,211.44
2016,5,7,13,30,35.0,396.0,4.8,28.0,430.0,409.71,304.05
2016,5,7,13,45,97.0,428.5,4.8,28.0,517.5,487.91,362.21
2016,5,7,14,0,159.0,461.0,4.8,28.0,605.0,558.82,414.24
2016,5,7,14,15,500.0,298.0,4.8,28.0,732.5,652.19,490.04
2016,5,7,14,30,841.0,135.0,4.8,28.0,860.0,724.61,547.91
2016,5,7,14,45,817.5,141.0,4.8,28.0,821.5,676.95,512.72
2016,5,7,15,0,794.0,147.0,4.8,28.0,783.0,630.81,478.3
2016,5,7,15,15,572.5,231.0,4.75,28.0,677.0,538.16,406.85
2016,5,7,15,30,351.0,315.0,4.7,28.0,571.0,468.92,352.7
2016,5,7,15,45,537.0,226.5,4.7,28.0,588.5,458.16,345.08
2016,5,7,16,0,723.0,138.0,4.7,28.0,606.0,430.64,322.18
2016,5,7,16,15,700.0,133.0,4.65,27.5,555.5,378.59,279.96
2016,5,7,16,30,677.0,128.0,4.6,27.0,505.0,328.32,238.28
2016,5,7,16,45,657.5,118.0,4.55,26.5,453.5,276.65,194.87
2016,5,7,17,0,638.0,108.0,4.5,26.0,402.0,226.81,152.77
2016,5,7,17,15,598.0,100.5,4.4,25.5,348.0,177.75,113.01
2016,5,7,17,30,558.0,93.0,4.3,25.0,294.0,133.1,79.41
2016,5,7,17,45,514.5,81.5,4.25,24.5,242.0,89.27,51.35
2016,5,7,18,0,471.0,70.0,4.2,24.0,190.0,50.43,37.85
2016,5,7,18,15,389.5,58.5,4.0,23.5,141.0,42.81,31.14
2016,5,7,18,30,308.0,47.0,3.8,23.0,92.0,35.44,24.38
2016,5,7,18,45,154.0,32.5,3.65,22.5,55.0,25.11,14.29
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,16.91,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,8.85,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,0.5,3.4,18.5,0.5,0.48,0.0
2016,5,8,6,30,0.0,1.0,3.7,19.0,1.0,0.96,0.0
2016,5,8,6,45,0.0,2.0,4.05,19.5,2.0,1.93,0.0
2016,5,8,7,0,0.0,3.0,4.4,20.0,3.0,2.89,0.0
2016,5,8,7,15,0.0,4.0,4.65,20.0,4.0,3.86,0.0
2016,5,8,7,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,5,8,7,45,0.0,11.0,5.15,20.5,11.0,10.61,3.2
2016,5,8,8,0,0.0,17.0,5.4,21.0,17.0,16.41,7.96
2016,5,8,8,15,0.0,33.0,5.3,21.0,33.0,31.88,20.67
2016,5,8,8,30,0.0,49.0,5.2,21.0,49.0,47.36,33.26
2016,5,8,8,45,0.0,99.5,5.15,21.5,99.5,96.46,72.83
2016,5,8,9,0,0.0,150.0,5.1,22.0,150.0,146.92,112.68
2016,5,8,9,15,0.5,152.5,5.0,22.0,153.5,149.62,114.44
2016,5,8,9,30,1.0,155.0,4.9,22.0,157.0,152.39,116.33
2016,5,8,9,45,0.5,121.0,4.8,22.5,122.0,118.1,88.79
2016,5,8,10,0,0.0,87.0,4.7,23.0,87.0,84.29,61.71
2016,5,8,10,15,0.0,87.5,4.6,23.0,87.5,84.8,62.02
2016,5,8,10,30,0.0,88.0,4.5,23.0,88.0,85.33,62.33
2016,5,8,10,45,1.0,117.0,4.45,23.0,118.5,114.7,85.38
2016,5,8,11,0,2.0,146.0,4.4,23.0,149.0,144.11,108.26
2016,5,8,11,15,7.5,195.5,4.35,23.0,203.5,198.1,150.11
2016,5,8,11,30,13.0,245.0,4.3,23.0,258.0,252.05,191.31
2016,5,8,11,45,15.0,275.5,4.25,23.5,290.0,283.64,214.59
2016,5,8,12,0,17.0,306.0,4.2,24.0,322.0,314.99,237.47
2016,5,8,12,15,9.5,225.0,4.05,24.0,234.5,227.95,171.61
2016,5,8,12,30,2.0,144.0,3.9,24.0,147.0,141.7,105.43
2016,5,8,12,45,6.0,174.5,3.8,24.0,181.0,174.85,131.23
2016,5,8,13,0,10.0,205.0,3.7,24.0,215.0,207.67,156.43
2016,5,8,13,15,158.0,332.5,3.6,23.5,482.5,460.82,350.75
2016,5,8,13,30,306.0,460.0,3.5,23.0,750.0,699.2,522.92
2016,5,8,13,45,158.0,338.5,3.45,23.0,488.5,452.96,343.37
2016,5,8,14,0,10.0,217.0,3.4,23.0,227.0,216.96,163.86
2016,5,8,14,15,11.5,237.0,3.6,23.0,248.0,236.41,179.46
2016,5,8,14,30,13.0,257.0,3.8,23.0,269.0,255.47,194.25
2016,5,8,14,45,11.5,239.0,4.0,23.0,249.0,236.49,180.03
2016,5,8,15,0,10.0,221.0,4.2,23.0,229.0,217.69,165.95
2016,5,8,15,15,19.5,252.5,4.7,22.5,267.0,251.43,193.0
2016,5,8,15,30,29.0,284.0,5.2,22.0,305.0,278.72,215.04
2016,5,8,15,45,14.5,207.0,5.7,22.0,217.5,203.77,157.18
2016,5,8,16,0,0.0,130.0,6.2,22.0,130.0,124.95,95.22
2016,5,8,16,15,204.5,168.5,6.15,22.0,283.5,227.19,175.01
2016,5,8,16,30,409.0,207.0,6.1,22.0,437.0,310.33,235.21
2016,5,8,16,45,204.5,162.5,6.05,22.0,277.5,196.91,148.28
2016,5,8,17,0,0.0,118.0,6.0,22.0,118.0,112.28,86.32
2016,5,8,17,15,0.0,102.0,5.55,21.5,102.0,97.17,74.52
2016,5,8,17,30,0.0,86.0,5.1,21.0,86.0,82.13,62.52
2016,5,8,17,45,0.0,70.0,4.7,21.0,70.0,67.14,50.24
2016,5,8,18,0,0.0,54.0,4.3,21.0,54.0,52.18,39.88
2016,5,8,18,15,0.0,40.0,3.95,20.5,40.0,38.63,27.95
2016,5,8,18,30,0.0,26.0,3.6,20.0,26.0,25.09,15.89
2016,5,8,18,45,0.0,15.0,3.3,19.5,15.0,14.47,6.06
2016,5,8,19,0,0.0,4.0,3.0,19.0,4.0,3.85,0.0
2016,5,8,19,15,0.0,2.0,3.0,19.0,2.0,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,9.34,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,19.12,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,93.11,66.08
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,163.07,125.7
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,220.72,175.39
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,283.21,228.22
2016,5,9,7,15,210.5,127.0,5.5,21.5,188.5,266.8,215.28
2016,5,9,7,30,111.0,149.0,5.8,22.0,190.0,232.9,186.62
2016,5,9,7,45,168.5,172.0,6.1,22.5,246.0,298.8,239.96
2016,5,9,8,0,226.0,195.0,6.4,23.0,302.0,377.47,302.21
2016,5,9,8,15,240.5,219.5,6.45,23.5,345.5,422.81,336.29
2016,5,9,8,30,255.0,244.0,6.5,24.0,389.0,468.44,370.01
2016,5,9,8,45,439.5,219.0,6.6,24.5,496.5,604.24,475.99
2016,5,9,9,0,624.0,194.0,6.7,25.0,604.0,746.84,583.69
2016,5,9,9,15,645.0,200.0,6.65,25.0,650.5,788.87,612.86
2016,5,9,9,30,666.0,206.0,6.6,25.0,697.0,829.86,641.2
2016,5,9,9,45,698.5,201.0,6.55,25.5,742.0,868.41,665.74
2016,5,9,10,0,731.0,196.0,6.5,26.0,787.0,905.86,689.21
2016,5,9,10,15,742.5,199.0,6.35,26.5,822.0,930.46,702.96
2016,5,9,10,30,754.0,202.0,6.2,27.0,857.0,952.7,714.98
2016,5,9,10,45,779.0,194.0,6.05,27.5,889.0,969.99,723.51
2016,5,9,11,0,804.0,186.0,5.9,28.0,921.0,989.36,733.43
2016,5,9,11,15,809.5,187.0,5.75,28.0,941.0,996.01,736.2
2016,5,9,11,30,815.0,188.0,5.6,28.0,961.0,999.68,737.09
2016,5,9,11,45,844.0,170.5,5.45,28.5,980.0,1004.78,737.53
2016,5,9,12,0,873.0,153.0,5.3,29.0,999.0,1001.95,732.74
2016,5,9,12,15,654.0,293.5,5.2,29.0,929.0,925.62,679.65
2016,5,9,12,30,435.0,434.0,5.1,29.0,859.0,842.25,615.22
2016,5,9,12,45,658.5,289.5,5.0,29.5,929.5,897.14,658.72
2016,5,9,13,0,882.0,145.0,4.9,30.0,1000.0,939.77,686.36
2016,5,9,13,15,879.5,144.5,4.8,30.0,986.5,914.33,668.74
2016,5,9,13,30,877.0,144.0,4.7,30.0,973.0,886.37,649.89
2016,5,9,13,45,875.5,140.5,4.65,30.5,953.0,854.06,627.17
2016,5,9,14,0,874.0,137.0,4.6,31.0,933.0,819.4,603.01
2016,5,9,14,15,867.0,135.0,4.55,31.0,904.5,779.74,576.64
2016,5,9,14,30,860.0,133.0,4.5,31.0,876.0,738.41,548.96
2016,5,9,14,45,852.0,130.0,4.45,31.0,840.5,694.02,517.7
2016,5,9,15,0,844.0,127.0,4.4,31.0,805.0,648.41,484.46
2016,5,9,15,15,832.0,124.0,4.3,30.5,763.0,596.75,447.02
2016,5,9,15,30,820.0,121.0,4.2,30.0,721.0,547.04,409.92
2016,5,9,15,45,804.5,117.5,4.15,30.0,674.0,495.05,369.42
2016,5,9,16,0,789.0,114.0,4.1,30.0,627.0,443.49,328.22
2016,5,9,16,15,768.0,110.0,3.95,29.5,576.0,390.04,285.16
2016,5,9,16,30,747.0,106.0,3.8,29.0,525.0,338.07,242.23
2016,5,9,16,45,721.0,100.5,3.7,29.0,471.5,281.68,195.04
2016,5,9,17,0,695.0,95.0,3.6,29.0,418.0,230.92,152.19
2016,5,9,17,15,657.0,89.0,3.4,28.0,362.5,180.35,111.51
2016,5,9,17,30,619.0,83.0,3.2,27.0,307.0,133.89,76.62
2016,5,9,17,45,567.0,75.0,3.0,26.5,253.0,89.14,48.38
2016,5,9,18,0,515.0,67.0,2.8,26.0,199.0,50.31,37.43
2016,5,9,18,15,432.0,56.5,2.85,25.5,148.5,40.69,29.1
2016,5,9,18,30,349.0,46.0,2.9,25.0,98.0,34.81,23.68
2016,5,9,18,45,224.5,31.0,2.95,24.5,59.0,23.78,13.35
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,12.46,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,7.86,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.5,8.5,2.25,20.5,9.5,12.24,0.0
2016,5,10,6,0,31.0,17.0,2.4,21.0,19.0,29.49,1.98
2016,5,10,6,15,105.0,41.0,2.55,21.5,56.5,94.72,67.02
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,157.17,120.03
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,222.68,175.09
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,304.22,242.14
2016,5,10,7,15,410.0,110.5,3.15,23.5,244.5,365.37,291.6
2016,5,10,7,30,466.0,123.0,3.2,24.0,297.0,431.17,343.23
2016,5,10,7,45,528.0,126.5,3.3,24.5,353.5,494.75,392.04
2016,5,10,8,0,590.0,130.0,3.4,25.0,410.0,566.53,445.54
2016,5,10,8,15,620.5,137.0,3.35,25.5,462.5,619.81,483.2
2016,5,10,8,30,651.0,144.0,3.3,26.0,515.0,673.74,520.35
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.5,723.8,553.59
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,774.04,585.73
2016,5,10,9,15,735.0,150.0,3.3,27.5,664.0,813.2,609.65
2016,5,10,9,30,752.0,154.0,3.3,28.0,710.0,850.94,632.34
2016,5,10,9,45,769.0,155.0,3.35,28.5,751.0,880.4,649.5
2016,5,10,10,0,786.0,156.0,3.4,29.0,792.0,911.49,667.69
2016,5,10,10,15,795.5,158.5,3.45,29.0,826.0,934.9,682.05
2016,5,10,10,30,805.0,161.0,3.5,29.0,860.0,955.74,694.82
2016,5,10,10,45,812.0,162.0,3.55,29.5,886.5,969.87,701.9
2016,5,10,11,0,819.0,163.0,3.6,30.0,913.0,981.15,707.24
2016,5,10,11,15,823.5,164.5,3.65,30.0,932.5,987.54,710.96
2016,5,10,11,30,828.0,166.0,3.7,30.0,952.0,990.91,712.88
2016,5,10,11,45,826.5,169.0,3.8,30.0,962.5,986.85,710.45
2016,5,10,12,0,825.0,172.0,3.9,30.0,973.0,979.78,706.23
2016,5,10,12,15,825.5,172.5,3.95,30.0,976.5,969.24,699.55
2016,5,10,12,30,826.0,173.0,4.0,30.0,980.0,955.87,691.13
2016,5,10,12,45,820.5,175.5,4.05,30.5,973.5,936.13,677.25
2016,5,10,13,0,815.0,178.0,4.1,31.0,967.0,913.96,661.89
2016,5,10,13,15,811.5,177.0,4.1,30.5,954.5,887.94,646.41
2016,5,10,13,30,808.0,176.0,4.1,30.0,942.0,859.7,629.39
2016,5,10,13,45,797.5,177.5,4.15,30.0,920.0,825.92,607.5
2016,5,10,14,0,787.0,179.0,4.2,30.0,898.0,790.61,584.44
2016,5,10,14,15,779.0,177.0,4.2,30.0,870.0,752.59,559.19
2016,5,10,14,30,771.0,175.0,4.2,30.0,842.0,713.27,531.61
2016,5,10,14,45,751.5,177.0,4.2,30.0,805.0,668.76,499.66
2016,5,10,15,0,732.0,179.0,4.2,30.0,768.0,621.89,465.55
2016,5,10,15,15,717.5,175.0,4.15,30.0,727.5,574.75,430.57
2016,5,10,15,30,703.0,171.0,4.1,30.0,687.0,527.73,394.94
2016,5,10,15,45,526.5,221.0,4.05,30.0,593.5,450.84,336.13
2016,5,10,16,0,350.0,271.0,4.0,30.0,500.0,392.13,291.3
2016,5,10,16,15,468.0,216.0,3.85,29.5,495.5,366.01,270.11
2016,5,10,16,30,586.0,161.0,3.7,29.0,491.0,330.98,239.74
2016,5,10,16,45,539.0,157.0,3.6,29.0,437.0,281.85,199.87
2016,5,10,17,0,492.0,153.0,3.5,29.0,383.0,236.88,163.65
2016,5,10,17,15,450.5,141.0,3.35,28.5,330.5,191.06,127.89
2016,5,10,17,30,409.0,129.0,3.2,28.0,278.0,149.72,97.37
2016,5,10,17,45,346.0,115.0,3.1,27.5,226.5,109.94,71.72
2016,5,10,18,0,283.0,101.0,3.0,27.0,175.0,81.17,58.26
2016,5,10,18,15,217.5,80.5,3.05,26.5,129.0,63.27,48.04
2016,5,10,18,30,152.0,60.0,3.1,26.0,83.0,48.12,34.71
2016,5,10,18,45,76.0,36.5,3.2,25.5,48.0,31.67,19.67
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,12.55,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,6.39,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,16.81,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,43.81,9.05
2016,5,11,6,15,156.5,37.0,2.55,19.5,59.0,113.73,82.01
2016,5,11,6,30,246.0,57.0,2.8,20.0,97.0,180.31,139.22
2016,5,11,6,45,315.5,74.0,3.05,20.5,145.5,242.94,192.79
2016,5,11,7,0,385.0,91.0,3.3,21.0,194.0,312.22,250.77
2016,5,11,7,15,439.0,103.5,3.55,21.5,247.0,373.88,301.34
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,439.95,353.96
2016,5,11,7,45,524.5,128.5,4.1,22.5,353.0,495.45,396.88
2016,5,11,8,0,556.0,141.0,4.4,23.0,406.0,552.53,439.99
2016,5,11,8,15,587.0,149.5,4.45,23.5,458.5,609.63,481.58
2016,5,11,8,30,618.0,158.0,4.5,24.0,511.0,664.36,520.49
2016,5,11,8,45,626.5,171.5,4.6,25.0,557.5,706.81,548.32
2016,5,11,9,0,635.0,185.0,4.7,26.0,604.0,747.86,574.56
2016,5,11,9,15,653.5,191.5,4.7,26.5,649.5,788.55,601.07
2016,5,11,9,30,672.0,198.0,4.7,27.0,695.0,828.05,625.83
2016,5,11,9,45,668.0,213.5,4.7,27.5,731.0,855.06,641.63
2016,5,11,10,0,664.0,229.0,4.7,28.0,767.0,879.37,655.55
2016,5,11,10,15,675.5,233.5,4.6,28.0,801.0,904.28,670.51
2016,5,11,10,30,687.0,238.0,4.5,28.0,835.0,927.0,684.15
2016,5,11,10,45,685.5,247.5,4.45,28.5,859.5,939.83,690.09
2016,5,11,11,0,684.0,257.0,4.4,29.0,884.0,949.9,694.3
2016,5,11,11,15,689.5,260.0,4.3,29.0,903.5,957.53,698.13
2016,5,11,11,30,695.0,263.0,4.2,29.0,923.0,962.5,700.31
2016,5,11,11,45,776.5,210.5,4.1,29.5,957.0,979.84,709.28
2016,5,11,12,0,858.0,158.0,4.0,30.0,991.0,993.63,715.83
2016,5,11,12,15,562.5,324.5,3.9,30.0,871.5,869.85,630.25
2016,5,11,12,30,267.0,491.0,3.8,30.0,752.0,738.23,532.17
2016,5,11,12,45,149.0,444.0,3.7,30.5,590.0,572.71,415.9
2016,5,11,13,0,31.0,397.0,3.6,31.0,428.0,413.01,300.06
2016,5,11,13,15,94.5,441.5,3.5,31.0,532.0,508.8,370.02
2016,5,11,13,30,158.0,486.0,3.4,31.0,636.0,599.08,433.48
2016,5,11,13,45,142.5,472.5,3.3,31.0,605.5,565.39,409.43
2016,5,11,14,0,127.0,459.0,3.2,31.0,575.0,532.54,386.49
2016,5,11,14,15,464.5,310.0,3.1,31.0,715.5,638.78,469.45
2016,5,11,14,30,802.0,161.0,3.0,31.0,856.0,723.46,533.46
2016,5,11,14,45,498.5,277.0,2.95,31.0,703.0,589.15,433.85
2016,5,11,15,0,195.0,393.0,2.9,31.0,550.0,483.29,353.87
2016,5,11,15,15,430.0,293.5,2.9,30.5,616.5,514.34,380.78
2016,5,11,15,30,665.0,194.0,2.9,30.0,683.0,528.98,393.2
2016,5,11,15,45,643.0,189.0,2.9,30.0,636.5,479.58,355.49
2016,5,11,16,0,621.0,184.0,2.9,30.0,590.0,431.58,318.3
2016,5,11,16,15,595.5,177.0,2.85,29.5,540.5,382.08,279.78
2016,5,11,16,30,570.0,170.0,2.8,29.0,491.0,334.93,242.24
2016,5,11,16,45,534.5,161.5,2.8,29.0,438.5,285.43,202.31
2016,5,11,17,0,499.0,153.0,2.8,29.0,386.0,239.48,165.21
2016,5,11,17,15,457.0,141.0,2.65,28.5,333.5,193.15,129.12
2016,5,11,17,30,415.0,129.0,2.5,28.0,281.0,151.36,98.26
2016,5,11,17,45,358.0,114.0,2.35,27.5,229.5,110.74,71.7
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,80.74,57.3
2016,5,11,18,15,234.0,79.0,2.25,26.5,131.5,62.2,47.14
2016,5,11,18,30,167.0,59.0,2.3,26.0,85.0,47.39,34.14
2016,5,11,18,45,97.5,36.0,2.35,25.5,50.0,29.7,18.22
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,12.03,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,6.39,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,3.5,1.1,19.5,3.5,3.44,0.0
2016,5,12,6,0,0.0,7.0,1.2,20.0,7.0,6.75,0.0
2016,5,12,6,15,0.0,18.5,1.4,20.5,18.5,17.85,8.57
2016,5,12,6,30,0.0,30.0,1.6,21.0,30.0,28.96,18.16
2016,5,12,6,45,0.0,44.0,1.8,21.5,44.0,42.5,29.61
2016,5,12,7,0,0.0,58.0,2.0,22.0,58.0,56.13,40.95
2016,5,12,7,15,0.0,73.5,2.0,22.5,73.5,71.65,53.62
2016,5,12,7,30,0.0,89.0,2.0,23.0,89.0,87.12,65.98
2016,5,12,7,45,0.0,101.0,2.05,23.5,101.0,98.93,75.14
2016,5,12,8,0,0.0,113.0,2.1,24.0,113.0,110.74,84.15
2016,5,12,8,15,0.0,68.0,2.05,24.0,68.0,65.75,47.76
2016,5,12,8,30,0.0,23.0,2.0,24.0,23.0,22.22,12.44
2016,5,12,8,45,1.5,100.0,2.0,24.5,101.0,98.16,73.26
2016,5,12,9,0,3.0,177.0,2.0,25.0,179.0,176.78,134.19
2016,5,12,9,15,4.5,185.5,1.95,25.5,189.0,186.36,140.75
2016,5,12,9,30,6.0,194.0,1.9,26.0,199.0,196.03,147.5
2016,5,12,9,45,222.0,258.5,1.85,26.5,439.0,482.69,365.65
2016,5,12,10,0,438.0,323.0,1.8,27.0,679.0,764.76,560.72
2016,5,12,10,15,351.0,372.5,1.7,27.0,665.5,731.45,531.42
2016,5,12,10,30,264.0,422.0,1.6,27.0,652.0,701.52,507.05
2016,5,12,10,45,226.5,443.0,1.55,27.5,645.0,678.77,488.95
2016,5,12,11,0,189.0,464.0,1.5,28.0,638.0,662.26,474.89
2016,5,12,11,15,174.5,475.5,1.5,28.0,639.0,657.25,470.67
2016,5,12,11,30,160.0,487.0,1.5,28.0,640.0,651.33,465.82
2016,5,12,11,45,281.0,458.0,1.55,28.0,730.0,741.51,529.47
2016,5,12,12,0,402.0,429.0,1.6,28.0,820.0,824.14,585.99
2016,5,12,12,15,433.5,431.0,1.65,28.0,854.0,850.17,602.73
2016,5,12,12,30,465.0,433.0,1.7,28.0,888.0,870.86,616.66
2016,5,12,12,45,264.5,446.5,1.75,28.5,705.5,683.8,489.35
2016,5,12,13,0,64.0,460.0,1.8,29.0,523.0,503.7,362.28
2016,5,12,13,15,38.5,354.5,1.85,29.0,392.0,376.28,274.37
2016,5,12,13,30,13.0,249.0,1.9,29.0,261.0,251.54,184.57
2016,5,12,13,45,371.5,231.5,1.95,29.0,571.5,527.56,394.01
2016,5,12,14,0,730.0,214.0,2.0,29.0,882.0,779.18,569.57
2016,5,12,14,15,721.5,211.5,2.0,28.5,854.5,741.77,543.15
2016,5,12,14,30,713.0,209.0,2.0,28.0,827.0,703.27,518.01
2016,5,12,14,45,550.5,276.5,2.0,28.0,742.0,624.49,460.54
2016,5,12,15,0,388.0,344.0,2.0,28.0,657.0,558.63,411.7
2016,5,12,15,15,337.5,339.0,1.95,28.0,601.0,504.16,372.71
2016,5,12,15,30,287.0,334.0,1.9,28.0,545.0,453.72,336.12
2016,5,12,15,45,307.5,305.5,1.9,28.0,518.5,422.33,313.48
2016,5,12,16,0,328.0,277.0,1.9,28.0,492.0,388.8,288.45
2016,5,12,16,15,325.0,253.0,1.8,27.5,451.5,347.76,257.58
2016,5,12,16,30,322.0,229.0,1.7,27.0,411.0,306.94,226.21
2016,5,12,16,45,403.0,193.0,1.6,26.5,397.5,275.95,199.52
2016,5,12,17,0,484.0,157.0,1.5,26.0,384.0,240.4,167.68
2016,5,12,17,15,442.5,144.5,1.35,25.5,332.0,194.5,131.79
2016,5,12,17,30,401.0,132.0,1.2,25.0,280.0,153.07,101.0
2016,5,12,17,45,347.0,117.0,1.1,25.0,229.5,113.3,74.49
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,83.61,59.64
2016,5,12,18,15,227.5,82.0,0.95,24.5,133.0,64.36,49.37
2016,5,12,18,30,162.0,62.0,0.9,24.0,87.0,49.62,36.36
2016,5,12,18,45,81.0,39.0,0.9,23.5,51.5,33.66,21.74
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,15.45,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,7.86,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
