Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,9.42,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,22.23,4.65
2016,5,13,6,15,60.5,42.0,2.4,18.0,51.5,74.31,53.12
2016,5,13,6,30,105.0,69.0,2.4,18.0,87.0,126.85,98.18
2016,5,13,6,45,156.5,95.5,2.4,18.5,133.0,184.98,147.38
2016,5,13,7,0,208.0,122.0,2.4,19.0,179.0,253.67,204.27
2016,5,13,7,15,255.0,143.5,2.4,19.5,229.0,312.29,251.83
2016,5,13,7,30,302.0,165.0,2.4,20.0,279.0,374.91,301.21
2016,5,13,7,45,341.5,182.0,2.4,21.0,330.0,431.06,343.52
2016,5,13,8,0,381.0,199.0,2.4,22.0,381.0,489.98,386.58
2016,5,13,8,15,413.0,212.5,2.4,22.5,431.5,541.83,423.83
2016,5,13,8,30,445.0,226.0,2.4,23.0,482.0,603.61,467.18
2016,5,13,8,45,466.5,239.5,2.4,23.5,529.5,649.97,498.34
2016,5,13,9,0,488.0,253.0,2.4,24.0,577.0,696.28,528.89
2016,5,13,9,15,509.0,262.0,2.35,24.5,621.0,737.04,554.78
2016,5,13,9,30,530.0,271.0,2.3,25.0,665.0,777.24,579.79
2016,5,13,9,45,554.0,273.5,2.25,25.5,705.5,812.46,601.21
2016,5,13,10,0,578.0,276.0,2.2,26.0,746.0,846.76,621.68
2016,5,13,10,15,590.5,281.5,2.1,26.0,779.5,872.07,636.42
2016,5,13,10,30,603.0,287.0,2.0,26.0,813.0,896.87,650.68
2016,5,13,10,45,621.0,284.5,1.95,26.5,841.5,915.5,660.38
2016,5,13,11,0,639.0,282.0,1.9,27.0,870.0,931.99,668.69
2016,5,13,11,15,538.5,345.5,1.85,27.0,848.5,895.52,640.59
2016,5,13,11,30,438.0,409.0,1.8,27.0,827.0,856.35,611.21
2016,5,13,11,45,410.0,423.0,1.75,27.5,818.0,836.8,596.09
2016,5,13,12,0,382.0,437.0,1.7,28.0,809.0,812.96,578.15
2016,5,13,12,15,290.0,470.5,1.65,28.0,753.5,749.17,533.42
2016,5,13,12,30,198.0,504.0,1.6,28.0,698.0,683.95,487.59
2016,5,13,12,45,245.0,491.5,1.6,28.0,730.5,708.19,505.63
2016,5,13,13,0,292.0,479.0,1.6,28.0,763.0,730.31,521.36
2016,5,13,13,15,238.5,482.5,1.6,28.0,712.5,675.31,483.49
2016,5,13,13,30,185.0,486.0,1.6,28.0,662.0,622.58,447.34
2016,5,13,13,45,245.0,462.5,1.6,28.5,690.5,639.42,460.16
2016,5,13,14,0,305.0,439.0,1.6,29.0,719.0,653.41,470.23
2016,5,13,14,15,383.5,392.5,1.6,28.5,733.0,655.94,475.02
2016,5,13,14,30,462.0,346.0,1.6,28.0,747.0,649.78,473.77
2016,5,13,14,45,520.0,309.5,1.6,28.0,743.5,634.25,464.32
2016,5,13,15,0,578.0,273.0,1.6,28.0,740.0,613.16,450.6
2016,5,13,15,15,561.5,259.0,1.55,28.0,693.5,562.38,414.5
2016,5,13,15,30,545.0,245.0,1.5,28.0,647.0,512.3,378.37
2016,5,13,15,45,549.5,223.5,1.5,28.0,606.5,466.88,345.06
2016,5,13,16,0,554.0,202.0,1.5,28.0,566.0,420.5,309.99
2016,5,13,16,15,395.5,223.5,1.45,27.5,472.5,346.66,255.49
2016,5,13,16,30,237.0,245.0,1.4,27.0,379.0,296.73,219.55
2016,5,13,16,45,269.5,214.0,1.35,27.0,352.5,260.37,190.47
2016,5,13,17,0,302.0,183.0,1.3,27.0,326.0,225.36,161.46
2016,5,13,17,15,257.0,171.0,1.2,26.5,282.0,188.51,133.91
2016,5,13,17,30,212.0,159.0,1.1,26.0,238.0,160.57,114.24
2016,5,13,17,45,236.0,134.0,1.0,26.0,208.0,123.69,86.05
2016,5,13,18,0,260.0,109.0,0.9,26.0,178.0,88.9,63.52
2016,5,13,18,15,199.0,86.5,0.9,25.5,132.0,67.57,51.87
2016,5,13,18,30,138.0,64.0,0.9,25.0,86.0,51.09,37.45
2016,5,13,18,45,69.0,40.0,0.9,24.5,51.0,34.46,22.38
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,15.45,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.86,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.5,10.0,1.6,20.5,10.5,9.96,0.0
2016,5,14,6,0,1.0,20.0,1.7,21.0,21.0,20.05,4.57
2016,5,14,6,15,61.0,41.5,1.7,21.0,52.0,73.53,52.0
2016,5,14,6,30,121.0,63.0,1.7,21.0,83.0,124.96,95.46
2016,5,14,6,45,175.5,80.5,1.7,21.5,122.5,180.35,141.91
2016,5,14,7,0,230.0,98.0,1.7,22.0,162.0,235.24,187.3
2016,5,14,7,15,194.5,125.0,1.65,22.5,187.5,256.27,203.89
2016,5,14,7,30,159.0,152.0,1.6,23.0,213.0,265.63,210.37
2016,5,14,7,45,135.5,178.0,1.55,24.0,235.5,284.9,223.59
2016,5,14,8,0,112.0,204.0,1.5,25.0,258.0,301.61,234.15
2016,5,14,8,15,118.5,230.0,1.5,25.0,292.5,337.86,260.82
2016,5,14,8,30,125.0,256.0,1.5,25.0,327.0,374.11,286.92
2016,5,14,8,45,81.0,261.5,1.5,25.5,309.5,337.93,257.37
2016,5,14,9,0,37.0,267.0,1.5,26.0,292.0,307.49,232.27
2016,5,14,9,15,27.5,264.5,1.45,26.0,284.0,295.79,222.73
2016,5,14,9,30,18.0,262.0,1.4,26.0,276.0,276.1,207.23
2016,5,14,9,45,19.0,277.0,1.4,26.0,292.5,291.98,218.6
2016,5,14,10,0,20.0,292.0,1.4,26.0,309.0,307.81,229.73
2016,5,14,10,15,24.0,316.5,1.3,26.0,337.5,336.1,249.76
2016,5,14,10,30,28.0,341.0,1.2,26.0,366.0,372.42,275.18
2016,5,14,10,45,22.0,316.0,1.15,26.0,336.0,332.72,245.85
2016,5,14,11,0,16.0,291.0,1.1,26.0,306.0,301.37,222.81
2016,5,14,11,15,15.0,278.0,1.0,26.0,292.0,287.06,212.16
2016,5,14,11,30,14.0,265.0,0.9,26.0,278.0,272.83,201.5
2016,5,14,11,45,15.5,291.5,0.8,26.0,307.0,299.97,220.9
2016,5,14,12,0,17.0,318.0,0.7,26.0,336.0,326.87,239.64
2016,5,14,12,15,21.5,350.0,0.65,25.5,372.0,361.75,264.56
2016,5,14,12,30,26.0,382.0,0.6,25.0,408.0,398.83,290.69
2016,5,14,12,45,28.5,389.0,0.6,25.0,417.0,405.65,295.23
2016,5,14,13,0,31.0,396.0,0.6,25.0,426.0,412.16,299.83
2016,5,14,13,15,24.5,357.5,0.65,24.5,381.0,366.85,268.78
2016,5,14,13,30,18.0,319.0,0.7,24.0,336.0,322.92,238.43
2016,5,14,13,45,9.0,179.0,0.8,24.0,187.5,180.4,134.06
2016,5,14,14,0,0.0,39.0,0.9,24.0,39.0,37.8,24.34
2016,5,14,14,15,0.0,86.0,1.0,23.5,86.0,83.34,60.49
2016,5,14,14,30,0.0,133.0,1.1,23.0,133.0,128.49,95.88
2016,5,14,14,45,0.0,82.0,1.25,23.0,82.0,79.46,57.63
2016,5,14,15,0,0.0,31.0,1.4,23.0,31.0,30.0,18.47
2016,5,14,15,15,0.0,64.0,1.45,22.5,64.0,61.96,44.21
2016,5,14,15,30,0.0,97.0,1.5,22.0,97.0,93.89,69.84
2016,5,14,15,45,3.5,147.5,1.6,22.0,150.0,143.34,109.09
2016,5,14,16,0,7.0,198.0,1.7,22.0,203.0,191.01,146.56
2016,5,14,16,15,22.5,211.5,1.65,21.5,225.0,207.98,160.18
2016,5,14,16,30,38.0,225.0,1.6,21.0,247.0,217.41,167.85
2016,5,14,16,45,19.0,149.5,1.6,21.0,160.5,147.0,113.1
2016,5,14,17,0,0.0,74.0,1.6,21.0,74.0,71.55,53.27
2016,5,14,17,15,0.0,64.0,1.65,20.5,64.0,61.86,45.7
2016,5,14,17,30,0.0,54.0,1.7,20.0,54.0,52.17,37.94
2016,5,14,17,45,0.0,44.5,1.75,20.0,44.5,42.97,30.37
2016,5,14,18,0,0.0,35.0,1.8,20.0,35.0,33.79,22.69
2016,5,14,18,15,0.0,26.0,2.05,19.5,26.0,25.09,16.35
2016,5,14,18,30,0.0,17.0,2.3,19.0,17.0,16.39,8.57
2016,5,14,18,45,0.0,10.0,2.55,19.0,10.0,9.64,2.39
2016,5,14,19,0,0.0,3.0,2.8,19.0,3.0,2.89,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.0,1.5,1.47,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,7.37,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,14.47,2.49
2016,5,15,6,15,8.5,37.0,2.7,14.0,38.5,40.76,27.64
2016,5,15,6,30,17.0,59.0,2.7,14.0,62.0,71.41,54.33
2016,5,15,6,45,41.0,81.5,2.75,14.5,92.0,107.45,85.35
2016,5,15,7,0,65.0,104.0,2.8,15.0,122.0,145.37,117.66
2016,5,15,7,15,134.0,127.0,2.8,15.0,174.5,217.76,178.72
2016,5,15,7,30,203.0,150.0,2.8,15.0,227.0,297.57,244.67
2016,5,15,7,45,140.5,175.0,2.85,15.5,232.5,284.68,232.17
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,265.48,214.33
2016,5,15,8,15,106.0,228.5,2.9,16.5,286.0,318.72,256.26
2016,5,15,8,30,134.0,257.0,2.9,17.0,334.0,382.22,304.95
2016,5,15,8,45,80.5,255.0,2.95,17.5,302.5,330.31,261.67
2016,5,15,9,0,27.0,253.0,3.0,18.0,271.0,283.8,222.65
2016,5,15,9,15,110.0,303.5,2.95,18.5,384.5,418.67,327.86
2016,5,15,9,30,193.0,354.0,2.9,19.0,498.0,548.65,424.65
2016,5,15,9,45,168.5,376.0,2.9,19.5,506.5,551.92,423.62
2016,5,15,10,0,144.0,398.0,2.9,20.0,515.0,553.34,421.99
2016,5,15,10,15,134.5,415.0,2.85,20.0,528.5,562.11,427.0
2016,5,15,10,30,125.0,432.0,2.8,20.0,542.0,569.94,431.3
2016,5,15,10,45,95.0,431.0,2.8,20.5,516.0,530.27,400.41
2016,5,15,11,0,65.0,430.0,2.8,21.0,490.0,498.08,375.06
2016,5,15,11,15,48.5,410.5,2.7,21.0,456.0,459.87,346.46
2016,5,15,11,30,32.0,391.0,2.6,21.0,422.0,421.86,317.92
2016,5,15,11,45,24.0,348.0,2.55,21.5,371.5,368.95,278.29
2016,5,15,12,0,16.0,305.0,2.5,22.0,321.0,313.15,236.3
2016,5,15,12,15,20.0,337.0,2.45,22.0,357.0,347.6,262.01
2016,5,15,12,30,24.0,369.0,2.4,22.0,393.0,381.6,286.82
2016,5,15,12,45,27.0,381.0,2.35,22.5,407.5,396.5,296.98
2016,5,15,13,0,30.0,393.0,2.3,23.0,422.0,408.39,304.99
2016,5,15,13,15,35.5,403.5,2.3,23.0,437.5,420.64,314.06
2016,5,15,13,30,41.0,414.0,2.3,23.0,453.0,432.31,322.72
2016,5,15,13,45,30.0,364.5,2.3,23.0,392.5,373.35,279.85
2016,5,15,14,0,19.0,315.0,2.3,23.0,332.0,317.39,238.87
2016,5,15,14,15,25.5,333.5,2.3,22.5,356.0,335.68,253.53
2016,5,15,14,30,32.0,352.0,2.3,22.0,380.0,354.79,268.52
2016,5,15,14,45,54.5,364.0,2.3,22.0,409.5,377.76,286.28
2016,5,15,15,0,77.0,376.0,2.3,22.0,439.0,398.24,302.0
2016,5,15,15,15,164.5,359.5,2.3,22.0,484.5,425.46,323.72
2016,5,15,15,30,252.0,343.0,2.3,22.0,530.0,443.9,338.06
2016,5,15,15,45,130.5,273.0,2.3,22.0,369.5,312.73,239.45
2016,5,15,16,0,9.0,203.0,2.3,22.0,209.0,196.49,150.64
2016,5,15,16,15,4.5,151.0,2.25,21.5,154.0,145.99,111.93
2016,5,15,16,30,0.0,99.0,2.2,21.0,99.0,95.57,72.29
2016,5,15,16,45,0.0,60.0,2.15,21.0,60.0,58.0,42.07
2016,5,15,17,0,0.0,21.0,2.1,21.0,21.0,20.27,11.17
2016,5,15,17,15,0.0,18.0,1.95,20.5,18.0,17.37,8.85
2016,5,15,17,30,0.0,15.0,1.8,20.0,15.0,14.47,6.5
2016,5,15,17,45,0.0,12.5,1.7,20.0,12.5,12.05,4.49
2016,5,15,18,0,0.0,10.0,1.6,20.0,10.0,9.64,2.46
2016,5,15,18,15,0.0,7.5,1.45,19.5,7.5,7.23,0.7
2016,5,15,18,30,0.0,5.0,1.3,19.0,5.0,4.82,0.0
2016,5,15,18,45,0.0,3.0,1.15,19.0,3.0,2.89,0.0
2016,5,15,19,0,0.0,1.0,1.0,19.0,1.0,0.96,0.0
2016,5,15,19,15,0.0,0.5,0.95,19.0,0.5,0.49,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.5,1.55,18.0,5.5,5.41,0.0
2016,5,16,6,0,0.0,11.0,1.8,18.0,11.0,10.61,0.55
2016,5,16,6,15,0.0,25.5,2.05,18.0,25.5,24.62,14.3
2016,5,16,6,30,0.0,40.0,2.3,18.0,40.0,38.67,26.53
2016,5,16,6,45,0.0,58.0,2.55,18.5,58.0,57.05,42.16
2016,5,16,7,0,0.0,76.0,2.8,19.0,76.0,75.25,57.4
2016,5,16,7,15,0.0,95.0,3.0,19.0,95.0,94.41,73.26
2016,5,16,7,30,0.0,114.0,3.2,19.0,114.0,113.47,88.76
2016,5,16,7,45,1.5,133.5,3.4,19.5,134.5,133.97,105.04
2016,5,16,8,0,3.0,153.0,3.6,20.0,155.0,154.53,121.09
2016,5,16,8,15,6.0,170.5,3.7,20.0,174.0,174.15,136.46
2016,5,16,8,30,9.0,188.0,3.8,20.0,193.0,193.97,151.85
2016,5,16,8,45,4.5,169.5,3.9,20.5,172.0,170.7,132.45
2016,5,16,9,0,0.0,151.0,4.0,21.0,151.0,147.86,113.56
2016,5,16,9,15,2.0,161.0,3.95,21.5,162.5,159.41,122.25
2016,5,16,9,30,4.0,171.0,3.9,22.0,174.0,171.07,130.9
2016,5,16,9,45,12.0,231.0,3.85,22.5,241.0,238.68,183.01
2016,5,16,10,0,20.0,291.0,3.8,23.0,308.0,306.79,234.19
2016,5,16,10,15,40.5,345.5,3.65,23.0,381.0,390.29,296.61
2016,5,16,10,30,61.0,400.0,3.5,23.0,454.0,466.11,351.92
2016,5,16,10,45,34.5,294.0,3.35,23.5,325.0,329.25,249.18
2016,5,16,11,0,8.0,188.0,3.2,24.0,196.0,191.37,143.89
2016,5,16,11,15,25.0,303.0,3.05,24.5,327.5,327.23,246.35
2016,5,16,11,30,42.0,418.0,2.9,25.0,459.0,459.14,341.2
2016,5,16,11,45,113.0,460.0,2.8,25.5,571.0,574.34,423.34
2016,5,16,12,0,184.0,502.0,2.7,26.0,683.0,681.44,496.99
2016,5,16,12,15,112.0,465.0,2.75,26.0,575.5,569.71,417.49
2016,5,16,12,30,40.0,428.0,2.8,26.0,468.0,457.32,336.66
2016,5,16,12,45,63.0,454.5,2.85,26.5,516.5,501.59,368.68
2016,5,16,13,0,86.0,481.0,2.9,27.0,565.0,544.25,398.41
2016,5,16,13,15,60.5,440.0,3.0,27.0,499.0,477.72,351.15
2016,5,16,13,30,35.0,399.0,3.1,27.0,433.0,413.01,304.89
2016,5,16,13,45,48.5,413.0,3.25,27.0,458.5,434.29,321.23
2016,5,16,14,0,62.0,427.0,3.4,27.0,484.0,454.25,336.25
2016,5,16,14,15,45.5,385.0,3.5,26.5,426.5,398.54,296.69
2016,5,16,14,30,29.0,343.0,3.6,26.0,369.0,344.45,257.88
2016,5,16,14,45,34.0,340.5,3.7,26.0,369.5,342.65,257.24
2016,5,16,15,0,39.0,338.0,3.8,26.0,370.0,340.25,256.0
2016,5,16,15,15,86.0,345.0,3.85,26.0,410.5,370.45,279.57
2016,5,16,15,30,133.0,352.0,3.9,26.0,451.0,391.38,295.74
2016,5,16,15,45,202.5,322.0,4.0,26.0,461.5,390.79,295.85
2016,5,16,16,0,272.0,292.0,4.1,26.0,472.0,378.88,286.66
2016,5,16,16,15,259.5,269.0,4.1,25.5,429.5,337.75,255.4
2016,5,16,16,30,247.0,246.0,4.1,25.0,387.0,297.87,224.64
2016,5,16,16,45,231.0,222.0,4.1,24.5,344.0,262.09,196.69
2016,5,16,17,0,215.0,198.0,4.1,24.0,301.0,223.46,166.35
2016,5,16,17,15,202.5,174.5,4.05,23.5,262.0,187.7,138.13
2016,5,16,17,30,190.0,151.0,4.0,23.0,223.0,153.45,111.51
2016,5,16,17,45,338.5,112.0,3.95,23.0,214.0,111.85,73.81
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,63.09,38.75
2016,5,16,18,15,411.5,62.0,3.65,22.0,155.5,44.66,33.06
2016,5,16,18,30,336.0,51.0,3.4,21.0,106.0,38.07,27.09
2016,5,16,18,45,235.0,35.5,3.2,20.5,67.0,27.09,16.93
2016,5,16,19,0,134.0,20.0,3.0,20.0,28.0,15.51,1.56
2016,5,16,19,15,67.0,10.0,2.9,19.5,14.0,9.83,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.88,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,13.51,2.6
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,31.33,19.76
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,49.94,35.87
2016,5,17,6,45,1.5,72.0,2.85,18.5,72.5,73.45,55.81
2016,5,17,7,0,3.0,94.0,3.0,19.0,95.0,96.78,75.27
2016,5,17,7,15,1.5,89.5,3.1,19.5,90.0,89.29,68.89
2016,5,17,7,30,0.0,85.0,3.2,20.0,85.0,82.87,63.28
2016,5,17,7,45,0.0,71.5,3.35,20.5,71.5,69.13,51.65
2016,5,17,8,0,0.0,58.0,3.5,21.0,58.0,56.06,40.64
2016,5,17,8,15,0.0,104.0,3.5,21.0,104.0,101.17,77.2
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,147.61,114.14
2016,5,17,8,45,0.0,132.0,3.5,21.5,132.0,128.95,98.62
2016,5,17,9,0,0.0,114.0,3.5,22.0,114.0,110.8,83.71
2016,5,17,9,15,1.5,140.5,3.45,22.5,142.0,138.43,105.22
2016,5,17,9,30,3.0,167.0,3.4,23.0,170.0,166.16,126.46
2016,5,17,9,45,4.0,170.0,3.35,23.5,173.5,169.96,128.88
2016,5,17,10,0,5.0,173.0,3.3,24.0,177.0,173.82,131.37
2016,5,17,10,15,22.0,272.0,3.25,24.0,291.0,295.85,224.66
2016,5,17,10,30,39.0,371.0,3.2,24.0,405.0,414.39,312.06
2016,5,17,10,45,25.0,301.5,3.15,24.0,324.0,327.65,247.0
2016,5,17,11,0,11.0,232.0,3.1,24.0,243.0,237.82,179.22
2016,5,17,11,15,21.5,312.0,3.05,24.0,333.0,332.9,250.68
2016,5,17,11,30,32.0,392.0,3.0,24.0,423.0,422.92,316.19
2016,5,17,11,45,53.0,432.5,2.95,24.5,484.5,482.45,358.38
2016,5,17,12,0,74.0,473.0,2.9,25.0,546.0,540.91,399.06
2016,5,17,12,15,105.0,488.5,2.85,25.0,592.0,582.84,428.9
2016,5,17,12,30,136.0,504.0,2.8,25.0,638.0,625.65,459.04
2016,5,17,12,45,177.5,501.0,2.8,25.5,675.0,655.2,479.6
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,682.63,498.53
2016,5,17,13,15,508.5,337.0,2.8,26.0,824.5,777.97,573.15
2016,5,17,13,30,798.0,176.0,2.8,26.0,937.0,856.39,630.79
2016,5,17,13,45,450.5,315.5,2.8,26.0,743.0,673.59,499.91
2016,5,17,14,0,103.0,455.0,2.8,26.0,549.0,512.92,378.13
2016,5,17,14,15,435.0,313.5,2.8,25.5,695.0,622.74,467.09
2016,5,17,14,30,767.0,172.0,2.8,25.0,841.0,713.88,538.34
2016,5,17,14,45,763.0,165.5,2.85,25.0,808.0,672.48,508.25
2016,5,17,15,0,759.0,159.0,2.9,25.0,775.0,629.84,477.54
2016,5,17,15,15,745.0,156.0,2.9,25.0,735.0,583.37,443.02
2016,5,17,15,30,731.0,153.0,2.9,25.0,695.0,534.09,405.72
2016,5,17,15,45,711.0,150.0,2.95,25.0,649.5,484.49,367.33
2016,5,17,16,0,691.0,147.0,3.0,25.0,604.0,435.93,328.74
2016,5,17,16,15,668.0,142.0,2.95,24.5,555.0,385.66,288.44
2016,5,17,16,30,645.0,137.0,2.9,24.0,506.0,337.2,248.58
2016,5,17,16,45,611.0,131.5,2.9,24.0,454.0,287.11,206.7
2016,5,17,17,0,577.0,126.0,2.9,24.0,402.0,240.41,167.47
2016,5,17,17,15,537.5,118.0,2.8,23.5,349.5,194.07,129.72
2016,5,17,17,30,498.0,110.0,2.7,23.0,297.0,152.18,97.26
2016,5,17,17,45,446.5,99.0,2.65,23.0,246.0,110.54,68.51
2016,5,17,18,0,395.0,88.0,2.6,23.0,195.0,74.5,49.06
2016,5,17,18,15,323.5,73.5,2.6,22.5,148.0,53.81,40.86
2016,5,17,18,30,252.0,59.0,2.6,22.0,101.0,44.42,32.4
2016,5,17,18,45,162.0,40.0,2.6,22.0,63.5,30.7,19.86
2016,5,17,19,0,72.0,21.0,2.6,22.0,26.0,17.71,3.41
2016,5,17,19,15,36.0,10.5,2.65,21.5,13.0,10.32,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,8.0,3.8,15.0,8.0,7.86,0.0
2016,5,18,6,0,0.0,16.0,3.8,15.0,16.0,15.44,4.22
2016,5,18,6,15,0.0,36.5,3.75,15.0,37.0,36.68,24.44
2016,5,18,6,30,0.0,57.0,3.7,15.0,58.0,58.13,43.19
2016,5,18,6,45,12.5,79.0,3.7,15.5,83.0,86.65,67.62
2016,5,18,7,0,25.0,101.0,3.7,16.0,108.0,120.89,96.58
2016,5,18,7,15,12.5,65.0,3.65,16.0,68.5,72.2,55.72
2016,5,18,7,30,0.0,29.0,3.6,16.0,29.0,27.99,18.12
2016,5,18,7,45,11.5,103.5,3.6,16.5,109.0,108.93,85.99
2016,5,18,8,0,23.0,178.0,3.6,17.0,189.0,195.15,156.15
2016,5,18,8,15,69.5,217.5,3.5,17.5,257.0,279.36,223.79
2016,5,18,8,30,116.0,257.0,3.4,18.0,325.0,368.4,293.22
2016,5,18,8,45,176.0,280.0,3.35,18.5,393.0,444.19,351.27
2016,5,18,9,0,236.0,303.0,3.3,19.0,461.0,523.36,410.4
2016,5,18,9,15,176.5,328.0,3.3,19.0,451.0,503.55,392.26
2016,5,18,9,30,117.0,353.0,3.3,19.0,441.0,479.64,371.46
2016,5,18,9,45,66.5,312.0,3.3,19.5,362.5,380.59,294.63
2016,5,18,10,0,16.0,271.0,3.3,20.0,284.0,282.68,217.64
2016,5,18,10,15,13.0,246.5,3.25,20.5,258.0,254.82,195.69
2016,5,18,10,30,10.0,222.0,3.2,21.0,232.0,227.24,173.82
2016,5,18,10,45,17.5,286.5,3.15,21.5,303.0,298.75,227.95
2016,5,18,11,0,25.0,351.0,3.1,22.0,374.0,377.34,285.75
2016,5,18,11,15,19.0,301.0,3.05,22.0,319.0,313.89,237.89
2016,5,18,11,30,13.0,251.0,3.0,22.0,264.0,258.07,195.72
2016,5,18,11,45,17.5,304.0,2.95,22.5,321.5,314.31,237.65
2016,5,18,12,0,22.0,357.0,2.9,23.0,379.0,370.17,278.19
2016,5,18,12,15,55.5,422.0,2.85,23.0,477.0,469.22,350.94
2016,5,18,12,30,89.0,487.0,2.8,23.0,575.0,561.96,417.14
2016,5,18,12,45,51.0,367.5,2.8,23.5,418.5,405.89,303.67
2016,5,18,13,0,13.0,248.0,2.8,24.0,262.0,252.12,189.14
2016,5,18,13,15,13.0,254.0,2.8,24.0,268.0,257.2,193.42
2016,5,18,13,30,13.0,260.0,2.8,24.0,274.0,262.2,197.23
2016,5,18,13,45,51.0,354.0,2.85,24.0,402.0,381.06,286.67
2016,5,18,14,0,89.0,448.0,2.9,24.0,530.0,495.42,369.94
2016,5,18,14,15,133.5,441.5,2.95,24.0,560.5,514.98,385.04
2016,5,18,14,30,178.0,435.0,3.0,24.0,591.0,533.01,399.27
2016,5,18,14,45,99.5,365.5,3.1,24.0,452.5,410.17,309.36
2016,5,18,15,0,21.0,296.0,3.2,24.0,314.0,294.78,223.0
2016,5,18,15,15,16.5,264.5,3.3,23.5,278.0,261.2,198.72
2016,5,18,15,30,12.0,233.0,3.4,23.0,242.0,228.14,174.26
2016,5,18,15,45,6.0,191.0,3.5,23.0,195.5,185.17,141.42
2016,5,18,16,0,0.0,149.0,3.6,23.0,149.0,142.77,108.62
2016,5,18,16,15,82.0,202.0,3.65,22.5,249.5,215.73,166.08
2016,5,18,16,30,164.0,255.0,3.7,22.0,350.0,282.09,216.52
2016,5,18,16,45,176.0,228.5,3.75,22.0,321.0,252.18,192.18
2016,5,18,17,0,188.0,202.0,3.8,22.0,292.0,221.15,166.71
2016,5,18,17,15,172.5,179.5,3.8,21.5,254.0,186.99,139.83
2016,5,18,17,30,157.0,157.0,3.8,21.0,216.0,154.6,114.68
2016,5,18,17,45,141.0,133.0,3.8,20.5,179.5,122.91,90.79
2016,5,18,18,0,125.0,109.0,3.8,20.0,143.0,93.24,69.67
2016,5,18,18,15,99.0,85.5,3.65,19.5,109.0,70.55,55.91
2016,5,18,18,30,73.0,62.0,3.5,19.0,75.0,52.39,39.71
2016,5,18,18,45,36.5,41.0,3.35,18.5,47.5,37.09,25.61
2016,5,18,19,0,0.0,20.0,3.2,18.0,20.0,19.18,5.15
2016,5,18,19,15,0.0,10.0,3.15,17.5,10.0,9.83,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,1.0,2.35,15.0,1.0,0.98,0.0
2016,5,19,6,0,0.0,2.0,2.6,15.0,2.0,1.93,0.0
2016,5,19,6,15,0.0,5.5,2.85,15.0,5.5,5.3,0.0
2016,5,19,6,30,0.0,9.0,3.1,15.0,9.0,8.67,1.67
2016,5,19,6,45,0.0,13.0,3.35,15.5,13.0,12.53,5.02
2016,5,19,7,0,0.0,17.0,3.6,16.0,17.0,16.4,8.33
2016,5,19,7,15,0.0,18.0,3.4,16.0,18.0,17.36,9.15
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,18.33,9.94
2016,5,19,7,45,0.0,18.0,3.0,16.0,18.0,17.37,9.08
2016,5,19,8,0,0.0,17.0,2.8,16.0,17.0,16.41,8.21
2016,5,19,8,15,0.0,22.5,2.85,16.0,22.5,21.73,12.64
2016,5,19,8,30,0.0,28.0,2.9,16.0,28.0,27.05,17.02
2016,5,19,8,45,0.0,34.5,3.0,16.5,34.5,33.35,22.14
2016,5,19,9,0,0.0,41.0,3.1,17.0,41.0,39.65,27.21
2016,5,19,9,15,0.0,57.0,3.05,17.0,57.0,55.15,39.86
2016,5,19,9,30,0.0,73.0,3.0,17.0,73.0,70.67,52.41
2016,5,19,9,45,0.0,96.5,2.95,17.0,96.5,93.55,70.81
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,116.66,89.24
2016,5,19,10,15,0.0,108.0,2.5,17.0,108.0,104.89,79.58
2016,5,19,10,30,0.0,96.0,2.1,17.0,96.0,93.17,70.04
2016,5,19,10,45,3.0,133.5,1.7,17.5,137.0,132.87,101.55
2016,5,19,11,0,6.0,171.0,1.3,18.0,178.0,172.67,132.36
2016,5,19,11,15,28.0,302.0,1.25,18.0,329.5,329.23,252.14
2016,5,19,11,30,50.0,433.0,1.2,18.0,481.0,482.37,362.83
2016,5,19,11,45,133.0,466.5,1.2,18.5,596.0,600.83,446.82
2016,5,19,12,0,216.0,500.0,1.2,19.0,711.0,711.15,522.18
2016,5,19,12,15,308.0,468.5,1.2,19.5,770.5,765.93,559.59
2016,5,19,12,30,400.0,437.0,1.2,20.0,830.0,814.02,592.43
2016,5,19,12,45,356.5,458.0,1.2,20.5,807.5,782.47,568.49
2016,5,19,13,0,313.0,479.0,1.2,21.0,785.0,751.05,545.52
2016,5,19,13,15,210.5,479.0,1.2,21.5,684.0,648.48,473.55
2016,5,19,13,30,108.0,479.0,1.2,22.0,583.0,551.73,404.52
2016,5,19,13,45,68.0,420.5,1.2,22.5,485.5,457.76,338.34
2016,5,19,14,0,28.0,362.0,1.2,23.0,388.0,366.92,272.71
2016,5,19,14,15,20.0,305.5,1.2,23.0,324.0,307.91,230.42
2016,5,19,14,30,12.0,249.0,1.2,23.0,260.0,247.48,186.03
2016,5,19,14,45,9.5,220.5,1.2,23.5,229.0,217.98,163.98
2016,5,19,15,0,7.0,192.0,1.2,24.0,198.0,188.76,141.86
2016,5,19,15,15,5.5,184.0,1.3,23.5,188.5,179.72,135.63
2016,5,19,15,30,4.0,176.0,1.4,23.0,179.0,170.83,129.39
2016,5,19,15,45,9.5,201.5,1.5,23.0,208.5,196.64,149.73
2016,5,19,16,0,15.0,227.0,1.6,23.0,238.0,221.14,168.9
2016,5,19,16,15,9.0,198.0,1.75,22.5,204.5,190.78,146.23
2016,5,19,16,30,3.0,169.0,1.9,22.0,171.0,161.14,123.92
2016,5,19,16,45,9.5,169.0,2.05,22.0,174.0,161.91,124.91
2016,5,19,17,0,16.0,169.0,2.2,22.0,177.0,161.57,124.86
2016,5,19,17,15,11.5,149.0,2.2,21.5,154.5,140.91,109.08
2016,5,19,17,30,7.0,129.0,2.2,21.0,132.0,120.8,93.57
2016,5,19,17,45,248.5,101.5,2.2,21.0,170.5,103.57,70.57
2016,5,19,18,0,490.0,74.0,2.2,21.0,209.0,67.24,40.71
2016,5,19,18,15,416.5,63.0,2.05,20.5,160.0,45.14,33.73
2016,5,19,18,30,343.0,52.0,1.9,20.0,111.0,38.68,27.81
2016,5,19,18,45,240.5,37.0,1.8,19.5,71.0,28.15,18.08
2016,5,19,19,0,138.0,22.0,1.7,19.0,31.0,17.05,4.55
2016,5,19,19,15,69.0,11.0,1.7,18.5,15.5,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,31.48,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,87.74,50.73
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,152.36,114.67
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,224.87,176.81
2016,5,20,6,45,175.5,47.0,0.9,16.5,78.0,146.48,116.88
2016,5,20,7,0,0.0,38.0,0.9,17.0,38.0,36.69,25.4
2016,5,20,7,15,0.0,56.5,0.9,17.5,56.5,54.59,40.48
2016,5,20,7,30,0.0,75.0,0.9,18.0,75.0,72.58,55.23
2016,5,20,7,45,0.5,111.5,0.9,19.0,112.0,110.01,85.43
2016,5,20,8,0,1.0,148.0,0.9,20.0,149.0,147.73,114.98
2016,5,20,8,15,1.0,154.0,0.95,20.5,155.0,153.1,118.48
2016,5,20,8,30,1.0,160.0,1.0,21.0,161.0,158.62,122.18
2016,5,20,8,45,5.0,183.0,1.05,21.5,186.5,184.93,142.22
2016,5,20,9,0,9.0,206.0,1.1,22.0,212.0,211.44,162.05
2016,5,20,9,15,10.5,221.5,1.15,22.0,229.0,228.23,174.44
2016,5,20,9,30,12.0,237.0,1.2,22.0,246.0,245.05,186.82
2016,5,20,9,45,19.5,276.5,1.3,22.5,292.0,291.91,221.52
2016,5,20,10,0,27.0,316.0,1.4,23.0,338.0,347.42,261.8
2016,5,20,10,15,55.0,367.5,1.45,23.5,415.0,427.36,319.49
2016,5,20,10,30,83.0,419.0,1.5,24.0,492.0,507.52,375.58
2016,5,20,10,45,221.0,420.0,1.6,24.5,622.5,650.37,477.68
2016,5,20,11,0,359.0,421.0,1.7,25.0,753.0,793.53,575.17
2016,5,20,11,15,610.5,284.0,1.7,25.0,862.5,907.5,656.15
2016,5,20,11,30,862.0,147.0,1.7,25.0,972.0,1005.46,718.24
2016,5,20,11,45,870.5,143.0,1.75,25.5,985.5,1004.74,715.52
2016,5,20,12,0,879.0,139.0,1.8,26.0,999.0,1000.98,712.15
2016,5,20,12,15,879.5,139.0,1.8,26.0,1002.5,990.27,705.31
2016,5,20,12,30,880.0,139.0,1.8,26.0,1006.0,976.67,696.82
2016,5,20,12,45,877.0,140.0,1.8,26.0,1000.5,957.96,685.2
2016,5,20,13,0,874.0,141.0,1.8,26.0,995.0,936.64,672.02
2016,5,20,13,15,870.5,140.5,1.8,26.0,982.0,910.94,656.07
2016,5,20,13,30,867.0,140.0,1.8,26.0,969.0,882.83,638.58
2016,5,20,13,45,860.0,140.0,1.8,26.5,947.5,849.96,616.73
2016,5,20,14,0,853.0,140.0,1.8,27.0,926.0,815.14,593.58
2016,5,20,14,15,845.5,138.5,1.8,27.0,898.0,776.77,569.14
2016,5,20,14,30,838.0,137.0,1.8,27.0,870.0,736.84,543.43
2016,5,20,14,45,830.5,133.5,1.85,27.0,835.5,693.71,514.8
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,647.21,482.42
2016,5,20,15,15,811.0,127.5,1.95,27.0,760.5,599.72,448.35
2016,5,20,15,30,799.0,125.0,2.0,27.0,720.0,551.91,413.08
2016,5,20,15,45,781.0,122.5,2.05,27.0,673.5,500.97,374.5
2016,5,20,16,0,763.0,120.0,2.1,27.0,627.0,450.73,335.32
2016,5,20,16,15,742.0,115.5,2.1,26.5,577.5,398.43,294.05
2016,5,20,16,30,721.0,111.0,2.1,26.0,528.0,344.38,250.36
2016,5,20,16,45,692.0,107.0,2.15,26.0,475.0,293.07,207.56
2016,5,20,17,0,663.0,103.0,2.2,26.0,422.0,244.5,166.62
2016,5,20,17,15,626.0,96.5,2.1,25.5,368.5,195.19,126.18
2016,5,20,17,30,589.0,90.0,2.0,25.0,315.0,149.85,90.64
2016,5,20,17,45,538.5,82.0,1.9,24.5,262.5,106.19,60.49
2016,5,20,18,0,488.0,74.0,1.8,24.0,210.0,68.21,40.49
2016,5,20,18,15,415.5,63.5,1.65,23.5,161.0,45.45,33.56
2016,5,20,18,30,343.0,53.0,1.5,23.0,112.0,39.42,28.09
2016,5,20,18,45,240.0,38.0,1.4,22.5,72.0,28.91,18.5
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,17.84,5.46
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,11.3,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,17.38,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,43.08,22.68
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,97.83,71.7
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,161.15,124.88
2016,5,21,6,45,79.5,40.5,2.45,21.5,54.5,86.11,65.87
2016,5,21,7,0,0.0,7.0,2.5,22.0,7.0,6.75,0.0
2016,5,21,7,15,0.0,53.5,2.5,22.0,53.5,51.69,37.31
2016,5,21,7,30,0.0,100.0,2.5,22.0,100.0,98.44,75.47
2016,5,21,7,45,8.0,136.5,2.55,22.5,140.5,141.27,109.74
2016,5,21,8,0,16.0,173.0,2.6,23.0,181.0,184.8,143.84
2016,5,21,8,15,30.5,204.5,2.6,23.5,222.0,235.89,183.29
2016,5,21,8,30,45.0,236.0,2.6,24.0,263.0,281.18,217.44
2016,5,21,8,45,131.0,271.5,2.65,24.5,357.5,398.36,307.18
2016,5,21,9,0,217.0,307.0,2.7,25.0,452.0,512.06,391.03
2016,5,21,9,15,225.5,329.5,2.7,25.0,490.0,548.1,415.52
2016,5,21,9,30,234.0,352.0,2.7,25.0,528.0,583.75,439.84
2016,5,21,9,45,185.0,375.5,2.7,25.5,519.5,566.95,424.26
2016,5,21,10,0,136.0,399.0,2.7,26.0,511.0,547.17,406.92
2016,5,21,10,15,101.5,403.5,2.65,26.0,489.0,510.04,378.83
2016,5,21,10,30,67.0,408.0,2.6,26.0,467.0,480.42,355.96
2016,5,21,10,45,99.0,436.5,2.6,26.5,527.0,540.16,398.12
2016,5,21,11,0,131.0,465.0,2.6,27.0,587.0,606.92,443.7
2016,5,21,11,15,85.0,439.0,2.55,27.0,519.0,525.39,384.87
2016,5,21,11,30,39.0,413.0,2.5,27.0,451.0,451.22,331.06
2016,5,21,11,45,124.0,457.0,2.5,27.0,578.0,582.57,426.07
2016,5,21,12,0,209.0,501.0,2.5,27.0,705.0,705.59,511.15
2016,5,21,12,15,215.0,502.0,2.45,27.0,713.5,706.41,510.59
2016,5,21,12,30,221.0,503.0,2.4,27.0,722.0,706.24,510.27
2016,5,21,12,45,152.0,491.5,2.4,27.0,641.5,622.77,451.8
2016,5,21,13,0,83.0,480.0,2.4,27.0,561.0,540.99,393.89
2016,5,21,13,15,51.0,403.0,2.4,27.0,452.5,434.27,318.98
2016,5,21,13,30,19.0,326.0,2.4,27.0,344.0,330.65,244.27
2016,5,21,13,45,16.0,289.0,2.45,27.5,304.5,291.61,215.87
2016,5,21,14,0,13.0,252.0,2.5,28.0,265.0,252.94,187.28
2016,5,21,14,15,355.0,236.0,2.55,28.0,547.5,492.29,371.36
2016,5,21,14,30,697.0,220.0,2.6,28.0,830.0,709.07,526.84
2016,5,21,14,45,371.0,285.0,2.65,28.0,609.0,515.14,384.22
2016,5,21,15,0,45.0,350.0,2.7,28.0,388.0,355.33,263.39
2016,5,21,15,15,307.0,298.0,2.75,28.0,529.5,454.26,340.58
2016,5,21,15,30,569.0,246.0,2.8,28.0,671.0,532.8,398.42
2016,5,21,15,45,553.0,236.5,2.85,28.0,628.0,486.78,363.39
2016,5,21,16,0,537.0,227.0,2.9,28.0,585.0,441.67,328.89
2016,5,21,16,15,512.0,217.5,2.9,27.5,537.5,393.99,292.33
2016,5,21,16,30,487.0,208.0,2.9,27.0,490.0,348.46,256.66
2016,5,21,16,45,460.0,194.5,2.95,27.0,440.5,301.22,218.82
2016,5,21,17,0,433.0,181.0,3.0,27.0,391.0,256.68,182.91
2016,5,21,17,15,394.5,167.0,2.95,26.5,340.0,212.33,148.18
2016,5,21,17,30,356.0,153.0,2.9,26.0,289.0,176.0,120.82
2016,5,21,17,45,303.5,136.0,2.85,25.5,239.0,136.0,92.97
2016,5,21,18,0,251.0,119.0,2.8,25.0,189.0,101.54,71.85
2016,5,21,18,15,196.0,95.5,2.65,24.5,143.0,73.96,57.69
2016,5,21,18,30,141.0,72.0,2.5,24.0,97.0,57.0,42.85
2016,5,21,18,45,86.5,46.0,2.45,23.5,59.5,39.37,27.1
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,18.13,6.06
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,9.83,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,10.81,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,21.49,8.98
2016,5,22,6,15,23.5,44.0,2.3,22.0,48.0,57.24,40.0
2016,5,22,6,30,47.0,66.0,2.4,22.0,74.0,92.25,69.59
2016,5,22,6,45,72.0,87.5,2.55,22.5,105.5,134.76,105.05
2016,5,22,7,0,97.0,109.0,2.7,23.0,137.0,174.02,137.43
2016,5,22,7,15,246.5,118.5,2.7,23.0,209.5,278.76,223.12
2016,5,22,7,30,396.0,128.0,2.7,23.0,282.0,399.32,319.02
2016,5,22,7,45,250.0,167.5,2.75,23.5,270.5,356.15,282.23
2016,5,22,8,0,104.0,207.0,2.8,24.0,259.0,291.6,228.33
2016,5,22,8,15,105.5,233.5,2.8,24.0,291.0,324.09,252.77
2016,5,22,8,30,107.0,260.0,2.8,24.0,323.0,356.28,276.28
2016,5,22,8,45,67.0,257.5,2.8,24.5,298.5,322.15,247.91
2016,5,22,9,0,27.0,255.0,2.8,25.0,274.0,285.83,218.03
2016,5,22,9,15,155.5,298.5,2.75,25.0,415.0,453.08,346.25
2016,5,22,9,30,284.0,342.0,2.7,25.0,556.0,626.95,472.44
2016,5,22,9,45,221.0,371.5,2.7,25.5,543.5,595.88,445.61
2016,5,22,10,0,158.0,401.0,2.7,26.0,531.0,570.08,423.63
2016,5,22,10,15,109.0,401.0,2.7,26.0,492.5,523.12,388.32
2016,5,22,10,30,60.0,401.0,2.7,26.0,454.0,466.27,345.8
2016,5,22,10,45,39.0,356.5,2.75,26.5,391.5,398.1,295.59
2016,5,22,11,0,18.0,312.0,2.8,27.0,329.0,324.36,240.77
2016,5,22,11,15,13.5,254.5,2.8,27.0,268.0,262.37,195.09
2016,5,22,11,30,9.0,197.0,2.8,27.0,207.0,201.01,149.2
2016,5,22,11,45,11.0,223.5,2.85,27.0,235.5,228.78,170.13
2016,5,22,12,0,13.0,250.0,2.9,27.0,264.0,256.37,190.6
2016,5,22,12,15,14.0,263.0,2.95,27.0,277.5,269.57,200.3
2016,5,22,12,30,15.0,276.0,3.0,27.0,291.0,282.59,209.9
2016,5,22,12,45,118.5,387.5,3.1,27.5,504.0,490.84,363.6
2016,5,22,13,0,222.0,499.0,3.2,28.0,717.0,687.31,500.37
2016,5,22,13,15,486.5,354.5,3.25,28.0,823.0,777.01,569.31
2016,5,22,13,30,751.0,210.0,3.3,28.0,929.0,851.76,625.61
2016,5,22,13,45,507.0,332.0,3.35,28.0,813.5,738.25,543.16
2016,5,22,14,0,263.0,454.0,3.4,28.0,698.0,636.56,466.78
2016,5,22,14,15,215.0,445.5,3.4,28.0,641.0,581.8,428.27
2016,5,22,14,30,167.0,437.0,3.4,28.0,584.0,527.8,389.65
2016,5,22,14,45,438.0,313.5,3.45,28.0,676.5,587.32,438.9
2016,5,22,15,0,709.0,190.0,3.5,28.0,769.0,628.29,472.4
2016,5,22,15,15,610.5,225.0,3.5,28.0,706.0,567.38,426.14
2016,5,22,15,30,512.0,260.0,3.5,28.0,643.0,514.42,385.79
2016,5,22,15,45,555.0,225.5,3.55,28.0,617.0,478.96,359.37
2016,5,22,16,0,598.0,191.0,3.6,28.0,591.0,438.15,327.74
2016,5,22,16,15,596.5,175.5,3.55,27.5,548.0,391.93,291.34
2016,5,22,16,30,595.0,160.0,3.5,27.0,505.0,345.43,253.69
2016,5,22,16,45,562.5,153.0,3.45,27.0,453.5,297.53,214.27
2016,5,22,17,0,530.0,146.0,3.4,27.0,402.0,251.95,176.63
2016,5,22,17,15,490.5,136.0,3.25,26.5,350.5,205.79,139.63
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,163.8,107.27
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,123.14,79.04
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,88.83,59.28
2016,5,22,18,15,268.5,85.5,2.8,25.5,150.5,66.88,51.48
2016,5,22,18,30,204.0,68.0,2.7,25.0,104.0,54.13,40.27
2016,5,22,18,45,129.5,46.0,2.65,25.0,66.0,37.48,25.41
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,20.15,7.72
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,11.8,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
