Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,28.79,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,82.4,49.01
2016,5,23,6,15,208.0,44.5,2.6,22.0,76.0,143.16,105.9
2016,5,23,6,30,300.0,62.0,2.7,22.0,116.0,211.56,164.02
2016,5,23,6,45,366.0,75.0,2.85,22.5,164.0,271.38,214.78
2016,5,23,7,0,432.0,88.0,3.0,23.0,212.0,337.45,269.34
2016,5,23,7,15,305.5,122.5,3.05,23.0,219.5,317.13,253.64
2016,5,23,7,30,179.0,157.0,3.1,23.0,227.0,284.27,226.38
2016,5,23,7,45,178.5,184.5,3.2,23.5,263.5,321.05,254.42
2016,5,23,8,0,178.0,212.0,3.3,24.0,300.0,357.12,281.0
2016,5,23,8,15,185.0,236.5,3.35,24.5,337.0,394.61,308.23
2016,5,23,8,30,192.0,261.0,3.4,25.0,374.0,432.02,334.85
2016,5,23,8,45,196.5,284.0,3.45,25.5,408.0,465.55,358.07
2016,5,23,9,0,201.0,307.0,3.5,26.0,442.0,498.68,380.65
2016,5,23,9,15,100.5,211.0,3.55,26.0,278.5,310.21,238.16
2016,5,23,9,30,0.0,115.0,3.6,26.0,115.0,111.73,82.42
2016,5,23,9,45,0.0,121.5,3.65,26.5,121.5,118.14,87.25
2016,5,23,10,0,0.0,128.0,3.7,27.0,128.0,124.54,91.83
2016,5,23,10,15,0.5,132.5,3.75,27.0,133.5,129.44,95.47
2016,5,23,10,30,1.0,137.0,3.8,27.0,139.0,134.35,99.11
2016,5,23,10,45,1.5,141.0,3.9,27.5,143.5,138.77,102.18
2016,5,23,11,0,2.0,145.0,4.0,28.0,148.0,143.17,105.24
2016,5,23,11,15,10.0,234.0,4.05,28.0,244.5,238.64,177.5
2016,5,23,11,30,18.0,323.0,4.1,28.0,341.0,334.24,248.07
2016,5,23,11,45,15.5,283.0,4.15,28.0,298.5,291.72,216.45
2016,5,23,12,0,13.0,243.0,4.2,28.0,256.0,249.53,185.19
2016,5,23,12,15,17.0,296.5,4.25,28.0,313.0,305.23,226.54
2016,5,23,12,30,21.0,350.0,4.3,28.0,370.0,360.42,266.82
2016,5,23,12,45,20.0,342.5,4.35,28.5,362.0,351.08,259.36
2016,5,23,13,0,19.0,335.0,4.4,29.0,354.0,341.75,252.14
2016,5,23,13,15,13.5,257.5,4.4,29.0,271.0,261.1,193.0
2016,5,23,13,30,8.0,180.0,4.4,29.0,188.0,181.05,133.36
2016,5,23,13,45,100.0,323.5,4.4,29.0,416.5,393.0,293.3
2016,5,23,14,0,192.0,467.0,4.4,29.0,645.0,594.09,437.51
2016,5,23,14,15,475.5,323.5,4.35,29.0,745.0,665.81,495.17
2016,5,23,14,30,759.0,180.0,4.3,29.0,845.0,720.43,539.47
2016,5,23,14,45,532.0,279.0,4.25,29.0,736.5,621.5,464.16
2016,5,23,15,0,305.0,378.0,4.2,29.0,628.0,541.0,402.09
2016,5,23,15,15,511.5,270.0,4.15,28.5,664.0,549.81,412.91
2016,5,23,15,30,718.0,162.0,4.1,28.0,700.0,540.97,408.84
2016,5,23,15,45,374.5,211.5,4.05,28.0,491.0,376.03,284.09
2016,5,23,16,0,31.0,261.0,4.0,28.0,282.0,254.31,191.34
2016,5,23,16,15,66.5,258.5,3.95,27.5,298.5,262.85,198.61
2016,5,23,16,30,102.0,256.0,3.9,27.0,315.0,267.22,201.94
2016,5,23,16,45,246.0,215.0,3.9,27.0,339.5,259.63,192.84
2016,5,23,17,0,390.0,174.0,3.9,27.0,364.0,241.66,173.32
2016,5,23,17,15,362.0,158.0,3.8,26.5,317.5,204.5,143.7
2016,5,23,17,30,334.0,142.0,3.7,26.0,271.0,165.75,113.8
2016,5,23,17,45,296.5,124.5,3.65,26.0,225.5,128.02,86.58
2016,5,23,18,0,259.0,107.0,3.6,26.0,180.0,94.37,65.17
2016,5,23,18,15,209.5,87.5,3.6,25.5,138.0,68.27,52.67
2016,5,23,18,30,160.0,68.0,3.6,25.0,96.0,54.1,40.28
2016,5,23,18,45,99.5,46.5,3.6,25.0,62.0,37.85,25.76
2016,5,23,19,0,39.0,25.0,3.6,25.0,28.0,22.21,9.52
2016,5,23,19,15,19.5,12.5,3.7,24.5,14.0,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,19.5,14.0,2.6,21.5,15.5,19.0,0.0
2016,5,24,6,0,39.0,28.0,2.7,22.0,31.0,48.22,27.33
2016,5,24,6,15,97.5,49.5,2.9,22.0,65.5,97.12,70.99
2016,5,24,6,30,156.0,71.0,3.1,22.0,100.0,155.87,120.5
2016,5,24,6,45,229.5,84.0,3.3,22.5,142.5,210.86,166.84
2016,5,24,7,0,303.0,97.0,3.5,23.0,185.0,281.13,224.73
2016,5,24,7,15,222.5,128.0,3.65,23.5,200.0,276.68,220.9
2016,5,24,7,30,142.0,159.0,3.8,24.0,215.0,263.96,209.38
2016,5,24,7,45,101.0,179.5,4.0,24.5,222.5,264.22,208.08
2016,5,24,8,0,60.0,200.0,4.2,25.0,230.0,252.73,197.19
2016,5,24,8,15,61.5,224.5,4.25,25.0,258.0,281.28,218.73
2016,5,24,8,30,63.0,249.0,4.3,25.0,286.0,309.67,239.77
2016,5,24,8,45,174.5,272.5,4.4,25.5,387.5,434.86,336.5
2016,5,24,9,0,286.0,296.0,4.5,26.0,489.0,567.39,435.12
2016,5,24,9,15,185.0,321.0,4.55,26.0,449.0,503.57,384.17
2016,5,24,9,30,84.0,346.0,4.6,26.0,409.0,433.43,328.6
2016,5,24,9,45,87.5,362.0,4.65,26.5,431.0,453.59,342.41
2016,5,24,10,0,91.0,378.0,4.7,27.0,453.0,473.58,355.71
2016,5,24,10,15,53.5,321.0,4.65,27.0,365.5,377.11,283.46
2016,5,24,10,30,16.0,264.0,4.6,27.0,278.0,275.07,206.14
2016,5,24,10,45,15.5,272.0,4.6,27.5,286.5,282.32,211.03
2016,5,24,11,0,15.0,280.0,4.6,28.0,295.0,289.49,215.64
2016,5,24,11,15,67.5,382.5,4.6,28.0,447.5,450.34,334.87
2016,5,24,11,30,120.0,485.0,4.6,28.0,600.0,610.81,448.98
2016,5,24,11,45,74.0,437.5,4.65,28.5,509.5,508.51,374.1
2016,5,24,12,0,28.0,390.0,4.7,29.0,419.0,413.28,304.04
2016,5,24,12,15,65.0,443.0,4.7,29.0,507.5,499.53,367.11
2016,5,24,12,30,102.0,496.0,4.7,29.0,596.0,583.7,426.97
2016,5,24,12,45,65.5,444.0,4.7,29.0,508.5,494.24,362.71
2016,5,24,13,0,29.0,392.0,4.7,29.0,421.0,406.87,299.44
2016,5,24,13,15,51.5,426.0,4.65,29.0,476.5,456.89,336.32
2016,5,24,13,30,74.0,460.0,4.6,29.0,532.0,504.95,370.98
2016,5,24,13,45,76.5,452.0,4.55,29.0,525.0,494.82,363.83
2016,5,24,14,0,79.0,444.0,4.5,29.0,518.0,484.43,356.7
2016,5,24,14,15,142.5,439.5,4.45,29.0,567.5,521.2,384.9
2016,5,24,14,30,206.0,435.0,4.4,29.0,617.0,554.94,410.31
2016,5,24,14,45,289.5,395.5,4.35,29.0,639.5,562.35,417.53
2016,5,24,15,0,373.0,356.0,4.3,29.0,662.0,565.92,421.55
2016,5,24,15,15,399.0,325.5,4.15,28.5,638.0,535.28,400.4
2016,5,24,15,30,425.0,295.0,4.0,28.0,614.0,498.36,374.24
2016,5,24,15,45,366.5,292.0,3.9,28.0,555.0,446.77,335.26
2016,5,24,16,0,308.0,289.0,3.8,28.0,496.0,396.67,297.32
2016,5,24,16,15,295.5,267.0,3.65,27.5,453.0,354.63,265.66
2016,5,24,16,30,283.0,245.0,3.5,27.0,410.0,313.77,234.31
2016,5,24,16,45,315.5,214.0,3.35,27.0,381.5,280.41,206.84
2016,5,24,17,0,348.0,183.0,3.2,27.0,353.0,243.81,176.01
2016,5,24,17,15,296.5,174.5,3.1,26.5,307.0,205.55,146.83
2016,5,24,17,30,245.0,166.0,3.0,26.0,261.0,172.42,122.64
2016,5,24,17,45,200.5,145.5,2.95,26.0,215.5,140.05,99.75
2016,5,24,18,0,156.0,125.0,2.9,26.0,170.0,108.11,78.41
2016,5,24,18,15,115.5,99.5,2.95,25.5,129.0,80.36,62.89
2016,5,24,18,30,75.0,74.0,3.0,25.0,88.0,61.17,46.25
2016,5,24,18,45,37.5,47.5,3.05,25.0,54.5,42.39,29.56
2016,5,24,19,0,0.0,21.0,3.1,25.0,21.0,20.28,8.55
2016,5,24,19,15,0.0,10.5,3.1,24.5,10.5,10.32,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,3.5,3.35,23.0,3.5,3.44,0.0
2016,5,25,6,0,0.0,7.0,3.4,23.0,7.0,6.74,0.0
2016,5,25,6,15,0.0,15.5,3.5,23.0,15.5,14.95,6.36
2016,5,25,6,30,0.0,24.0,3.6,23.0,24.0,23.15,13.35
2016,5,25,6,45,0.0,34.5,3.7,23.5,34.5,33.3,21.85
2016,5,25,7,0,0.0,45.0,3.8,24.0,45.0,43.46,30.22
2016,5,25,7,15,49.5,102.0,3.9,24.5,121.5,134.05,104.63
2016,5,25,7,30,99.0,159.0,4.0,25.0,198.0,237.54,187.35
2016,5,25,7,45,56.0,164.0,4.1,25.5,187.0,209.08,163.2
2016,5,25,8,0,13.0,169.0,4.2,26.0,176.0,178.33,137.16
2016,5,25,8,15,15.0,189.5,4.2,26.0,198.0,200.71,154.26
2016,5,25,8,30,17.0,210.0,4.2,26.0,220.0,223.16,171.14
2016,5,25,8,45,12.5,205.5,4.25,26.0,213.0,214.25,163.56
2016,5,25,9,0,8.0,201.0,4.3,26.0,206.0,205.42,156.14
2016,5,25,9,15,11.5,226.0,4.35,26.0,234.5,233.69,177.53
2016,5,25,9,30,15.0,251.0,4.4,26.0,263.0,262.05,198.75
2016,5,25,9,45,16.5,267.0,4.45,26.5,280.5,279.42,211.02
2016,5,25,10,0,18.0,283.0,4.5,27.0,298.0,296.76,223.21
2016,5,25,10,15,18.0,292.5,4.45,27.0,308.5,306.02,229.63
2016,5,25,10,30,18.0,302.0,4.4,27.0,319.0,315.22,236.04
2016,5,25,10,45,14.5,263.0,4.4,27.5,277.0,272.36,203.37
2016,5,25,11,0,11.0,224.0,4.4,28.0,235.0,229.95,171.08
2016,5,25,11,15,11.0,225.5,4.35,28.0,236.5,231.25,171.95
2016,5,25,11,30,11.0,227.0,4.3,28.0,238.0,232.51,172.74
2016,5,25,11,45,25.0,325.5,4.25,28.0,350.5,347.6,258.1
2016,5,25,12,0,39.0,424.0,4.2,28.0,463.0,458.03,337.57
2016,5,25,12,15,26.5,340.5,4.15,28.0,367.0,360.81,266.86
2016,5,25,12,30,14.0,257.0,4.1,28.0,271.0,263.18,195.07
2016,5,25,12,45,23.0,329.5,4.05,28.5,352.0,342.95,253.67
2016,5,25,13,0,32.0,402.0,4.0,29.0,433.0,419.32,308.13
2016,5,25,13,15,39.0,414.0,4.0,29.0,451.5,434.3,318.89
2016,5,25,13,30,46.0,426.0,4.0,29.0,470.0,448.61,329.38
2016,5,25,13,45,46.5,418.0,4.0,29.0,462.0,437.96,321.96
2016,5,25,14,0,47.0,410.0,4.0,29.0,454.0,427.25,314.6
2016,5,25,14,15,56.0,407.5,3.95,29.0,458.5,428.06,315.71
2016,5,25,14,30,65.0,405.0,3.9,29.0,463.0,428.02,316.15
2016,5,25,14,45,53.0,375.0,3.85,29.0,421.0,387.73,287.14
2016,5,25,15,0,41.0,345.0,3.8,29.0,379.0,348.65,258.92
2016,5,25,15,15,37.0,321.5,3.85,29.0,351.0,321.48,239.44
2016,5,25,15,30,33.0,298.0,3.9,29.0,323.0,294.81,220.16
2016,5,25,15,45,21.0,251.0,4.0,29.0,266.5,248.04,185.62
2016,5,25,16,0,9.0,204.0,4.1,29.0,210.0,197.76,148.05
2016,5,25,16,15,25.5,219.0,4.1,29.0,234.5,212.47,159.65
2016,5,25,16,30,42.0,234.0,4.1,29.0,259.0,227.91,171.5
2016,5,25,16,45,52.0,216.5,4.2,29.0,244.5,211.66,159.1
2016,5,25,17,0,62.0,199.0,4.3,29.0,230.0,194.32,145.64
2016,5,25,17,15,54.5,176.5,4.1,28.5,201.0,168.42,126.13
2016,5,25,17,30,47.0,154.0,3.9,28.0,172.0,143.44,107.27
2016,5,25,17,45,38.0,130.0,3.75,27.5,143.5,118.16,88.17
2016,5,25,18,0,29.0,106.0,3.6,27.0,115.0,94.13,69.95
2016,5,25,18,15,17.0,83.5,3.45,26.5,88.5,76.07,59.06
2016,5,25,18,30,5.0,61.0,3.3,26.0,62.0,56.37,42.05
2016,5,25,18,45,2.5,39.5,3.2,26.0,40.0,37.24,25.22
2016,5,25,19,0,0.0,18.0,3.1,26.0,18.0,17.37,6.72
2016,5,25,19,15,0.0,9.0,3.1,25.5,9.0,8.85,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.5,2.8,24.0,7.5,7.37,0.0
2016,5,26,6,0,0.0,15.0,2.9,24.0,15.0,14.47,4.57
2016,5,26,6,15,0.0,37.0,3.05,24.0,37.0,36.68,23.68
2016,5,26,6,30,0.0,59.0,3.2,24.0,59.0,59.86,43.11
2016,5,26,6,45,10.0,81.0,3.35,24.5,84.0,87.28,65.77
2016,5,26,7,0,20.0,103.0,3.5,25.0,109.0,115.35,88.69
2016,5,26,7,15,10.0,100.0,3.7,25.0,103.0,105.17,80.34
2016,5,26,7,30,0.0,97.0,3.9,25.0,97.0,95.22,71.93
2016,5,26,7,45,10.0,137.5,4.15,25.5,142.5,143.56,110.44
2016,5,26,8,0,20.0,178.0,4.4,26.0,188.0,192.87,148.92
2016,5,26,8,15,10.0,152.0,4.45,26.0,157.0,157.61,120.44
2016,5,26,8,30,0.0,126.0,4.5,26.0,126.0,123.1,92.6
2016,5,26,8,45,5.5,170.5,4.55,26.0,174.5,172.46,131.15
2016,5,26,9,0,11.0,215.0,4.6,26.0,223.0,222.36,169.45
2016,5,26,9,15,23.5,259.5,4.6,25.5,277.5,278.73,212.78
2016,5,26,9,30,36.0,304.0,4.6,25.0,332.0,344.8,262.85
2016,5,26,9,45,41.5,329.0,4.7,25.0,362.5,375.7,285.45
2016,5,26,10,0,47.0,354.0,4.8,25.0,393.0,406.51,307.93
2016,5,26,10,15,105.0,396.5,4.7,25.0,488.0,506.09,382.23
2016,5,26,10,30,163.0,439.0,4.6,25.0,583.0,614.8,460.78
2016,5,26,10,45,293.0,415.5,4.55,25.0,684.0,724.59,541.43
2016,5,26,11,0,423.0,392.0,4.5,25.0,785.0,833.78,619.4
2016,5,26,11,15,260.5,434.5,4.4,25.0,678.0,708.32,526.11
2016,5,26,11,30,98.0,477.0,4.3,25.0,571.0,575.04,426.43
2016,5,26,11,45,392.0,369.5,4.25,25.5,753.0,769.35,572.61
2016,5,26,12,0,686.0,262.0,4.2,26.0,935.0,944.52,697.03
2016,5,26,12,15,440.0,385.0,4.5,26.5,817.5,816.05,601.37
2016,5,26,12,30,194.0,508.0,4.8,27.0,700.0,686.1,503.93
2016,5,26,12,45,487.0,350.5,5.15,27.5,829.0,804.56,597.57
2016,5,26,13,0,780.0,193.0,5.5,28.0,958.0,906.19,673.13
2016,5,26,13,15,776.5,192.5,5.6,28.0,946.5,881.96,656.8
2016,5,26,13,30,773.0,192.0,5.7,28.0,935.0,855.66,639.64
2016,5,26,13,45,763.5,193.5,5.85,28.5,914.0,824.23,617.79
2016,5,26,14,0,754.0,195.0,6.0,29.0,893.0,791.32,594.82
2016,5,26,14,15,746.0,193.0,5.85,29.0,866.5,755.04,569.25
2016,5,26,14,30,738.0,191.0,5.7,29.0,840.0,716.21,540.89
2016,5,26,14,45,537.0,280.5,5.6,29.0,743.5,628.17,472.92
2016,5,26,15,0,336.0,370.0,5.5,29.0,647.0,555.29,415.78
2016,5,26,15,15,359.5,343.0,5.3,29.0,625.5,527.89,396.05
2016,5,26,15,30,383.0,316.0,5.1,29.0,604.0,498.05,373.95
2016,5,26,15,45,297.5,312.0,4.9,29.0,527.5,429.93,322.56
2016,5,26,16,0,212.0,308.0,4.7,29.0,451.0,374.0,280.3
2016,5,26,16,15,129.0,272.5,4.5,28.5,357.5,296.47,222.81
2016,5,26,16,30,46.0,237.0,4.3,28.0,264.0,232.0,175.16
2016,5,26,16,45,121.5,222.0,4.1,28.0,284.0,233.29,174.85
2016,5,26,17,0,197.0,207.0,3.9,28.0,304.0,230.88,170.32
2016,5,26,17,15,168.0,189.5,3.8,27.5,265.0,197.31,144.87
2016,5,26,17,30,139.0,172.0,3.7,27.0,226.0,166.7,122.17
2016,5,26,17,45,120.5,147.0,3.65,26.5,188.5,134.59,98.32
2016,5,26,18,0,102.0,122.0,3.6,26.0,151.0,104.73,76.86
2016,5,26,18,15,75.0,96.5,3.7,25.5,115.5,82.2,64.5
2016,5,26,18,30,48.0,71.0,3.8,25.0,80.0,61.92,46.94
2016,5,26,18,45,24.0,46.0,3.9,25.0,50.5,41.44,28.87
2016,5,26,19,0,0.0,21.0,4.0,25.0,21.0,20.28,9.1
2016,5,26,19,15,0.0,10.5,4.15,24.5,10.5,10.32,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,17.74,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,44.72,25.69
2016,5,27,6,15,89.5,53.0,4.9,23.0,68.0,98.94,72.46
2016,5,27,6,30,146.0,79.0,4.9,23.0,106.0,156.62,121.0
2016,5,27,6,45,73.0,43.5,4.9,23.5,57.0,81.85,62.01
2016,5,27,7,0,0.0,8.0,4.9,24.0,8.0,7.71,0.72
2016,5,27,7,15,0.0,14.0,5.05,24.0,14.0,13.5,5.51
2016,5,27,7,30,0.0,20.0,5.2,24.0,20.0,19.3,10.26
2016,5,27,7,45,0.0,62.0,5.35,24.5,62.0,59.92,43.33
2016,5,27,8,0,0.0,104.0,5.5,25.0,104.0,101.39,76.44
2016,5,27,8,15,0.0,63.5,5.6,25.0,63.5,61.4,44.05
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,22.22,12.33
2016,5,27,8,45,9.0,129.5,5.8,25.5,135.5,133.71,101.43
2016,5,27,9,0,18.0,236.0,5.9,26.0,248.0,250.02,191.46
2016,5,27,9,15,9.0,132.0,5.8,26.0,138.0,136.5,102.66
2016,5,27,9,30,0.0,28.0,5.7,26.0,28.0,27.09,15.93
2016,5,27,9,45,0.0,33.5,5.6,26.5,33.5,32.42,20.08
2016,5,27,10,0,0.0,39.0,5.5,27.0,39.0,37.76,24.19
2016,5,27,10,15,3.0,104.0,5.4,27.0,107.0,103.85,75.96
2016,5,27,10,30,6.0,169.0,5.3,27.0,175.0,170.78,127.5
2016,5,27,10,45,7.0,175.5,5.25,27.5,182.0,178.16,132.66
2016,5,27,11,0,8.0,182.0,5.2,28.0,189.0,185.51,137.85
2016,5,27,11,15,10.0,204.0,5.0,28.0,213.5,209.07,155.55
2016,5,27,11,30,12.0,226.0,4.8,28.0,238.0,232.53,173.04
2016,5,27,11,45,11.0,210.0,4.65,28.5,221.0,215.58,159.78
2016,5,27,12,0,10.0,194.0,4.5,29.0,204.0,198.68,146.69
2016,5,27,12,15,12.5,233.5,4.2,29.0,246.0,239.37,177.02
2016,5,27,12,30,15.0,273.0,3.9,29.0,288.0,279.75,206.69
2016,5,27,12,45,11.5,226.5,3.6,29.0,238.0,230.62,170.11
2016,5,27,13,0,8.0,180.0,3.3,29.0,188.0,181.86,133.68
2016,5,27,13,15,10.5,210.0,2.9,29.0,220.0,212.68,156.8
2016,5,27,13,30,13.0,240.0,2.5,29.0,252.0,243.15,179.26
2016,5,27,13,45,39.5,337.0,2.2,29.0,374.0,355.96,261.87
2016,5,27,14,0,66.0,434.0,1.9,29.0,496.0,465.01,338.5
2016,5,27,14,15,52.5,403.5,1.65,29.0,452.0,421.87,306.99
2016,5,27,14,30,39.0,373.0,1.4,29.0,408.0,379.98,277.05
2016,5,27,14,45,130.0,385.5,1.2,29.0,494.0,447.56,326.58
2016,5,27,15,0,221.0,398.0,1.0,29.0,580.0,509.46,369.55
2016,5,27,15,15,475.5,280.0,0.9,29.0,645.5,539.56,393.44
2016,5,27,15,30,730.0,162.0,0.8,29.0,711.0,551.47,402.75
2016,5,27,15,45,731.0,149.0,0.7,29.0,670.0,503.98,367.14
2016,5,27,16,0,732.0,136.0,0.6,29.0,629.0,455.52,330.43
2016,5,27,16,15,455.5,198.5,0.65,28.5,497.5,359.16,261.4
2016,5,27,16,30,179.0,261.0,0.7,28.0,366.0,295.63,217.47
2016,5,27,16,45,420.5,183.5,0.75,28.0,399.0,284.49,204.2
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,254.97,172.78
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,206.2,133.52
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,161.26,98.48
2016,5,27,17,45,549.5,84.5,0.95,27.0,274.5,116.82,66.61
2016,5,27,18,0,509.0,75.0,1.0,27.0,223.0,76.93,43.33
2016,5,27,18,15,438.5,65.5,0.95,26.0,173.5,46.31,33.96
2016,5,27,18,30,368.0,56.0,0.9,25.0,124.0,41.38,29.62
2016,5,27,18,45,265.5,42.0,0.9,24.5,82.5,31.8,20.98
2016,5,27,19,0,163.0,28.0,0.9,24.0,41.0,21.69,10.46
2016,5,27,19,15,81.5,14.0,0.95,23.5,20.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.5,16.0,2.75,22.0,19.0,25.36,0.0
2016,5,28,6,0,71.0,32.0,2.8,22.0,38.0,70.08,43.55
2016,5,28,6,15,157.5,52.5,2.95,22.5,78.5,128.92,95.55
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,195.76,151.56
2016,5,28,6,45,122.0,72.5,3.3,23.5,95.5,139.47,108.77
2016,5,28,7,0,0.0,72.0,3.5,24.0,72.0,70.6,52.39
2016,5,28,7,15,0.0,83.5,3.65,24.0,83.5,81.84,61.56
2016,5,28,7,30,0.0,95.0,3.8,24.0,95.0,93.11,70.53
2016,5,28,7,45,1.0,124.0,4.0,24.5,124.5,123.3,94.42
2016,5,28,8,0,2.0,153.0,4.2,25.0,154.0,153.56,117.92
2016,5,28,8,15,8.5,178.0,4.25,25.5,183.0,183.68,141.07
2016,5,28,8,30,15.0,203.0,4.3,26.0,212.0,214.19,164.18
2016,5,28,8,45,56.0,254.5,4.35,26.5,292.0,309.84,237.75
2016,5,28,9,0,97.0,306.0,4.4,27.0,372.0,400.85,305.71
2016,5,28,9,15,223.0,316.0,4.35,27.0,481.0,531.44,404.39
2016,5,28,9,30,349.0,326.0,4.3,27.0,590.0,668.56,504.31
2016,5,28,9,45,383.0,331.0,4.3,27.5,634.5,711.19,532.49
2016,5,28,10,0,417.0,336.0,4.3,28.0,679.0,761.91,566.1
2016,5,28,10,15,329.5,383.5,4.2,28.5,662.0,725.04,535.17
2016,5,28,10,30,242.0,431.0,4.1,29.0,645.0,683.44,501.48
2016,5,28,10,45,527.5,299.5,4.1,29.5,783.5,842.24,618.07
2016,5,28,11,0,813.0,168.0,4.1,30.0,922.0,988.47,715.59
2016,5,28,11,15,817.0,169.0,4.05,30.0,940.5,994.01,717.19
2016,5,28,11,30,821.0,170.0,4.0,30.0,959.0,996.62,718.01
2016,5,28,11,45,558.0,326.0,3.95,30.0,865.5,890.58,644.33
2016,5,28,12,0,295.0,482.0,3.9,30.0,772.0,775.96,558.75
2016,5,28,12,15,347.0,460.0,3.85,30.0,803.0,797.28,575.15
2016,5,28,12,30,399.0,438.0,3.8,30.0,834.0,816.46,589.2
2016,5,28,12,45,616.0,300.5,3.8,30.0,907.5,876.88,636.81
2016,5,28,13,0,833.0,163.0,3.8,30.0,981.0,927.27,671.8
2016,5,28,13,15,829.5,162.0,3.8,30.0,968.0,901.6,654.79
2016,5,28,13,30,826.0,161.0,3.8,30.0,955.0,873.7,636.83
2016,5,28,13,45,821.0,159.5,3.8,30.0,934.5,841.93,616.25
2016,5,28,14,0,816.0,158.0,3.8,30.0,914.0,808.25,594.31
2016,5,28,14,15,808.5,156.0,3.8,30.0,887.0,770.41,569.41
2016,5,28,14,30,801.0,154.0,3.8,30.0,860.0,731.16,543.38
2016,5,28,14,45,779.0,159.0,3.8,30.0,823.0,687.05,512.28
2016,5,28,15,0,757.0,164.0,3.8,30.0,786.0,643.08,480.43
2016,5,28,15,15,743.5,160.5,3.75,29.5,746.5,596.91,447.45
2016,5,28,15,30,730.0,157.0,3.7,29.0,707.0,547.94,411.66
2016,5,28,15,45,713.5,152.5,3.65,29.0,663.0,499.09,374.23
2016,5,28,16,0,697.0,148.0,3.6,29.0,619.0,450.93,336.43
2016,5,28,16,15,675.0,143.0,3.5,28.5,570.5,400.93,297.01
2016,5,28,16,30,653.0,138.0,3.4,28.0,522.0,352.58,257.93
2016,5,28,16,45,625.5,132.0,3.3,28.0,471.5,303.51,217.27
2016,5,28,17,0,598.0,126.0,3.2,28.0,421.0,257.09,178.46
2016,5,28,17,15,560.5,118.5,3.1,27.5,369.0,210.11,140.3
2016,5,28,17,30,523.0,111.0,3.0,27.0,317.0,167.63,106.92
2016,5,28,17,45,479.0,100.0,2.95,27.0,266.5,124.76,75.9
2016,5,28,18,0,435.0,89.0,2.9,27.0,216.0,86.67,52.89
2016,5,28,18,15,365.0,76.5,2.9,26.5,167.5,55.32,41.54
2016,5,28,18,30,295.0,64.0,2.9,26.0,119.0,47.65,34.77
2016,5,28,18,45,203.0,47.0,2.9,25.5,79.5,35.8,24.2
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,24.94,13.01
2016,5,28,19,15,55.5,15.0,2.9,24.5,20.0,14.74,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,3.0,13.5,2.05,22.0,13.5,14.09,0.0
2016,5,29,6,0,6.0,27.0,2.2,22.0,27.0,29.46,15.63
2016,5,29,6,15,39.5,49.0,2.25,22.0,56.0,69.42,49.8
2016,5,29,6,30,73.0,71.0,2.3,22.0,85.0,114.7,87.81
2016,5,29,6,45,108.5,91.0,2.4,22.5,119.5,156.19,122.54
2016,5,29,7,0,144.0,111.0,2.5,23.0,154.0,200.9,159.39
2016,5,29,7,15,282.5,118.0,2.55,23.0,223.0,299.2,239.49
2016,5,29,7,30,421.0,125.0,2.6,23.0,292.0,412.36,329.18
2016,5,29,7,45,500.5,129.0,2.7,23.5,355.5,486.7,385.96
2016,5,29,8,0,580.0,133.0,2.8,24.0,419.0,570.91,448.58
2016,5,29,8,15,608.5,139.5,2.85,24.0,470.0,621.69,485.27
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,673.01,521.81
2016,5,29,8,45,380.0,228.0,2.95,24.5,457.5,570.91,439.71
2016,5,29,9,0,123.0,310.0,3.0,25.0,394.0,436.21,332.4
2016,5,29,9,15,61.5,224.0,3.0,25.0,266.0,282.13,216.04
2016,5,29,9,30,0.0,138.0,3.0,25.0,138.0,134.51,100.46
2016,5,29,9,45,136.0,263.0,3.0,25.5,375.0,401.26,307.13
2016,5,29,10,0,272.0,388.0,3.0,26.0,612.0,672.76,501.23
2016,5,29,10,15,149.5,365.5,3.0,26.5,489.5,524.6,390.73
2016,5,29,10,30,27.0,343.0,3.0,27.0,367.0,373.57,277.25
2016,5,29,10,45,23.0,332.0,3.05,27.5,353.5,349.89,259.65
2016,5,29,11,0,19.0,321.0,3.1,28.0,340.0,334.4,247.55
2016,5,29,11,15,18.0,314.0,3.05,28.0,332.0,325.92,241.13
2016,5,29,11,30,17.0,307.0,3.0,28.0,324.0,317.47,234.75
2016,5,29,11,45,29.5,368.5,3.0,28.0,398.0,395.26,291.26
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,467.12,342.2
2016,5,29,12,15,438.5,293.5,2.95,28.0,727.5,725.3,535.35
2016,5,29,12,30,835.0,157.0,2.9,28.0,983.0,955.08,690.63
2016,5,29,12,45,831.5,158.5,2.9,28.5,978.0,937.32,675.83
2016,5,29,13,0,828.0,160.0,2.9,29.0,973.0,920.31,663.75
2016,5,29,13,15,825.0,159.5,2.85,29.0,961.0,895.75,647.79
2016,5,29,13,30,822.0,159.0,2.8,29.0,949.0,868.94,630.42
2016,5,29,13,45,815.0,159.0,2.75,29.0,929.0,837.07,609.72
2016,5,29,14,0,808.0,159.0,2.7,29.0,909.0,803.42,587.79
2016,5,29,14,15,481.0,299.0,2.6,28.5,742.0,650.58,479.28
2016,5,29,14,30,154.0,439.0,2.5,28.0,575.0,521.64,382.36
2016,5,29,14,45,472.0,290.5,2.4,28.0,684.0,593.85,441.3
2016,5,29,15,0,790.0,142.0,2.3,28.0,793.0,645.3,481.82
2016,5,29,15,15,549.5,239.5,2.15,27.5,681.5,549.72,409.73
2016,5,29,15,30,309.0,337.0,2.0,27.0,570.0,476.37,354.08
2016,5,29,15,45,301.5,315.5,1.95,27.0,532.0,436.38,325.18
2016,5,29,16,0,294.0,294.0,1.9,27.0,494.0,396.92,295.97
2016,5,29,16,15,489.0,209.5,1.9,27.0,511.0,384.0,284.95
2016,5,29,16,30,684.0,125.0,1.9,27.0,528.0,353.44,257.56
2016,5,29,16,45,653.0,121.0,1.95,27.0,476.5,303.42,216.43
2016,5,29,17,0,622.0,117.0,2.0,27.0,425.0,256.37,177.33
2016,5,29,17,15,585.5,110.0,1.9,26.5,372.5,208.71,138.48
2016,5,29,17,30,549.0,103.0,1.8,26.0,320.0,164.96,103.92
2016,5,29,17,45,493.0,95.5,1.7,25.5,268.0,123.45,74.51
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,86.84,53.05
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,54.86,41.51
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,47.58,35.05
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,36.15,24.71
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,25.73,13.91
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,15.24,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.5,0.95,21.0,1.5,1.44,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.89,0.0
2016,5,30,6,45,0.0,4.0,1.05,21.5,4.0,3.85,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,4.82,0.0
2016,5,30,7,15,0.0,13.0,0.95,22.0,13.0,12.54,4.83
2016,5,30,7,30,0.0,21.0,0.8,22.0,21.0,20.27,11.23
2016,5,30,7,45,0.0,16.5,0.7,22.5,16.5,15.92,7.55
2016,5,30,8,0,0.0,12.0,0.6,23.0,12.0,11.58,3.91
2016,5,30,8,15,7.0,106.0,0.5,23.0,110.0,108.33,82.4
2016,5,30,8,30,14.0,200.0,0.4,23.0,208.0,210.24,161.1
2016,5,30,8,45,118.0,254.0,0.35,23.5,333.0,368.4,280.25
2016,5,30,9,0,222.0,308.0,0.3,24.0,458.0,517.74,385.2
2016,5,30,9,15,457.0,242.5,0.6,24.5,578.5,674.49,498.35
2016,5,30,9,30,692.0,177.0,0.9,25.0,699.0,829.96,605.1
2016,5,30,9,45,698.0,185.5,1.2,25.5,736.0,859.24,623.85
2016,5,30,10,0,704.0,194.0,1.5,26.0,773.0,886.34,642.44
2016,5,30,10,15,714.0,197.0,1.75,26.0,806.0,909.13,658.7
2016,5,30,10,30,724.0,200.0,2.0,26.0,839.0,929.67,673.48
2016,5,30,10,45,724.0,207.5,2.25,26.0,863.5,942.71,683.37
2016,5,30,11,0,724.0,215.0,2.5,26.0,888.0,953.01,691.51
2016,5,30,11,15,729.5,217.0,2.55,26.0,907.0,960.34,695.98
2016,5,30,11,30,735.0,219.0,2.6,26.0,926.0,964.98,698.85
2016,5,30,11,45,778.5,191.0,2.7,26.0,948.5,970.83,703.08
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,977.77,708.09
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,968.29,700.44
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,956.06,691.22
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.0,939.69,679.01
2016,5,30,13,0,830.0,158.0,2.4,27.0,973.0,917.67,663.29
2016,5,30,13,15,827.5,157.0,2.3,27.0,961.5,893.8,647.36
2016,5,30,13,30,825.0,156.0,2.2,27.0,950.0,869.31,631.08
2016,5,30,13,45,825.5,151.5,2.1,27.0,932.5,838.59,610.74
2016,5,30,14,0,826.0,147.0,2.0,27.0,915.0,807.26,590.02
2016,5,30,14,15,820.0,145.5,1.9,27.0,888.5,771.04,565.99
2016,5,30,14,30,814.0,144.0,1.8,27.0,862.0,733.06,540.71
2016,5,30,14,45,808.5,139.5,1.75,27.0,830.0,691.28,512.45
2016,5,30,15,0,803.0,135.0,1.7,27.0,798.0,648.26,482.03
2016,5,30,15,15,792.0,132.5,1.65,27.0,759.0,602.66,449.06
2016,5,30,15,30,781.0,130.0,1.6,27.0,720.0,556.65,415.06
2016,5,30,15,45,771.0,124.0,1.6,27.0,677.0,507.81,378.46
2016,5,30,16,0,761.0,118.0,1.6,27.0,634.0,458.92,340.75
2016,5,30,16,15,741.5,114.5,1.65,27.0,585.5,408.45,300.97
2016,5,30,16,30,722.0,111.0,1.7,27.0,537.0,356.16,258.79
2016,5,30,16,45,695.0,106.5,1.75,27.0,485.5,305.02,216.67
2016,5,30,17,0,668.0,102.0,1.8,27.0,434.0,256.36,175.97
2016,5,30,17,15,633.0,96.5,1.7,26.5,381.0,207.85,136.08
2016,5,30,17,30,598.0,91.0,1.6,26.0,328.0,163.03,100.35
2016,5,30,17,45,536.5,86.5,1.5,26.0,274.5,120.24,69.91
2016,5,30,18,0,475.0,82.0,1.4,26.0,221.0,84.3,49.39
2016,5,30,18,15,407.5,71.0,1.3,25.5,173.0,50.96,38.01
2016,5,30,18,30,340.0,60.0,1.2,25.0,125.0,44.35,32.17
2016,5,30,18,45,243.0,45.0,1.1,24.5,84.0,34.06,22.95
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,23.21,12.19
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,14.74,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,27.5,15.0,1.85,21.5,17.5,22.24,0.0
2016,5,31,6,0,55.0,30.0,1.9,22.0,35.0,56.28,34.54
2016,5,31,6,15,114.0,51.0,1.95,22.0,70.0,110.41,81.66
2016,5,31,6,30,173.0,72.0,2.0,22.0,105.0,164.31,127.22
2016,5,31,6,45,236.0,86.0,2.1,22.5,146.5,216.74,171.23
2016,5,31,7,0,299.0,100.0,2.2,23.0,188.0,283.15,225.47
2016,5,31,7,15,200.0,130.0,2.25,23.0,194.5,266.48,212.07
2016,5,31,7,30,101.0,160.0,2.3,23.0,201.0,239.86,189.59
2016,5,31,7,45,331.5,149.0,2.35,23.0,308.5,389.07,309.95
2016,5,31,8,0,562.0,138.0,2.4,23.0,416.0,563.84,444.04
2016,5,31,8,15,325.0,197.5,2.45,23.0,362.5,462.97,362.79
2016,5,31,8,30,88.0,257.0,2.5,23.0,309.0,338.04,261.97
2016,5,31,8,45,45.5,212.5,2.6,23.5,239.5,255.4,197.28
2016,5,31,9,0,3.0,168.0,2.7,24.0,170.0,167.52,127.27
2016,5,31,9,15,6.5,196.0,2.75,24.5,201.0,198.68,151.05
2016,5,31,9,30,10.0,224.0,2.8,25.0,232.0,229.98,174.37
2016,5,31,9,45,8.5,206.0,2.85,25.5,213.0,210.2,158.53
2016,5,31,10,0,7.0,188.0,2.9,26.0,194.0,190.67,143.07
2016,5,31,10,15,81.0,313.5,2.9,26.0,385.0,395.78,298.65
2016,5,31,10,30,155.0,439.0,2.9,26.0,576.0,607.2,449.57
2016,5,31,10,45,84.0,344.0,2.95,26.5,418.5,429.63,320.05
2016,5,31,11,0,13.0,249.0,3.0,27.0,261.0,256.73,190.9
2016,5,31,11,15,10.0,211.0,3.1,27.0,221.0,215.98,160.69
2016,5,31,11,30,7.0,173.0,3.2,27.0,181.0,175.52,130.09
2016,5,31,11,45,6.0,165.5,3.3,27.5,172.5,167.07,123.4
2016,5,31,12,0,5.0,158.0,3.4,28.0,164.0,158.63,116.7
2016,5,31,12,15,5.5,159.0,3.65,28.0,165.0,159.94,117.73
2016,5,31,12,30,6.0,160.0,3.9,28.0,166.0,161.19,118.72
2016,5,31,12,45,3.0,113.0,4.2,28.0,116.0,112.51,81.57
2016,5,31,13,0,0.0,66.0,4.5,28.0,66.0,64.04,44.2
2016,5,31,13,15,0.0,60.0,4.55,28.0,60.0,58.21,39.73
2016,5,31,13,30,0.0,54.0,4.6,28.0,54.0,52.39,35.24
2016,5,31,13,45,0.0,60.5,4.65,28.0,60.5,58.68,40.16
2016,5,31,14,0,0.0,67.0,4.7,28.0,67.0,64.97,45.08
2016,5,31,14,15,0.0,65.0,4.4,27.5,65.0,63.01,43.71
2016,5,31,14,30,0.0,63.0,4.1,27.0,63.0,61.06,42.33
2016,5,31,14,45,0.0,57.5,3.8,26.5,57.5,55.7,38.3
2016,5,31,15,0,0.0,52.0,3.5,26.0,52.0,50.36,34.25
2016,5,31,15,15,0.0,49.5,3.4,25.5,49.5,47.92,32.48
2016,5,31,15,30,0.0,47.0,3.3,25.0,47.0,45.48,30.7
2016,5,31,15,45,0.0,64.5,3.25,25.0,64.5,62.42,44.26
2016,5,31,16,0,0.0,82.0,3.2,25.0,82.0,79.37,57.85
2016,5,31,16,15,13.0,151.5,3.1,24.5,159.0,150.31,114.15
2016,5,31,16,30,26.0,221.0,3.0,24.0,236.0,216.46,166.02
2016,5,31,16,45,113.0,215.5,2.95,24.0,273.0,226.63,172.35
2016,5,31,17,0,200.0,210.0,2.9,24.0,310.0,236.13,176.85
2016,5,31,17,15,184.0,188.0,2.85,23.5,271.5,201.43,149.68
2016,5,31,17,30,168.0,166.0,2.8,23.0,233.0,168.52,124.21
2016,5,31,17,45,132.0,144.5,2.8,23.0,192.5,135.74,99.93
2016,5,31,18,0,96.0,123.0,2.8,23.0,152.0,106.88,79.32
2016,5,31,18,15,72.0,98.0,2.7,23.0,117.5,83.68,66.46
2016,5,31,18,30,48.0,73.0,2.6,23.0,83.0,63.76,49.0
2016,5,31,18,45,24.0,48.0,2.55,23.0,53.0,43.29,30.87
2016,5,31,19,0,0.0,23.0,2.5,23.0,23.0,22.21,11.61
2016,5,31,19,15,0.0,11.5,2.45,23.0,11.5,11.3,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,26.92,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,73.4,46.87
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.5,129.56,96.53
2016,6,1,6,30,241.0,72.0,1.0,21.0,118.0,193.21,149.99
2016,6,1,6,45,311.0,86.5,0.95,21.5,165.5,260.03,205.01
2016,6,1,7,0,381.0,101.0,0.9,22.0,213.0,327.29,258.89
2016,6,1,7,15,431.0,112.5,0.8,22.0,264.0,385.87,304.63
2016,6,1,7,30,481.0,124.0,0.7,22.0,315.0,448.39,351.63
2016,6,1,7,45,521.0,132.0,0.65,22.5,366.5,503.86,391.28
2016,6,1,8,0,561.0,140.0,0.6,23.0,418.0,565.32,433.63
2016,6,1,8,15,590.5,147.0,0.6,23.0,468.5,616.69,468.76
2016,6,1,8,30,620.0,154.0,0.6,23.0,519.0,668.7,503.55
2016,6,1,8,45,640.5,160.5,0.6,23.5,567.0,713.18,531.31
2016,6,1,9,0,661.0,167.0,0.6,24.0,615.0,757.13,557.53
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.5,796.02,581.78
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,833.71,605.12
2016,6,1,9,45,505.5,277.0,0.8,24.0,669.5,775.61,563.28
2016,6,1,10,0,315.0,377.0,0.9,24.0,637.0,701.76,509.46
2016,6,1,10,15,182.0,383.0,0.9,24.0,535.0,574.46,420.3
2016,6,1,10,30,49.0,389.0,0.9,24.0,433.0,443.08,325.22
2016,6,1,10,45,31.5,326.5,0.95,24.5,355.0,359.88,266.11
2016,6,1,11,0,14.0,264.0,1.0,25.0,277.0,272.63,202.25
2016,6,1,11,15,127.0,373.5,1.0,25.0,496.0,507.2,373.71
2016,6,1,11,30,240.0,483.0,1.0,25.0,715.0,728.72,522.24
2016,6,1,11,45,281.5,478.0,1.0,25.5,753.0,765.49,543.45
2016,6,1,12,0,323.0,473.0,1.0,26.0,791.0,795.2,561.96
2016,6,1,12,15,346.0,461.5,1.0,26.0,803.5,798.58,564.42
2016,6,1,12,30,369.0,450.0,1.0,26.0,816.0,800.35,566.19
2016,6,1,12,45,336.5,465.0,1.0,26.0,797.5,773.68,547.97
2016,6,1,13,0,304.0,480.0,1.0,26.0,779.0,746.9,529.95
2016,6,1,13,15,377.0,450.0,1.05,26.0,816.5,772.72,549.77
2016,6,1,13,30,450.0,420.0,1.1,26.0,854.0,793.3,565.49
2016,6,1,13,45,314.5,445.0,1.15,26.0,745.5,686.66,493.0
2016,6,1,14,0,179.0,470.0,1.2,26.0,637.0,588.29,425.09
2016,6,1,14,15,198.0,453.5,1.3,26.0,633.0,578.43,420.72
2016,6,1,14,30,217.0,437.0,1.4,26.0,629.0,566.95,414.29
2016,6,1,14,45,493.0,295.5,1.55,26.5,709.5,614.59,454.16
2016,6,1,15,0,769.0,154.0,1.7,27.0,790.0,645.11,479.85
2016,6,1,15,15,756.5,151.0,1.75,27.0,750.5,599.64,447.02
2016,6,1,15,30,744.0,148.0,1.8,27.0,711.0,553.99,413.79
2016,6,1,15,45,435.0,230.5,1.9,27.0,555.0,428.92,320.88
2016,6,1,16,0,126.0,313.0,2.0,27.0,399.0,340.04,254.33
2016,6,1,16,15,118.5,287.5,1.95,26.5,363.5,306.18,230.03
2016,6,1,16,30,111.0,262.0,1.9,26.0,328.0,277.64,209.11
2016,6,1,16,45,55.5,157.5,1.85,26.0,190.5,163.6,122.88
2016,6,1,17,0,0.0,53.0,1.8,26.0,53.0,51.22,35.75
2016,6,1,17,15,0.0,46.5,1.7,25.5,46.5,44.92,30.97
2016,6,1,17,30,0.0,40.0,1.6,25.0,40.0,38.63,26.03
2016,6,1,17,45,0.0,33.5,1.55,25.0,33.5,32.34,20.97
2016,6,1,18,0,0.0,27.0,1.5,25.0,27.0,26.05,15.83
2016,6,1,18,15,0.0,21.0,1.4,24.5,21.0,20.26,11.86
2016,6,1,18,30,0.0,15.0,1.3,24.0,15.0,14.46,6.79
2016,6,1,18,45,0.0,10.0,1.2,23.5,10.0,9.64,2.51
2016,6,1,19,0,0.0,5.0,1.1,23.0,5.0,4.82,0.0
2016,6,1,19,15,0.0,2.5,1.15,23.0,2.5,2.46,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
