Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.41,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.6,2.21
2016,6,2,6,15,0.0,22.0,1.3,21.0,22.0,21.23,11.62
2016,6,2,6,30,0.0,33.0,1.6,21.0,33.0,31.86,20.73
2016,6,2,6,45,0.0,46.5,1.95,21.0,46.5,44.92,31.77
2016,6,2,7,0,0.0,60.0,2.3,21.0,60.0,57.99,42.69
2016,6,2,7,15,0.0,43.0,2.4,21.0,43.0,41.52,28.99
2016,6,2,7,30,0.0,26.0,2.5,21.0,26.0,25.1,15.27
2016,6,2,7,45,4.5,95.0,2.6,21.5,97.5,95.53,73.12
2016,6,2,8,0,9.0,164.0,2.7,22.0,169.0,170.09,132.56
2016,6,2,8,15,101.0,212.5,2.75,22.0,272.0,305.12,240.41
2016,6,2,8,30,193.0,261.0,2.8,22.0,375.0,432.94,338.89
2016,6,2,8,45,129.0,277.5,2.85,22.0,356.5,403.49,313.46
2016,6,2,9,0,65.0,294.0,2.9,22.0,338.0,360.5,278.3
2016,6,2,9,15,61.0,312.0,2.9,22.0,356.0,376.34,289.45
2016,6,2,9,30,57.0,330.0,2.9,22.0,374.0,391.73,299.97
2016,6,2,9,45,49.0,338.5,2.95,22.5,377.5,392.79,299.21
2016,6,2,10,0,41.0,347.0,3.0,23.0,381.0,393.42,298.24
2016,6,2,10,15,33.0,340.5,3.0,23.0,368.5,377.9,285.99
2016,6,2,10,30,25.0,334.0,3.0,23.0,356.0,362.29,273.78
2016,6,2,10,45,27.5,353.5,3.05,23.5,378.5,383.8,288.88
2016,6,2,11,0,30.0,373.0,3.1,24.0,401.0,405.04,303.54
2016,6,2,11,15,183.0,413.5,2.95,24.0,589.0,603.98,451.03
2016,6,2,11,30,336.0,454.0,2.8,24.0,777.0,800.51,587.88
2016,6,2,11,45,598.0,297.0,2.65,24.5,881.0,902.27,661.32
2016,6,2,12,0,860.0,140.0,2.5,25.0,985.0,988.49,715.74
2016,6,2,12,15,554.0,320.0,2.3,25.0,865.5,864.98,629.12
2016,6,2,12,30,248.0,500.0,2.1,25.0,746.0,731.15,528.78
2016,6,2,12,45,268.0,492.5,1.9,25.0,757.5,735.81,532.25
2016,6,2,13,0,288.0,485.0,1.7,25.0,769.0,737.13,532.25
2016,6,2,13,15,252.5,486.5,1.6,25.0,733.5,695.53,502.86
2016,6,2,13,30,217.0,488.0,1.5,25.0,698.0,656.21,475.23
2016,6,2,13,45,281.5,458.5,1.45,25.0,725.0,671.63,487.78
2016,6,2,14,0,346.0,429.0,1.4,25.0,752.0,684.02,497.55
2016,6,2,14,15,602.5,274.5,1.45,25.0,816.0,722.8,531.49
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,747.77,552.81
2016,6,2,14,45,851.5,118.0,1.55,25.0,846.5,705.85,525.37
2016,6,2,15,0,844.0,116.0,1.6,25.0,813.0,662.69,495.76
2016,6,2,15,15,554.0,233.0,1.6,25.0,681.5,548.26,410.46
2016,6,2,15,30,264.0,350.0,1.6,25.0,550.0,463.9,346.09
2016,6,2,15,45,530.5,227.0,1.6,25.0,598.0,476.03,357.47
2016,6,2,16,0,797.0,104.0,1.6,25.0,646.0,466.27,349.34
2016,6,2,16,15,778.5,100.5,1.55,25.0,597.0,414.51,307.66
2016,6,2,16,30,760.0,97.0,1.5,25.0,548.0,363.87,266.06
2016,6,2,16,45,738.0,92.0,1.5,25.0,497.0,312.14,222.93
2016,6,2,17,0,716.0,87.0,1.5,25.0,446.0,262.32,180.69
2016,6,2,17,15,684.0,82.5,1.4,24.5,393.0,209.88,137.05
2016,6,2,17,30,652.0,78.0,1.3,24.0,340.0,163.63,99.41
2016,6,2,17,45,611.5,71.5,1.25,24.0,287.5,118.26,65.51
2016,6,2,18,0,571.0,65.0,1.2,24.0,235.0,77.37,40.36
2016,6,2,18,15,506.0,57.0,1.1,23.5,185.0,39.71,28.71
2016,6,2,18,30,441.0,49.0,1.0,23.0,135.0,34.61,24.18
2016,6,2,18,45,349.0,38.0,0.9,22.5,93.0,27.83,17.99
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,20.52,10.62
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,10.19,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,8.5,1.5,18.5,8.5,8.36,0.0
2016,6,3,6,0,0.0,17.0,1.5,19.0,17.0,16.4,6.62
2016,6,3,6,15,0.0,32.0,1.55,19.0,32.0,30.9,19.65
2016,6,3,6,30,0.0,47.0,1.6,19.0,47.0,45.91,32.58
2016,6,3,6,45,0.0,64.0,1.65,19.5,64.0,63.13,47.12
2016,6,3,7,0,0.0,81.0,1.7,20.0,81.0,80.21,61.26
2016,6,3,7,15,77.5,121.0,1.7,20.0,151.5,171.89,137.36
2016,6,3,7,30,155.0,161.0,1.7,20.0,222.0,274.3,219.96
2016,6,3,7,45,245.0,175.0,1.7,20.5,288.5,362.0,288.69
2016,6,3,8,0,335.0,189.0,1.7,21.0,355.0,449.4,355.24
2016,6,3,8,15,573.0,131.5,1.85,21.0,453.5,586.75,461.72
2016,6,3,8,30,811.0,74.0,2.0,21.0,552.0,720.36,557.95
2016,6,3,8,45,827.5,76.0,2.15,21.5,600.5,763.35,585.25
2016,6,3,9,0,844.0,78.0,2.3,22.0,649.0,805.22,612.22
2016,6,3,9,15,650.0,180.5,2.4,22.5,638.5,780.31,592.52
2016,6,3,9,30,456.0,283.0,2.5,23.0,628.0,727.45,548.8
2016,6,3,9,45,398.0,326.5,2.7,23.5,639.0,720.47,541.34
2016,6,3,10,0,340.0,370.0,2.9,24.0,650.0,717.96,536.33
2016,6,3,10,15,373.5,370.5,2.95,24.0,690.5,753.9,561.52
2016,6,3,10,30,407.0,371.0,3.0,24.0,731.0,796.54,590.66
2016,6,3,10,45,309.5,418.5,3.05,24.5,697.5,744.61,550.03
2016,6,3,11,0,212.0,466.0,3.1,25.0,664.0,689.01,507.23
2016,6,3,11,15,112.5,354.0,3.1,25.0,459.0,472.89,353.4
2016,6,3,11,30,13.0,242.0,3.1,25.0,254.0,249.33,186.52
2016,6,3,11,45,9.5,203.0,3.1,25.5,212.0,207.28,154.87
2016,6,3,12,0,6.0,164.0,3.1,26.0,170.0,165.48,122.8
2016,6,3,12,15,448.5,140.0,3.05,26.0,584.0,582.89,445.14
2016,6,3,12,30,891.0,116.0,3.0,26.0,998.0,971.71,708.93
2016,6,3,12,45,551.5,309.0,2.95,26.0,855.0,827.77,606.87
2016,6,3,13,0,212.0,502.0,2.9,26.0,712.0,683.13,497.78
2016,6,3,13,15,235.5,491.0,2.85,26.0,721.0,685.18,500.78
2016,6,3,13,30,259.0,480.0,2.8,26.0,730.0,684.45,500.94
2016,6,3,13,45,177.0,468.0,2.75,26.0,637.5,594.22,436.6
2016,6,3,14,0,95.0,456.0,2.7,26.0,545.0,509.63,375.57
2016,6,3,14,15,76.0,428.5,2.65,25.5,498.5,463.75,343.87
2016,6,3,14,30,57.0,401.0,2.6,25.0,452.0,419.42,312.65
2016,6,3,14,45,166.5,395.5,2.55,25.0,535.0,483.35,361.84
2016,6,3,15,0,276.0,390.0,2.5,25.0,618.0,536.93,401.79
2016,6,3,15,15,163.0,357.5,2.45,25.0,490.5,427.82,321.32
2016,6,3,15,30,50.0,325.0,2.4,25.0,363.0,329.09,247.82
2016,6,3,15,45,111.5,320.0,2.35,25.0,398.0,347.91,263.04
2016,6,3,16,0,173.0,315.0,2.3,25.0,433.0,364.38,275.29
2016,6,3,16,15,445.0,213.5,2.15,24.5,486.0,372.46,280.41
2016,6,3,16,30,717.0,112.0,2.0,24.0,539.0,359.32,265.52
2016,6,3,16,45,555.5,145.5,1.9,24.0,458.0,298.88,218.02
2016,6,3,17,0,394.0,179.0,1.8,24.0,377.0,254.46,184.77
2016,6,3,17,15,381.0,158.5,1.7,24.0,332.0,211.69,149.85
2016,6,3,17,30,368.0,138.0,1.6,24.0,287.0,170.42,116.61
2016,6,3,17,45,341.0,120.5,1.55,24.0,242.0,131.68,87.37
2016,6,3,18,0,314.0,103.0,1.5,24.0,197.0,95.99,63.15
2016,6,3,18,15,272.0,85.5,1.35,23.5,155.0,68.15,53.07
2016,6,3,18,30,230.0,68.0,1.2,23.0,113.0,54.15,40.88
2016,6,3,18,45,169.0,50.0,1.05,22.5,77.5,40.61,28.79
2016,6,3,19,0,108.0,32.0,0.9,22.0,42.0,26.55,15.5
2016,6,3,19,15,54.0,16.0,0.9,21.5,21.0,13.6,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,45.29,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,123.5,82.22
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.5,184.47,139.58
2016,6,4,6,30,433.0,49.0,2.5,19.0,132.0,255.85,201.17
2016,6,4,6,45,501.0,56.0,2.6,19.5,181.5,317.29,254.15
2016,6,4,7,0,569.0,63.0,2.7,20.0,231.0,384.78,310.44
2016,6,4,7,15,305.0,107.0,2.85,20.5,199.5,307.53,248.36
2016,6,4,7,30,41.0,151.0,3.0,21.0,168.0,185.01,146.34
2016,6,4,7,45,33.5,167.0,3.15,22.0,182.0,197.49,155.44
2016,6,4,8,0,26.0,183.0,3.3,23.0,196.0,202.37,158.0
2016,6,4,8,15,13.0,169.0,3.45,23.5,175.5,177.52,137.27
2016,6,4,8,30,0.0,155.0,3.6,24.0,155.0,152.61,116.55
2016,6,4,8,45,0.0,146.5,3.75,24.5,146.5,143.53,108.86
2016,6,4,9,0,0.0,138.0,3.9,25.0,138.0,134.74,101.46
2016,6,4,9,15,84.5,249.0,4.0,25.0,313.0,328.87,253.63
2016,6,4,9,30,169.0,360.0,4.1,25.0,488.0,534.34,406.45
2016,6,4,9,45,205.0,377.5,4.2,25.5,540.5,588.0,443.8
2016,6,4,10,0,241.0,395.0,4.3,26.0,593.0,642.43,481.74
2016,6,4,10,15,253.0,410.5,4.35,26.0,626.5,680.43,507.64
2016,6,4,10,30,265.0,426.0,4.4,26.0,660.0,708.98,526.99
2016,6,4,10,45,282.0,436.0,4.45,26.0,692.0,735.81,545.37
2016,6,4,11,0,299.0,446.0,4.5,26.0,724.0,761.73,563.1
2016,6,4,11,15,236.5,468.5,4.55,26.0,691.5,713.79,527.48
2016,6,4,11,30,174.0,491.0,4.6,26.0,659.0,671.4,495.69
2016,6,4,11,45,239.0,485.0,4.65,26.0,719.0,725.95,535.96
2016,6,4,12,0,304.0,479.0,4.7,26.0,779.0,782.93,576.89
2016,6,4,12,15,363.5,459.5,4.75,26.0,819.5,814.23,600.1
2016,6,4,12,30,423.0,440.0,4.8,26.0,860.0,844.43,622.53
2016,6,4,12,45,402.0,440.5,4.85,26.0,838.0,812.5,600.26
2016,6,4,13,0,381.0,441.0,4.9,26.0,816.0,781.43,578.77
2016,6,4,13,15,626.5,281.0,4.9,26.0,889.5,836.71,625.89
2016,6,4,13,30,872.0,121.0,4.9,26.0,963.0,879.12,656.8
2016,6,4,13,45,620.5,269.0,4.95,26.0,862.0,779.6,586.07
2016,6,4,14,0,369.0,417.0,5.0,26.0,761.0,692.31,517.4
2016,6,4,14,15,403.0,389.5,4.95,26.0,755.0,675.25,506.76
2016,6,4,14,30,437.0,362.0,4.9,26.0,749.0,657.19,494.82
2016,6,4,14,45,266.0,378.0,4.85,26.0,611.0,534.12,402.82
2016,6,4,15,0,95.0,394.0,4.8,26.0,473.0,428.98,322.74
2016,6,4,15,15,67.0,353.0,4.7,26.0,407.5,368.83,278.41
2016,6,4,15,30,39.0,312.0,4.6,26.0,342.0,311.47,235.6
2016,6,4,15,45,192.5,298.5,4.55,26.0,431.5,371.84,282.8
2016,6,4,16,0,346.0,285.0,4.5,26.0,521.0,416.48,315.8
2016,6,4,16,15,180.0,243.5,4.3,25.5,366.0,295.74,224.67
2016,6,4,16,30,14.0,202.0,4.1,25.0,211.0,195.4,149.18
2016,6,4,16,45,104.0,207.5,3.9,25.0,260.5,218.04,165.59
2016,6,4,17,0,194.0,213.0,3.7,25.0,310.0,238.46,178.57
2016,6,4,17,15,189.0,188.0,3.35,24.5,273.5,204.01,151.17
2016,6,4,17,30,184.0,163.0,3.0,24.0,237.0,170.29,124.51
2016,6,4,17,45,355.5,118.5,2.65,24.0,235.0,132.22,87.34
2016,6,4,18,0,527.0,74.0,2.3,24.0,233.0,84.35,46.86
2016,6,4,18,15,462.0,65.0,2.05,23.5,184.0,47.98,35.82
2016,6,4,18,30,397.0,56.0,1.8,23.0,135.0,40.68,29.38
2016,6,4,18,45,301.0,43.5,1.55,22.5,93.0,32.64,22.08
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,23.84,13.44
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,12.06,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,9.5,14.5,3.3,19.5,15.0,16.85,0.0
2016,6,5,6,0,19.0,29.0,3.5,20.0,30.0,38.22,22.53
2016,6,5,6,15,50.0,49.5,3.6,20.5,58.0,78.57,57.49
2016,6,5,6,30,81.0,70.0,3.7,21.0,86.0,116.5,89.75
2016,6,5,6,45,106.5,91.5,3.8,21.5,119.0,155.69,122.87
2016,6,5,7,0,132.0,113.0,3.9,22.0,152.0,196.96,157.11
2016,6,5,7,15,286.0,118.0,4.0,22.5,225.0,301.23,242.58
2016,6,5,7,30,440.0,123.0,4.1,23.0,298.0,421.9,338.77
2016,6,5,7,45,576.5,110.5,4.25,23.5,375.0,520.13,415.46
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,625.12,495.31
2016,6,5,8,15,738.5,102.0,4.45,24.5,504.5,673.55,528.44
2016,6,5,8,30,764.0,106.0,4.5,25.0,557.0,724.66,562.82
2016,6,5,8,45,787.0,108.0,4.55,25.5,608.0,771.29,593.34
2016,6,5,9,0,810.0,110.0,4.6,26.0,659.0,817.26,622.93
2016,6,5,9,15,824.5,113.0,4.6,26.0,704.5,855.94,648.02
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,887.5,668.03
2016,6,5,9,45,852.0,117.0,4.65,26.5,790.5,918.95,686.91
2016,6,5,10,0,865.0,118.0,4.7,27.0,831.0,948.26,704.2
2016,6,5,10,15,873.5,120.0,4.75,27.0,865.5,971.94,719.12
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,992.94,732.33
2016,6,5,10,45,889.0,122.5,4.85,27.5,928.0,1008.07,740.22
2016,6,5,11,0,896.0,123.0,4.9,28.0,956.0,1020.26,746.26
2016,6,5,11,15,467.0,266.5,4.9,28.0,701.5,748.88,558.19
2016,6,5,11,30,38.0,410.0,4.9,28.0,447.0,447.57,330.18
2016,6,5,11,45,270.0,415.0,4.95,28.0,681.0,691.11,511.96
2016,6,5,12,0,502.0,420.0,5.0,28.0,915.0,922.62,674.54
2016,6,5,12,15,713.0,269.0,4.95,28.0,974.0,970.11,711.84
2016,6,5,12,30,924.0,118.0,4.9,28.0,1033.0,1006.14,734.99
2016,6,5,12,45,922.0,118.5,4.9,28.0,1029.0,987.97,722.78
2016,6,5,13,0,920.0,119.0,4.9,28.0,1025.0,967.07,709.16
2016,6,5,13,15,917.5,118.5,4.85,28.0,1013.5,942.08,692.5
2016,6,5,13,30,915.0,118.0,4.8,28.0,1002.0,914.5,674.16
2016,6,5,13,45,909.5,118.5,4.8,28.0,981.5,882.82,653.37
2016,6,5,14,0,904.0,119.0,4.8,28.0,961.0,848.95,631.04
2016,6,5,14,15,898.5,117.5,4.7,28.0,934.5,811.21,605.37
2016,6,5,14,30,893.0,116.0,4.6,28.0,908.0,771.62,578.35
2016,6,5,14,45,882.5,116.0,4.6,28.0,873.5,728.21,549.01
2016,6,5,15,0,872.0,116.0,4.6,28.0,839.0,683.72,517.28
2016,6,5,15,15,861.5,114.0,4.5,28.0,799.0,636.55,481.97
2016,6,5,15,30,851.0,112.0,4.4,28.0,759.0,588.74,445.59
2016,6,5,15,45,839.5,108.0,4.3,28.0,714.5,538.21,406.41
2016,6,5,16,0,828.0,104.0,4.2,28.0,670.0,483.95,363.61
2016,6,5,16,15,779.0,109.5,3.95,27.5,610.5,425.82,317.44
2016,6,5,16,30,730.0,115.0,3.7,27.0,551.0,368.72,271.34
2016,6,5,16,45,690.0,112.0,3.45,26.5,494.0,314.26,226.57
2016,6,5,17,0,650.0,109.0,3.2,26.0,437.0,263.62,184.44
2016,6,5,17,15,608.5,107.0,2.85,25.5,386.0,217.56,146.2
2016,6,5,17,30,567.0,105.0,2.5,25.0,335.0,175.94,112.71
2016,6,5,17,45,534.5,93.0,2.15,24.5,284.5,131.05,78.71
2016,6,5,18,0,502.0,81.0,1.8,24.0,234.0,89.83,51.84
2016,6,5,18,15,446.0,70.0,1.65,23.0,185.0,53.04,40.25
2016,6,5,18,30,390.0,59.0,1.5,22.0,136.0,43.35,31.83
2016,6,5,18,45,304.0,45.0,1.4,21.5,94.0,33.8,23.19
2016,6,5,19,0,218.0,31.0,1.3,21.0,52.0,23.81,13.58
2016,6,5,19,15,109.0,15.5,1.3,20.5,26.0,12.04,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,50.03,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,134.59,90.06
2016,6,6,6,15,374.0,38.5,2.6,18.5,97.0,200.2,151.62
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,277.09,217.92
2016,6,6,6,45,550.5,56.5,3.0,20.0,194.5,341.33,272.93
2016,6,6,7,0,618.0,64.0,3.2,21.0,247.0,411.54,330.84
2016,6,6,7,15,663.5,69.5,3.15,21.5,302.0,472.37,379.72
2016,6,6,7,30,709.0,75.0,3.1,22.0,357.0,534.18,427.57
2016,6,6,7,45,741.0,79.5,3.1,22.5,412.5,590.95,469.96
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,648.86,511.13
2016,6,6,8,15,796.5,87.5,3.2,23.5,521.0,700.15,545.74
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,751.29,579.59
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.5,791.1,603.68
2016,6,6,9,0,855.0,96.0,3.5,26.0,675.0,834.55,629.94
2016,6,6,9,15,868.0,98.5,3.5,26.0,721.0,872.71,654.13
2016,6,6,9,30,881.0,101.0,3.5,26.0,767.0,909.0,676.89
2016,6,6,9,45,890.5,103.0,3.5,26.5,807.5,939.43,694.21
2016,6,6,10,0,900.0,105.0,3.5,27.0,848.0,967.43,709.82
2016,6,6,10,15,907.5,107.0,3.45,27.0,882.0,990.9,723.47
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,1011.55,735.3
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.5,1025.73,741.9
2016,6,6,11,0,925.0,111.0,3.4,28.0,971.0,1036.82,746.63
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.5,1043.25,749.57
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,1046.45,750.6
2016,6,6,11,45,935.5,112.5,3.25,28.0,1023.0,1044.88,748.74
2016,6,6,12,0,939.0,112.0,3.2,28.0,1036.0,1040.07,744.97
2016,6,6,12,15,939.0,112.0,3.15,28.0,1039.5,1029.13,737.45
2016,6,6,12,30,939.0,112.0,3.1,28.0,1043.0,1015.15,728.13
2016,6,6,12,45,937.5,112.0,3.1,28.5,1039.0,996.82,715.13
2016,6,6,13,0,936.0,112.0,3.1,29.0,1035.0,975.69,700.46
2016,6,6,13,15,933.5,111.5,3.05,29.0,1022.5,950.42,684.22
2016,6,6,13,30,931.0,111.0,3.0,29.0,1010.0,922.51,666.32
2016,6,6,13,45,926.5,110.5,3.0,29.0,990.0,890.37,645.98
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,855.93,624.06
2016,6,6,14,15,916.0,109.0,2.95,29.0,942.5,817.73,599.21
2016,6,6,14,30,910.0,108.0,2.9,29.0,915.0,777.66,572.97
2016,6,6,14,45,897.5,109.0,2.85,29.0,879.5,733.18,543.52
2016,6,6,15,0,885.0,110.0,2.8,29.0,844.0,687.72,512.09
2016,6,6,15,15,874.5,108.0,2.75,28.5,804.0,640.05,478.49
2016,6,6,15,30,864.0,106.0,2.7,28.0,764.0,591.72,443.47
2016,6,6,15,45,851.0,103.0,2.65,28.0,718.5,540.73,404.69
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,489.76,364.91
2016,6,6,16,15,820.5,97.0,2.45,28.0,623.5,433.25,319.89
2016,6,6,16,30,803.0,94.0,2.3,28.0,574.0,381.37,277.22
2016,6,6,16,45,780.5,90.0,2.2,28.0,521.5,328.17,232.89
2016,6,6,17,0,758.0,86.0,2.1,28.0,469.0,276.9,189.5
2016,6,6,17,15,727.0,82.0,1.95,27.5,414.5,225.91,147.0
2016,6,6,17,30,696.0,78.0,1.8,27.0,360.0,174.92,105.61
2016,6,6,17,45,653.0,72.0,1.7,26.5,306.0,127.23,70.02
2016,6,6,18,0,610.0,66.0,1.6,26.0,252.0,84.28,43.19
2016,6,6,18,15,545.0,58.5,1.45,25.0,200.0,44.69,32.78
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,36.03,25.31
2016,6,6,18,45,379.0,40.5,1.2,23.0,102.5,29.77,19.65
2016,6,6,19,0,278.0,30.0,1.1,22.0,57.0,23.04,12.97
2016,6,6,19,15,139.0,15.0,1.1,21.5,28.5,11.35,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,100.5,15.5,0.9,19.0,24.0,42.74,0.0
2016,6,7,6,0,201.0,31.0,0.9,20.0,48.0,116.67,77.27
2016,6,7,6,15,303.5,43.5,1.0,20.5,91.0,177.86,133.12
2016,6,7,6,30,406.0,56.0,1.1,21.0,134.0,251.97,195.44
2016,6,7,6,45,472.0,65.5,1.2,21.5,184.5,314.21,247.71
2016,6,7,7,0,538.0,75.0,1.3,22.0,235.0,382.25,302.93
2016,6,7,7,15,585.5,82.0,1.25,22.5,288.0,442.34,349.71
2016,6,7,7,30,633.0,89.0,1.2,23.0,341.0,505.76,397.08
2016,6,7,7,45,666.0,95.0,1.2,24.0,394.5,561.46,436.33
2016,6,7,8,0,699.0,101.0,1.2,25.0,448.0,618.55,475.05
2016,6,7,8,15,724.5,105.5,1.3,25.5,500.0,669.42,509.01
2016,6,7,8,30,750.0,110.0,1.4,26.0,552.0,717.97,540.21
2016,6,7,8,45,768.5,113.5,1.55,26.5,601.0,762.14,568.39
2016,6,7,9,0,787.0,117.0,1.7,27.0,650.0,805.39,595.62
2016,6,7,9,15,801.5,120.0,1.7,27.0,695.0,843.4,618.82
2016,6,7,9,30,816.0,123.0,1.7,27.0,740.0,879.77,640.76
2016,6,7,9,45,603.0,235.0,1.75,27.5,704.5,823.91,600.57
2016,6,7,10,0,390.0,347.0,1.8,28.0,669.0,740.67,537.68
2016,6,7,10,15,385.5,365.0,1.8,28.0,694.5,759.71,549.8
2016,6,7,10,30,381.0,383.0,1.8,28.0,720.0,777.03,559.86
2016,6,7,10,45,625.5,258.5,1.8,28.5,831.0,899.35,645.18
2016,6,7,11,0,870.0,134.0,1.8,29.0,942.0,1005.9,709.65
2016,6,7,11,15,874.0,135.0,1.85,29.0,962.0,1012.43,712.49
2016,6,7,11,30,878.0,136.0,1.9,29.0,982.0,1015.91,714.68
2016,6,7,11,45,653.0,285.5,1.95,29.0,919.0,946.53,670.74
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,864.69,611.56
2016,6,7,12,15,659.5,284.5,2.0,29.0,936.5,933.59,664.31
2016,6,7,12,30,891.0,134.0,2.0,29.0,1017.0,990.47,699.98
2016,6,7,12,45,892.0,132.5,2.05,29.5,1013.5,973.75,688.15
2016,6,7,13,0,893.0,131.0,2.1,30.0,1010.0,954.34,675.44
2016,6,7,13,15,890.0,130.5,2.1,30.0,998.5,929.56,660.23
2016,6,7,13,30,887.0,130.0,2.1,30.0,987.0,902.3,643.47
2016,6,7,13,45,883.5,128.5,2.15,30.0,967.5,871.31,624.72
2016,6,7,14,0,880.0,127.0,2.2,30.0,948.0,838.1,604.39
2016,6,7,14,15,873.5,125.5,2.2,30.0,921.0,800.47,580.6
2016,6,7,14,30,867.0,124.0,2.2,30.0,894.0,761.12,555.49
2016,6,7,14,45,858.0,123.0,2.25,30.0,860.5,718.93,528.53
2016,6,7,15,0,849.0,122.0,2.3,30.0,827.0,675.59,498.95
2016,6,7,15,15,480.0,240.5,2.25,29.5,635.5,513.37,380.75
2016,6,7,15,30,111.0,359.0,2.2,29.0,444.0,394.2,291.05
2016,6,7,15,45,454.5,235.5,2.2,29.0,551.5,446.86,333.04
2016,6,7,16,0,798.0,112.0,2.2,29.0,659.0,478.8,355.14
2016,6,7,16,15,780.0,108.5,2.1,29.0,610.5,427.26,313.83
2016,6,7,16,30,762.0,105.0,2.0,29.0,562.0,376.79,272.81
2016,6,7,16,45,741.5,100.0,1.9,29.0,510.5,325.46,230.4
2016,6,7,17,0,721.0,95.0,1.8,29.0,459.0,275.88,188.8
2016,6,7,17,15,689.0,90.0,1.7,28.5,406.0,222.34,144.93
2016,6,7,17,30,657.0,85.0,1.6,28.0,353.0,175.29,107.01
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.5,129.01,72.56
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,87.63,46.59
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,49.74,31.06
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,40.39,28.78
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,33.4,22.52
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,25.39,14.78
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,12.82,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.0,38.16,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,46.0,106.03,69.47
2016,6,8,6,15,260.5,46.5,0.35,22.5,88.0,165.56,122.52
2016,6,8,6,30,357.0,61.0,0.5,23.0,130.0,235.28,180.3
2016,6,8,6,45,448.0,64.5,0.7,23.5,179.0,301.61,235.02
2016,6,8,7,0,539.0,68.0,0.9,24.0,228.0,374.65,293.75
2016,6,8,7,15,531.0,87.0,1.1,24.5,271.0,416.76,326.89
2016,6,8,7,30,523.0,106.0,1.3,25.0,314.0,456.9,357.36
2016,6,8,7,45,602.0,104.5,1.55,25.5,377.5,529.92,412.45
2016,6,8,8,0,681.0,103.0,1.8,26.0,441.0,608.08,469.67
2016,6,8,8,15,706.0,107.5,1.9,26.0,492.0,657.86,504.23
2016,6,8,8,30,731.0,112.0,2.0,26.0,543.0,707.82,537.88
2016,6,8,8,45,748.5,116.5,2.15,26.5,591.0,749.04,564.26
2016,6,8,9,0,766.0,121.0,2.3,27.0,639.0,791.91,591.5
2016,6,8,9,15,780.5,124.0,2.35,27.0,683.5,829.32,615.21
2016,6,8,9,30,795.0,127.0,2.4,27.0,728.0,865.14,637.74
2016,6,8,9,45,635.5,219.5,2.45,27.5,716.5,837.75,616.75
2016,6,8,10,0,476.0,312.0,2.5,28.0,705.0,792.96,579.92
2016,6,8,10,15,393.5,362.5,2.5,28.0,696.5,764.76,557.77
2016,6,8,10,30,311.0,413.0,2.5,28.0,688.0,740.32,537.76
2016,6,8,10,45,276.5,436.5,2.5,28.5,687.0,731.1,528.73
2016,6,8,11,0,242.0,460.0,2.5,29.0,686.0,712.84,513.76
2016,6,8,11,15,241.5,471.0,2.5,29.0,700.5,721.61,519.12
2016,6,8,11,30,241.0,482.0,2.5,29.0,715.0,729.31,523.62
2016,6,8,11,45,326.5,457.0,2.5,29.0,776.5,789.91,566.11
2016,6,8,12,0,412.0,432.0,2.5,29.0,838.0,843.17,602.85
2016,6,8,12,15,244.5,457.0,2.5,29.0,698.5,696.27,500.58
2016,6,8,12,30,77.0,482.0,2.5,29.0,559.0,547.1,394.53
2016,6,8,12,45,441.5,332.0,2.55,29.5,768.0,747.45,543.44
2016,6,8,13,0,806.0,182.0,2.6,30.0,977.0,925.67,663.83
2016,6,8,13,15,803.0,181.5,2.6,30.0,965.5,901.91,647.19
2016,6,8,13,30,800.0,181.0,2.6,30.0,954.0,875.98,630.91
2016,6,8,13,45,794.0,180.0,2.65,30.0,934.5,844.97,611.62
2016,6,8,14,0,788.0,179.0,2.7,30.0,915.0,812.19,591.05
2016,6,8,14,15,781.0,177.0,2.7,29.5,888.5,776.08,568.94
2016,6,8,14,30,774.0,175.0,2.7,29.0,862.0,738.59,545.44
2016,6,8,14,45,760.0,175.0,2.7,29.0,828.5,696.8,516.38
2016,6,8,15,0,746.0,175.0,2.7,29.0,795.0,654.55,486.49
2016,6,8,15,15,732.5,171.5,2.7,28.5,756.0,606.73,453.12
2016,6,8,15,30,719.0,168.0,2.7,28.0,717.0,560.9,420.24
2016,6,8,15,45,701.5,164.0,2.7,28.0,673.0,512.69,383.92
2016,6,8,16,0,684.0,160.0,2.7,28.0,629.0,465.25,347.3
2016,6,8,16,15,662.5,154.5,2.6,27.5,581.5,415.74,308.78
2016,6,8,16,30,641.0,149.0,2.5,27.0,534.0,367.82,270.53
2016,6,8,16,45,448.0,178.5,2.4,27.0,435.5,296.92,216.89
2016,6,8,17,0,255.0,208.0,2.3,27.0,337.0,247.85,181.95
2016,6,8,17,15,239.0,187.0,2.15,26.5,297.0,211.08,153.33
2016,6,8,17,30,223.0,166.0,2.0,26.0,257.0,176.1,126.24
2016,6,8,17,45,205.0,143.5,1.85,26.0,217.5,141.55,99.97
2016,6,8,18,0,187.0,121.0,1.7,26.0,178.0,109.12,76.64
2016,6,8,18,15,158.0,99.0,1.6,25.5,141.0,83.41,60.95
2016,6,8,18,30,129.0,77.0,1.5,25.0,104.0,64.11,49.0
2016,6,8,18,45,90.0,56.0,1.4,24.5,72.0,47.56,34.46
2016,6,8,19,0,51.0,35.0,1.3,24.0,40.0,30.56,18.99
2016,6,8,19,15,25.5,17.5,1.35,23.5,20.0,15.78,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,35.96,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,100.81,66.07
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,158.54,117.78
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,225.75,173.7
2016,6,9,6,45,401.0,73.0,0.85,23.5,174.5,286.44,223.71
2016,6,9,7,0,473.0,83.0,0.8,24.0,223.0,356.78,279.45
2016,6,9,7,15,520.5,91.5,1.0,24.5,274.5,415.63,325.58
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,477.87,372.93
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.5,533.87,414.41
2016,6,9,8,0,645.0,111.0,1.6,26.0,431.0,591.79,456.25
2016,6,9,8,15,671.0,116.0,1.7,26.0,482.0,641.48,491.5
2016,6,9,8,30,697.0,121.0,1.8,26.0,533.0,691.48,525.26
2016,6,9,8,45,718.0,125.0,1.95,26.5,581.0,736.29,554.22
2016,6,9,9,0,739.0,129.0,2.1,27.0,629.0,777.67,580.49
2016,6,9,9,15,754.5,132.5,2.2,27.5,673.0,815.71,603.86
2016,6,9,9,30,770.0,136.0,2.3,28.0,717.0,852.28,626.03
2016,6,9,9,45,539.5,256.5,2.4,28.5,675.0,785.13,576.37
2016,6,9,10,0,309.0,377.0,2.5,29.0,633.0,696.18,507.82
2016,6,9,10,15,561.0,261.0,2.6,29.0,748.0,829.27,605.82
2016,6,9,10,30,813.0,145.0,2.7,29.0,863.0,955.62,689.38
2016,6,9,10,45,819.5,146.5,2.8,29.0,889.5,970.43,697.71
2016,6,9,11,0,826.0,148.0,2.9,29.0,916.0,976.57,701.58
2016,6,9,11,15,831.0,149.5,2.95,29.0,936.0,984.37,706.29
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,989.26,709.23
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,988.24,707.49
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,984.31,704.03
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,975.51,698.6
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,963.98,691.54
2016,6,9,12,45,550.0,322.5,3.35,30.0,867.5,841.19,608.08
2016,6,9,13,0,253.0,495.0,3.4,30.0,745.0,715.69,514.98
2016,6,9,13,15,546.0,322.0,3.4,30.0,852.5,806.35,586.74
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,878.82,638.64
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.0,848.81,618.64
2016,6,9,14,0,831.0,146.0,3.4,30.0,922.0,816.75,597.95
2016,6,9,14,15,824.5,144.5,3.35,30.0,896.0,780.81,574.3
2016,6,9,14,30,818.0,143.0,3.3,30.0,870.0,742.4,548.85
2016,6,9,14,45,790.0,152.5,3.3,30.0,833.0,697.91,518.48
2016,6,9,15,0,762.0,162.0,3.3,30.0,796.0,653.93,486.83
2016,6,9,15,15,749.5,159.0,3.25,29.5,757.5,608.98,455.08
2016,6,9,15,30,737.0,156.0,3.2,29.0,719.0,561.23,420.57
2016,6,9,15,45,718.0,153.0,3.2,29.0,675.0,512.34,383.6
2016,6,9,16,0,699.0,150.0,3.2,29.0,631.0,464.31,346.39
2016,6,9,16,15,678.5,145.5,3.1,29.0,583.5,415.4,307.56
2016,6,9,16,30,658.0,141.0,3.0,29.0,536.0,367.94,269.05
2016,6,9,16,45,628.5,135.5,2.95,29.0,485.5,318.32,228.52
2016,6,9,17,0,599.0,130.0,2.9,29.0,435.0,271.51,189.81
2016,6,9,17,15,564.0,122.5,2.7,28.5,383.5,224.69,151.72
2016,6,9,17,30,529.0,115.0,2.5,28.0,332.0,182.07,117.8
2016,6,9,17,45,484.0,105.0,2.35,27.5,281.5,139.02,85.95
2016,6,9,18,0,439.0,95.0,2.2,27.0,231.0,100.81,61.27
2016,6,9,18,15,376.5,82.5,2.05,26.5,182.5,65.2,43.85
2016,6,9,18,30,314.0,70.0,1.9,26.0,134.0,51.7,38.35
2016,6,9,18,45,233.0,53.5,1.75,25.5,93.0,40.46,28.4
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,28.6,17.39
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,15.66,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,41.93,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,114.47,75.07
2016,6,10,6,15,297.5,42.5,1.25,22.5,89.0,174.1,129.32
2016,6,10,6,30,396.0,55.0,1.4,23.0,131.0,246.36,189.94
2016,6,10,6,45,465.5,63.0,1.6,23.5,180.0,307.99,241.71
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,375.73,296.9
2016,6,10,7,15,580.5,77.5,1.9,24.0,281.0,433.85,343.52
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,495.18,391.21
2016,6,10,7,45,660.5,89.0,2.1,24.5,386.0,550.35,432.15
2016,6,10,8,0,695.0,94.0,2.2,25.0,439.0,607.1,473.05
2016,6,10,8,15,514.5,165.5,2.25,25.5,436.5,576.41,445.18
2016,6,10,8,30,334.0,237.0,2.3,26.0,434.0,524.27,401.62
2016,6,10,8,45,557.0,173.0,2.35,26.5,535.5,658.13,501.74
2016,6,10,9,0,780.0,109.0,2.4,27.0,637.0,790.16,591.77
2016,6,10,9,15,794.5,112.0,2.4,27.0,681.0,828.04,614.75
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,864.32,637.23
2016,6,10,9,45,819.5,117.5,2.4,27.5,764.5,889.1,650.65
2016,6,10,10,0,830.0,120.0,2.4,28.0,804.0,917.11,666.2
2016,6,10,10,15,838.5,121.5,2.4,28.0,837.5,939.79,679.52
2016,6,10,10,30,847.0,123.0,2.4,28.0,871.0,959.92,691.25
2016,6,10,10,45,637.0,256.5,2.4,28.5,829.0,908.77,655.41
2016,6,10,11,0,427.0,390.0,2.4,29.0,787.0,837.3,599.96
2016,6,10,11,15,647.5,259.0,2.4,29.0,875.5,923.3,663.6
2016,6,10,11,30,868.0,128.0,2.4,29.0,964.0,998.41,710.27
2016,6,10,11,45,875.0,125.5,2.45,29.5,977.5,998.56,708.3
2016,6,10,12,0,882.0,123.0,2.5,30.0,991.0,995.69,705.26
2016,6,10,12,15,882.5,123.0,2.5,30.0,995.5,985.87,698.92
2016,6,10,12,30,883.0,123.0,2.5,30.0,1000.0,973.2,690.94
2016,6,10,12,45,882.5,123.0,2.55,30.5,996.5,956.85,679.81
2016,6,10,13,0,882.0,123.0,2.6,31.0,993.0,937.86,667.09
2016,6,10,13,15,583.0,298.5,2.6,31.0,871.0,816.11,586.06
2016,6,10,13,30,284.0,474.0,2.6,31.0,749.0,702.31,501.92
2016,6,10,13,45,576.0,297.5,2.6,31.0,841.0,770.96,557.92
2016,6,10,14,0,868.0,121.0,2.6,31.0,933.0,824.6,596.8
2016,6,10,14,15,560.0,276.5,2.6,31.0,795.0,695.47,506.53
2016,6,10,14,30,252.0,432.0,2.6,31.0,657.0,587.62,425.5
2016,6,10,14,45,232.5,417.5,2.65,31.0,619.0,551.02,400.88
2016,6,10,15,0,213.0,403.0,2.7,31.0,581.0,512.55,374.28
2016,6,10,15,15,515.0,258.0,2.65,30.5,659.5,552.21,408.71
2016,6,10,15,30,817.0,113.0,2.6,30.0,738.0,574.47,427.94
2016,6,10,15,45,587.0,199.0,2.6,30.0,634.5,485.12,360.18
2016,6,10,16,0,357.0,285.0,2.6,30.0,531.0,424.44,313.86
2016,6,10,16,15,550.5,195.0,2.5,29.5,542.0,405.79,299.49
2016,6,10,16,30,744.0,105.0,2.4,29.0,553.0,372.68,271.11
2016,6,10,16,45,375.0,133.5,2.35,29.0,359.0,235.73,170.7
2016,6,10,17,0,6.0,162.0,2.3,29.0,165.0,154.11,115.59
2016,6,10,17,15,3.0,144.5,2.15,28.5,146.0,136.48,102.69
2016,6,10,17,30,0.0,127.0,2.0,28.0,127.0,119.22,89.8
2016,6,10,17,45,254.5,104.0,1.85,28.0,183.0,116.97,77.78
2016,6,10,18,0,509.0,81.0,1.7,28.0,239.0,93.9,52.97
2016,6,10,18,15,446.0,71.5,1.55,27.5,190.0,57.62,36.49
2016,6,10,18,30,383.0,62.0,1.4,27.0,141.0,45.36,32.86
2016,6,10,18,45,287.5,49.0,1.3,26.5,98.5,36.79,25.23
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,27.74,16.69
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,13.99,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,55.0,16.0,1.75,22.5,21.0,30.74,0.0
2016,6,11,6,0,110.0,32.0,2.0,23.0,42.0,82.04,52.76
2016,6,11,6,15,195.0,49.5,2.2,23.5,81.5,144.66,107.28
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,209.6,161.64
2016,6,11,6,45,351.5,79.0,2.6,24.5,168.5,269.92,212.06
2016,6,11,7,0,423.0,91.0,2.8,25.0,216.0,337.0,266.77
2016,6,11,7,15,472.0,100.5,2.9,25.0,266.5,394.64,313.25
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,456.1,361.48
2016,6,11,7,45,559.5,117.0,3.1,25.5,368.5,515.28,405.87
2016,6,11,8,0,598.0,124.0,3.2,26.0,420.0,573.0,448.05
2016,6,11,8,15,626.0,130.0,3.25,26.0,470.5,623.49,484.62
2016,6,11,8,30,654.0,136.0,3.3,26.0,521.0,674.51,520.78
2016,6,11,8,45,671.0,143.0,3.35,26.5,568.0,717.94,548.97
2016,6,11,9,0,688.0,150.0,3.4,27.0,615.0,760.57,576.19
2016,6,11,9,15,705.0,154.0,3.4,27.0,659.0,798.86,600.97
2016,6,11,9,30,722.0,158.0,3.4,27.0,703.0,835.91,624.69
2016,6,11,9,45,725.5,167.0,3.45,27.5,740.0,864.48,641.49
2016,6,11,10,0,729.0,176.0,3.5,28.0,777.0,890.71,656.68
2016,6,11,10,15,739.5,179.0,3.5,28.0,810.5,910.95,668.87
2016,6,11,10,30,750.0,182.0,3.5,28.0,844.0,932.84,682.23
2016,6,11,10,45,438.0,323.0,3.55,28.5,713.0,779.51,571.67
2016,6,11,11,0,126.0,464.0,3.6,29.0,582.0,601.9,438.24
2016,6,11,11,15,441.5,333.5,3.6,29.0,757.0,792.81,580.74
2016,6,11,11,30,757.0,203.0,3.6,29.0,932.0,968.97,701.92
2016,6,11,11,45,754.5,208.0,3.6,29.5,943.0,966.55,697.17
2016,6,11,12,0,752.0,213.0,3.6,30.0,954.0,961.38,692.14
2016,6,11,12,15,753.5,213.0,3.55,30.0,958.0,952.61,686.0
2016,6,11,12,30,755.0,213.0,3.5,30.0,962.0,941.34,678.35
2016,6,11,12,45,755.0,212.0,3.5,30.0,959.0,925.32,668.03
2016,6,11,13,0,755.0,211.0,3.5,30.0,956.0,907.1,656.36
2016,6,11,13,15,751.5,210.0,3.45,30.0,945.0,883.54,640.93
2016,6,11,13,30,748.0,209.0,3.4,30.0,934.0,858.0,624.26
2016,6,11,13,45,744.0,206.5,3.4,30.0,915.5,829.14,605.64
2016,6,11,14,0,740.0,204.0,3.4,30.0,897.0,797.65,585.2
2016,6,11,14,15,732.5,202.0,3.35,30.0,871.0,762.29,561.63
2016,6,11,14,30,725.0,200.0,3.3,30.0,845.0,725.73,536.3
2016,6,11,14,45,698.0,207.0,3.25,30.0,809.5,682.57,505.64
2016,6,11,15,0,671.0,214.0,3.2,30.0,774.0,640.08,475.05
2016,6,11,15,15,657.5,209.5,3.15,30.0,736.0,596.56,443.61
2016,6,11,15,30,644.0,205.0,3.1,30.0,698.0,553.17,411.66
2016,6,11,15,45,625.5,200.0,3.05,30.0,655.5,507.0,377.08
2016,6,11,16,0,607.0,195.0,3.0,30.0,613.0,461.84,342.53
2016,6,11,16,15,584.5,188.0,2.9,29.5,566.5,414.37,306.17
2016,6,11,16,30,562.0,181.0,2.8,29.0,520.0,368.98,270.58
2016,6,11,16,45,535.0,172.0,2.7,29.0,471.0,321.67,232.54
2016,6,11,17,0,508.0,163.0,2.6,29.0,422.0,276.9,196.17
2016,6,11,17,15,471.5,152.5,2.4,28.5,371.5,231.4,159.97
2016,6,11,17,30,435.0,142.0,2.2,28.0,321.0,189.7,127.43
2016,6,11,17,45,390.0,128.5,2.05,28.0,271.5,148.37,96.87
2016,6,11,18,0,345.0,115.0,1.9,28.0,222.0,111.88,72.66
2016,6,11,18,15,286.0,98.0,1.8,27.5,175.0,81.37,56.95
2016,6,11,18,30,227.0,81.0,1.7,27.0,128.0,63.64,48.23
2016,6,11,18,45,156.0,60.0,1.65,26.5,88.0,48.13,34.69
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,32.01,20.16
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,17.45,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
