Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,29.77,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,79.77,50.94
2016,6,12,6,15,183.5,50.0,2.45,24.0,80.0,134.61,99.35
2016,6,12,6,30,264.0,68.0,2.5,24.0,119.0,203.92,157.26
2016,6,12,6,45,334.0,81.0,2.65,24.5,166.0,263.88,207.31
2016,6,12,7,0,404.0,94.0,2.8,25.0,213.0,330.44,261.55
2016,6,12,7,15,321.0,123.5,2.9,25.0,230.5,327.22,259.55
2016,6,12,7,30,238.0,153.0,3.0,25.0,248.0,323.21,255.65
2016,6,12,7,45,176.5,181.5,3.1,25.5,257.5,315.98,248.28
2016,6,12,8,0,115.0,210.0,3.2,26.0,267.0,310.43,241.54
2016,6,12,8,15,129.0,235.5,3.25,26.0,306.5,351.81,272.66
2016,6,12,8,30,143.0,261.0,3.3,26.0,346.0,393.75,303.6
2016,6,12,8,45,121.5,283.0,3.35,26.5,359.5,403.38,308.49
2016,6,12,9,0,100.0,305.0,3.4,27.0,373.0,402.18,305.48
2016,6,12,9,15,66.0,301.0,3.4,27.5,347.0,368.72,278.38
2016,6,12,9,30,32.0,297.0,3.4,28.0,321.0,333.68,250.21
2016,6,12,9,45,228.5,313.0,3.4,28.5,500.5,549.06,412.0
2016,6,12,10,0,425.0,329.0,3.4,29.0,680.0,762.43,562.28
2016,6,12,10,15,434.0,342.5,3.35,29.0,713.5,790.2,578.57
2016,6,12,10,30,443.0,356.0,3.3,29.0,747.0,816.49,594.96
2016,6,12,10,45,443.5,372.0,3.3,29.0,774.0,835.34,606.33
2016,6,12,11,0,444.0,388.0,3.3,29.0,801.0,852.27,616.47
2016,6,12,11,15,451.5,402.0,3.3,29.0,830.0,872.19,628.83
2016,6,12,11,30,459.0,416.0,3.3,29.0,859.0,890.15,639.86
2016,6,12,11,45,452.5,426.0,3.35,29.5,867.0,888.17,636.74
2016,6,12,12,0,446.0,436.0,3.4,30.0,875.0,884.27,632.59
2016,6,12,12,15,410.0,441.5,3.35,30.0,846.5,843.26,604.45
2016,6,12,12,30,374.0,447.0,3.3,30.0,818.0,804.41,577.79
2016,6,12,12,45,398.5,440.5,3.3,30.0,835.0,810.97,583.03
2016,6,12,13,0,423.0,434.0,3.3,30.0,852.0,815.63,586.69
2016,6,12,13,15,353.0,454.0,3.3,30.0,800.0,757.68,546.15
2016,6,12,13,30,283.0,474.0,3.3,30.0,748.0,701.85,507.0
2016,6,12,13,45,334.5,441.5,3.3,30.0,759.0,703.32,510.17
2016,6,12,14,0,386.0,409.0,3.3,30.0,770.0,701.32,510.52
2016,6,12,14,15,286.5,425.5,3.25,30.0,690.0,621.92,453.71
2016,6,12,14,30,187.0,442.0,3.2,30.0,610.0,551.66,402.9
2016,6,12,14,45,215.5,420.5,3.2,30.0,606.0,542.15,397.56
2016,6,12,15,0,244.0,399.0,3.2,30.0,602.0,526.41,387.39
2016,6,12,15,15,322.5,355.5,3.15,30.0,610.5,523.26,386.63
2016,6,12,15,30,401.0,312.0,3.1,30.0,619.0,509.61,377.73
2016,6,12,15,45,386.5,296.5,3.05,30.0,578.5,470.57,348.92
2016,6,12,16,0,372.0,281.0,3.0,30.0,538.0,429.04,318.04
2016,6,12,16,15,343.0,265.0,2.9,29.5,488.0,381.91,283.15
2016,6,12,16,30,314.0,249.0,2.8,29.0,438.0,337.44,249.76
2016,6,12,16,45,298.0,227.0,2.7,29.0,394.0,295.05,216.92
2016,6,12,17,0,282.0,205.0,2.6,29.0,350.0,254.33,185.04
2016,6,12,17,15,361.0,171.5,2.4,28.5,335.0,227.43,160.75
2016,6,12,17,30,440.0,138.0,2.2,28.0,320.0,187.77,125.77
2016,6,12,17,45,400.0,124.0,2.05,28.0,271.0,146.36,94.86
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,109.29,69.99
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,74.99,51.43
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,62.2,47.04
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,47.4,34.1
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,32.03,20.22
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,16.48,0.0
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,32.14,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,85.85,55.02
2016,6,13,6,15,207.5,49.5,3.15,24.5,83.0,149.19,110.32
2016,6,13,6,30,298.0,66.0,3.3,25.0,123.0,215.81,166.04
2016,6,13,6,45,384.5,74.5,3.5,25.5,172.5,279.88,219.56
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,355.02,280.74
2016,6,13,7,15,520.0,91.0,3.75,26.0,273.5,414.03,328.35
2016,6,13,7,30,569.0,99.0,3.8,26.0,325.0,476.55,377.41
2016,6,13,7,45,387.5,153.0,3.85,26.5,317.0,438.53,344.88
2016,6,13,8,0,206.0,207.0,3.9,27.0,309.0,370.68,288.82
2016,6,13,8,15,462.5,159.5,3.85,27.0,422.5,530.69,414.23
2016,6,13,8,30,719.0,112.0,3.8,27.0,536.0,697.47,537.52
2016,6,13,8,45,482.5,207.5,3.8,27.5,502.5,631.17,482.61
2016,6,13,9,0,246.0,303.0,3.8,28.0,469.0,541.22,409.37
2016,6,13,9,15,521.5,212.0,3.75,28.5,595.5,697.19,527.16
2016,6,13,9,30,797.0,121.0,3.7,29.0,722.0,859.66,638.1
2016,6,13,9,45,477.0,261.0,3.7,29.5,626.0,731.89,543.21
2016,6,13,10,0,157.0,401.0,3.7,30.0,530.0,569.51,418.48
2016,6,13,10,15,497.0,265.0,3.65,30.0,698.5,769.47,568.25
2016,6,13,10,30,837.0,129.0,3.6,30.0,867.0,956.3,693.88
2016,6,13,10,45,519.5,297.5,3.6,30.5,760.5,833.45,605.6
2016,6,13,11,0,202.0,466.0,3.6,31.0,654.0,679.54,489.9
2016,6,13,11,15,291.5,446.5,3.55,31.0,724.0,753.02,542.57
2016,6,13,11,30,381.0,427.0,3.5,31.0,794.0,819.04,588.15
2016,6,13,11,45,620.0,282.0,3.5,31.5,888.5,911.24,655.13
2016,6,13,12,0,859.0,137.0,3.5,32.0,983.0,987.3,702.98
2016,6,13,12,15,860.0,137.5,3.5,32.0,987.5,978.66,696.68
2016,6,13,12,30,861.0,138.0,3.5,32.0,992.0,967.23,689.35
2016,6,13,12,45,540.5,319.5,3.5,32.0,855.5,830.31,596.73
2016,6,13,13,0,220.0,501.0,3.5,32.0,719.0,691.15,493.87
2016,6,13,13,15,535.0,319.5,3.5,32.0,840.0,795.27,575.16
2016,6,13,13,30,850.0,138.0,3.5,32.0,961.0,880.17,634.97
2016,6,13,13,45,843.5,138.5,3.5,32.0,941.5,849.78,614.78
2016,6,13,14,0,837.0,139.0,3.5,32.0,922.0,817.44,594.03
2016,6,13,14,15,533.5,288.5,3.5,32.0,782.5,688.48,502.86
2016,6,13,14,30,230.0,438.0,3.5,32.0,643.0,580.39,420.92
2016,6,13,14,45,276.0,409.0,3.5,32.0,646.0,571.51,416.67
2016,6,13,15,0,322.0,380.0,3.5,32.0,649.0,561.82,411.02
2016,6,13,15,15,401.0,329.5,3.4,31.5,648.0,546.28,402.24
2016,6,13,15,30,480.0,279.0,3.3,31.0,647.0,526.5,389.62
2016,6,13,15,45,427.5,280.0,3.25,31.0,593.5,474.65,351.2
2016,6,13,16,0,375.0,281.0,3.2,31.0,540.0,430.89,318.41
2016,6,13,16,15,403.0,251.0,3.05,30.5,511.0,392.37,289.73
2016,6,13,16,30,431.0,221.0,2.9,30.0,482.0,354.63,260.47
2016,6,13,16,45,348.0,215.0,2.8,30.0,413.5,301.95,220.4
2016,6,13,17,0,265.0,209.0,2.7,30.0,345.0,253.23,183.97
2016,6,13,17,15,297.5,179.0,2.5,29.5,315.5,219.59,156.32
2016,6,13,17,30,330.0,149.0,2.3,29.0,286.0,182.85,125.86
2016,6,13,17,45,303.0,131.0,2.15,29.0,242.5,145.35,97.67
2016,6,13,18,0,276.0,113.0,2.0,29.0,199.0,110.84,73.72
2016,6,13,18,15,238.0,94.5,1.95,28.5,158.5,78.77,54.79
2016,6,13,18,30,200.0,76.0,1.9,28.0,118.0,59.99,44.99
2016,6,13,18,45,146.0,56.5,1.9,27.5,82.5,45.52,32.41
2016,6,13,19,0,92.0,37.0,1.9,27.0,47.0,30.49,18.94
2016,6,13,19,15,46.0,18.5,2.05,27.0,23.5,15.68,0.0
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,46.0,16.5,2.9,23.5,20.5,28.72,0.0
2016,6,14,6,0,92.0,33.0,3.2,24.0,41.0,77.8,49.5
2016,6,14,6,15,177.5,51.0,3.3,24.0,80.5,133.67,98.69
2016,6,14,6,30,263.0,69.0,3.4,24.0,120.0,204.47,157.9
2016,6,14,6,45,131.5,68.5,3.55,24.5,94.0,144.94,112.79
2016,6,14,7,0,0.0,68.0,3.7,25.0,68.0,66.32,48.7
2016,6,14,7,15,0.0,89.5,3.75,25.0,89.5,88.16,66.43
2016,6,14,7,30,0.0,111.0,3.8,25.0,111.0,109.92,83.78
2016,6,14,7,45,0.0,119.0,3.9,25.5,119.0,117.39,89.27
2016,6,14,8,0,0.0,127.0,4.0,26.0,127.0,124.97,94.77
2016,6,14,8,15,0.5,145.0,3.9,26.0,145.5,143.3,108.87
2016,6,14,8,30,1.0,163.0,3.8,26.0,164.0,161.63,122.81
2016,6,14,8,45,32.5,227.5,3.7,26.5,249.5,261.07,199.77
2016,6,14,9,0,64.0,292.0,3.6,27.0,335.0,357.42,271.83
2016,6,14,9,15,39.0,268.5,3.45,27.5,295.5,309.96,234.13
2016,6,14,9,30,14.0,245.0,3.3,28.0,256.0,255.01,191.22
2016,6,14,9,45,15.0,258.5,3.15,28.5,271.0,269.38,201.21
2016,6,14,10,0,16.0,272.0,3.0,29.0,286.0,283.73,210.92
2016,6,14,10,15,18.0,292.5,2.95,29.0,309.0,306.08,226.95
2016,6,14,10,30,20.0,313.0,2.9,29.0,332.0,328.36,242.8
2016,6,14,10,45,43.5,373.5,2.85,29.5,414.0,420.45,308.8
2016,6,14,11,0,67.0,434.0,2.8,30.0,496.0,504.96,367.33
2016,6,14,11,15,48.0,408.0,2.9,30.0,453.5,457.55,333.07
2016,6,14,11,30,29.0,382.0,3.0,30.0,411.0,410.43,299.26
2016,6,14,11,45,24.5,363.0,3.1,30.5,387.5,385.17,280.75
2016,6,14,12,0,20.0,344.0,3.2,31.0,364.0,355.85,259.24
2016,6,14,12,15,127.5,423.5,3.35,31.0,550.0,546.28,397.27
2016,6,14,12,30,235.0,503.0,3.5,31.0,736.0,723.26,519.55
2016,6,14,12,45,548.0,321.0,3.7,31.5,862.5,839.12,606.44
2016,6,14,13,0,861.0,139.0,3.9,32.0,989.0,934.94,672.03
2016,6,14,13,15,858.0,138.0,4.0,32.0,977.5,910.69,656.28
2016,6,14,13,30,855.0,137.0,4.1,32.0,966.0,884.08,639.75
2016,6,14,13,45,853.0,135.0,4.25,32.0,947.5,855.11,621.78
2016,6,14,14,0,851.0,133.0,4.4,32.0,929.0,823.91,602.16
2016,6,14,14,15,585.0,274.5,4.4,32.0,815.0,714.92,524.88
2016,6,14,14,30,319.0,416.0,4.4,32.0,701.0,624.26,455.39
2016,6,14,14,45,571.5,270.0,4.45,32.0,756.5,652.07,481.78
2016,6,14,15,0,824.0,124.0,4.5,32.0,812.0,665.81,496.31
2016,6,14,15,15,813.0,121.5,4.45,31.5,773.5,620.22,463.65
2016,6,14,15,30,802.0,119.0,4.4,31.0,735.0,571.23,428.08
2016,6,14,15,45,787.5,116.5,4.4,31.0,691.5,522.63,391.04
2016,6,14,16,0,773.0,114.0,4.4,31.0,648.0,474.32,353.29
2016,6,14,16,15,754.5,110.5,4.25,30.5,600.5,423.88,313.57
2016,6,14,16,30,736.0,107.0,4.1,30.0,553.0,374.56,273.69
2016,6,14,16,45,710.0,103.5,4.0,30.0,502.0,321.0,229.47
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,272.6,188.7
2016,6,14,17,15,652.0,95.0,3.6,29.5,399.5,224.03,148.39
2016,6,14,17,30,620.0,90.0,3.3,29.0,348.0,178.77,111.55
2016,6,14,17,45,575.0,83.5,3.05,29.0,296.0,134.08,77.72
2016,6,14,18,0,530.0,77.0,2.8,29.0,244.0,94.33,51.79
2016,6,14,18,15,466.5,68.5,2.65,28.5,194.5,57.51,34.55
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,43.41,31.08
2016,6,14,18,45,310.0,48.0,2.4,27.5,102.5,35.86,24.38
2016,6,14,19,0,217.0,36.0,2.3,27.0,60.0,27.62,16.67
2016,6,14,19,15,108.5,18.0,2.4,26.5,30.0,13.91,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,22.19,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,57.15,35.25
2016,6,15,6,15,112.0,56.0,3.15,24.5,75.0,110.97,81.34
2016,6,15,6,30,180.0,79.0,3.3,25.0,113.0,175.92,135.03
2016,6,15,6,45,140.0,95.5,3.5,25.5,127.0,176.41,137.35
2016,6,15,7,0,100.0,112.0,3.7,26.0,141.0,178.76,139.75
2016,6,15,7,15,264.0,124.0,3.8,26.0,223.5,295.04,233.98
2016,6,15,7,30,428.0,136.0,3.9,26.0,306.0,427.96,338.79
2016,6,15,7,45,485.5,139.5,4.05,26.5,359.0,487.41,383.89
2016,6,15,8,0,543.0,143.0,4.2,27.0,412.0,550.79,431.14
2016,6,15,8,15,573.0,150.5,4.3,27.5,462.0,605.74,470.41
2016,6,15,8,30,603.0,158.0,4.4,28.0,512.0,658.07,507.02
2016,6,15,8,45,646.5,153.5,4.5,28.5,563.0,708.77,542.11
2016,6,15,9,0,690.0,149.0,4.6,29.0,614.0,760.34,576.06
2016,6,15,9,15,707.0,153.0,4.6,29.0,658.5,798.77,601.1
2016,6,15,9,30,724.0,157.0,4.6,29.0,703.0,835.96,625.13
2016,6,15,9,45,753.0,151.0,4.7,29.5,745.5,868.65,645.24
2016,6,15,10,0,782.0,145.0,4.8,30.0,788.0,903.69,666.83
2016,6,15,10,15,791.5,147.0,4.8,30.0,822.0,927.01,681.13
2016,6,15,10,30,801.0,149.0,4.8,30.0,856.0,947.92,693.92
2016,6,15,10,45,817.0,145.0,4.85,30.5,885.5,966.36,704.04
2016,6,15,11,0,833.0,141.0,4.9,31.0,915.0,976.63,708.82
2016,6,15,11,15,838.0,142.0,4.85,31.0,935.0,984.26,712.73
2016,6,15,11,30,843.0,143.0,4.8,31.0,955.0,988.98,714.84
2016,6,15,11,45,853.0,138.5,4.8,31.5,969.5,990.3,713.77
2016,6,15,12,0,863.0,134.0,4.8,32.0,984.0,988.68,710.91
2016,6,15,12,15,864.0,134.5,4.7,32.0,989.0,980.12,704.38
2016,6,15,12,30,865.0,135.0,4.6,32.0,994.0,968.74,696.5
2016,6,15,12,45,865.5,134.0,4.55,32.5,991.0,952.8,684.56
2016,6,15,13,0,866.0,133.0,4.5,33.0,988.0,934.28,671.09
2016,6,15,13,15,863.5,132.5,4.4,33.0,977.0,910.92,655.68
2016,6,15,13,30,861.0,132.0,4.3,33.0,966.0,885.13,638.75
2016,6,15,13,45,857.0,131.0,4.2,33.0,947.5,855.28,619.14
2016,6,15,14,0,853.0,130.0,4.1,33.0,929.0,823.29,598.12
2016,6,15,14,15,847.0,129.0,4.0,33.0,903.5,787.74,574.66
2016,6,15,14,30,841.0,128.0,3.9,33.0,878.0,750.5,549.96
2016,6,15,14,45,832.5,126.5,3.8,33.0,845.5,709.49,522.57
2016,6,15,15,0,824.0,125.0,3.7,33.0,813.0,667.33,492.87
2016,6,15,15,15,813.5,122.5,3.6,33.0,775.0,622.08,460.07
2016,6,15,15,30,803.0,120.0,3.5,33.0,737.0,573.39,424.26
2016,6,15,15,45,788.5,117.5,3.45,33.0,694.0,524.76,387.72
2016,6,15,16,0,774.0,115.0,3.4,33.0,651.0,476.4,350.5
2016,6,15,16,15,756.0,112.0,3.25,32.5,603.5,426.58,311.82
2016,6,15,16,30,738.0,109.0,3.1,32.0,556.0,377.82,272.93
2016,6,15,16,45,715.5,104.0,3.0,31.5,506.0,327.06,231.81
2016,6,15,17,0,693.0,99.0,2.9,31.0,456.0,274.96,189.05
2016,6,15,17,15,661.5,94.0,2.7,30.5,404.0,226.02,148.74
2016,6,15,17,30,630.0,89.0,2.5,30.0,352.0,180.32,111.76
2016,6,15,17,45,590.0,82.0,2.3,30.0,300.0,135.26,77.59
2016,6,15,18,0,550.0,75.0,2.1,30.0,248.0,94.6,50.92
2016,6,15,18,15,487.5,67.0,2.05,29.0,198.5,57.12,33.57
2016,6,15,18,30,425.0,59.0,2.0,28.0,149.0,42.43,30.27
2016,6,15,18,45,335.0,47.5,1.95,27.5,105.5,35.55,24.14
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,27.6,16.69
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,13.9,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.5,16.5,3.45,23.5,21.5,32.06,0.0
2016,6,16,6,0,117.0,33.0,3.7,24.0,43.0,85.88,54.61
2016,6,16,6,15,209.5,49.5,3.8,24.5,83.0,149.69,110.61
2016,6,16,6,30,302.0,66.0,3.9,25.0,123.0,217.08,167.06
2016,6,16,6,45,390.5,74.0,4.05,25.5,173.0,281.56,221.04
2016,6,16,7,0,479.0,82.0,4.2,26.0,223.0,357.37,282.91
2016,6,16,7,15,528.5,90.0,4.2,26.0,275.0,416.97,331.11
2016,6,16,7,30,578.0,98.0,4.2,26.0,327.0,480.13,380.76
2016,6,16,7,45,628.0,99.5,4.25,26.5,381.5,539.51,425.71
2016,6,16,8,0,678.0,101.0,4.3,27.0,436.0,601.71,471.51
2016,6,16,8,15,703.5,106.0,4.3,27.5,487.5,652.36,506.62
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,700.68,538.59
2016,6,16,8,45,756.0,111.0,4.35,28.5,589.0,747.27,568.85
2016,6,16,9,0,783.0,111.0,4.4,29.0,639.0,793.53,598.4
2016,6,16,9,15,797.0,114.0,4.4,29.5,683.5,831.19,621.37
2016,6,16,9,30,811.0,117.0,4.4,30.0,728.0,867.22,642.99
2016,6,16,9,45,825.0,117.5,4.45,30.5,768.0,893.23,657.85
2016,6,16,10,0,839.0,118.0,4.5,31.0,808.0,922.7,675.01
2016,6,16,10,15,847.0,120.0,4.5,31.0,841.5,945.81,688.99
2016,6,16,10,30,855.0,122.0,4.5,31.0,875.0,966.32,701.33
2016,6,16,10,45,863.0,122.0,4.55,31.5,902.5,982.04,709.41
2016,6,16,11,0,871.0,122.0,4.6,32.0,930.0,994.96,715.74
2016,6,16,11,15,875.0,123.0,4.6,32.0,950.0,1001.99,719.54
2016,6,16,11,30,879.0,124.0,4.6,32.0,970.0,1005.98,721.53
2016,6,16,11,45,881.0,124.5,4.6,32.5,982.0,1004.41,718.6
2016,6,16,12,0,883.0,125.0,4.6,33.0,994.0,999.78,713.86
2016,6,16,12,15,883.5,125.5,4.6,33.0,998.5,990.68,707.82
2016,6,16,12,30,884.0,126.0,4.6,33.0,1003.0,978.71,700.06
2016,6,16,12,45,883.0,126.0,4.6,33.0,1000.0,962.1,689.39
2016,6,16,13,0,882.0,126.0,4.6,33.0,997.0,942.88,677.1
2016,6,16,13,15,879.5,125.0,4.55,33.0,986.0,918.76,661.45
2016,6,16,13,30,877.0,124.0,4.5,33.0,975.0,892.18,644.21
2016,6,16,13,45,873.5,123.0,4.45,33.0,956.0,862.36,624.84
2016,6,16,14,0,870.0,122.0,4.4,33.0,937.0,830.34,603.97
2016,6,16,14,15,864.5,121.0,4.35,33.0,911.5,794.68,580.59
2016,6,16,14,30,859.0,120.0,4.3,33.0,886.0,757.23,555.88
2016,6,16,14,45,845.0,121.5,4.25,33.0,852.0,714.41,527.33
2016,6,16,15,0,831.0,123.0,4.2,33.0,818.0,670.82,496.81
2016,6,16,15,15,820.0,121.0,4.1,33.0,779.5,625.42,463.77
2016,6,16,15,30,809.0,119.0,4.0,33.0,741.0,576.61,427.72
2016,6,16,15,45,795.0,116.5,3.95,33.0,697.5,527.98,391.03
2016,6,16,16,0,781.0,114.0,3.9,33.0,654.0,479.57,353.61
2016,6,16,16,15,763.0,110.5,3.75,32.5,606.5,428.95,314.24
2016,6,16,16,30,745.0,107.0,3.6,32.0,559.0,379.39,274.63
2016,6,16,16,45,720.0,103.5,3.5,32.0,508.5,328.78,233.02
2016,6,16,17,0,695.0,100.0,3.4,32.0,458.0,277.04,190.15
2016,6,16,17,15,663.5,95.0,3.15,31.5,405.5,227.97,149.79
2016,6,16,17,30,632.0,90.0,2.9,31.0,353.0,182.15,112.76
2016,6,16,17,45,586.5,84.0,2.7,30.5,301.0,137.11,79.05
2016,6,16,18,0,541.0,78.0,2.5,30.0,249.0,97.08,53.09
2016,6,16,18,15,478.0,69.5,2.35,29.0,199.0,59.58,35.41
2016,6,16,18,30,415.0,61.0,2.2,28.0,149.0,44.18,31.75
2016,6,16,18,45,321.0,49.0,2.1,27.5,105.5,36.6,25.02
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,28.39,17.36
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,14.29,0.43
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,22.5,23.0,37.89,0.0
2016,6,17,6,0,164.0,32.0,3.2,23.0,46.0,105.67,68.02
2016,6,17,6,15,264.5,46.5,3.35,23.5,88.0,166.21,123.23
2016,6,17,6,30,365.0,61.0,3.5,24.0,130.0,237.39,183.25
2016,6,17,6,45,457.5,66.5,3.65,24.5,182.0,306.54,241.29
2016,6,17,7,0,550.0,72.0,3.8,25.0,234.0,382.93,303.87
2016,6,17,7,15,597.0,79.0,3.8,25.5,287.0,443.1,351.93
2016,6,17,7,30,644.0,86.0,3.8,26.0,340.0,506.6,400.91
2016,6,17,7,45,690.0,87.0,3.85,26.5,395.5,565.42,445.09
2016,6,17,8,0,736.0,88.0,3.9,27.0,451.0,624.65,488.21
2016,6,17,8,15,759.5,91.5,3.9,27.5,503.0,674.54,521.56
2016,6,17,8,30,783.0,95.0,3.9,28.0,555.0,724.38,554.18
2016,6,17,8,45,806.5,95.5,3.9,28.5,605.0,770.5,583.52
2016,6,17,9,0,830.0,96.0,3.9,29.0,655.0,811.06,608.51
2016,6,17,9,15,843.0,98.5,3.85,29.5,700.0,848.71,630.93
2016,6,17,9,30,856.0,101.0,3.8,30.0,745.0,884.6,651.86
2016,6,17,9,45,868.5,101.5,3.8,30.5,785.5,915.89,669.73
2016,6,17,10,0,881.0,102.0,3.8,31.0,826.0,945.01,686.04
2016,6,17,10,15,888.0,103.5,3.75,31.0,860.0,967.55,699.08
2016,6,17,10,30,895.0,105.0,3.7,31.0,894.0,987.35,710.38
2016,6,17,10,45,901.5,105.5,3.7,31.5,921.0,1002.74,717.77
2016,6,17,11,0,908.0,106.0,3.7,32.0,948.0,1015.18,723.34
2016,6,17,11,15,911.5,106.5,3.65,32.0,968.0,1021.56,726.3
2016,6,17,11,30,915.0,107.0,3.6,32.0,988.0,1024.79,727.4
2016,6,17,11,45,918.0,106.5,3.55,32.5,1000.5,1023.34,724.2
2016,6,17,12,0,921.0,106.0,3.5,33.0,1013.0,1018.73,719.16
2016,6,17,12,15,921.0,106.5,3.4,33.0,1017.0,1009.03,712.16
2016,6,17,12,30,921.0,107.0,3.3,33.0,1021.0,996.32,703.41
2016,6,17,12,45,920.0,106.5,3.25,33.5,1017.5,978.84,690.7
2016,6,17,13,0,919.0,106.0,3.2,34.0,1014.0,958.6,676.4
2016,6,17,13,15,916.5,105.5,3.15,34.0,1002.5,934.27,660.99
2016,6,17,13,30,914.0,105.0,3.1,34.0,991.0,907.35,643.97
2016,6,17,13,45,909.5,104.5,3.05,34.0,972.0,876.22,624.24
2016,6,17,14,0,905.0,104.0,3.0,34.0,953.0,842.84,603.02
2016,6,17,14,15,899.5,103.0,2.95,34.0,926.5,806.1,579.53
2016,6,17,14,30,894.0,102.0,2.9,34.0,900.0,767.48,554.67
2016,6,17,14,45,886.0,100.5,2.85,34.0,867.0,724.94,527.01
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,681.08,497.96
2016,6,17,15,15,868.5,97.5,2.75,34.0,795.5,635.18,465.32
2016,6,17,15,30,859.0,96.0,2.7,34.0,757.0,588.51,431.4
2016,6,17,15,45,847.0,93.5,2.7,34.0,713.5,539.04,394.83
2016,6,17,16,0,835.0,91.0,2.7,34.0,670.0,489.47,357.18
2016,6,17,16,15,819.0,88.5,2.6,33.5,622.0,438.26,317.78
2016,6,17,16,30,803.0,86.0,2.5,33.0,574.0,383.71,274.87
2016,6,17,16,45,782.5,82.5,2.45,33.0,523.0,331.65,232.29
2016,6,17,17,0,762.0,79.0,2.4,33.0,472.0,281.25,190.31
2016,6,17,17,15,733.5,75.0,2.25,32.5,419.0,230.43,148.44
2016,6,17,17,30,705.0,71.0,2.1,32.0,366.0,182.51,109.57
2016,6,17,17,45,666.5,66.0,2.0,31.5,313.0,135.52,74.09
2016,6,17,18,0,628.0,61.0,1.9,31.0,260.0,89.72,43.85
2016,6,17,18,15,570.0,55.0,1.75,30.0,209.0,49.83,25.81
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,33.61,22.74
2016,6,17,18,45,421.5,40.0,1.5,28.0,113.0,28.61,18.32
2016,6,17,19,0,331.0,31.0,1.4,27.0,68.0,23.25,13.24
2016,6,17,19,15,165.5,15.5,1.45,26.5,34.0,11.36,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,34.74,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,98.27,62.56
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,157.08,115.73
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,226.2,173.48
2016,6,18,6,45,410.5,71.5,2.65,25.5,174.0,287.51,224.8
2016,6,18,7,0,485.0,81.0,2.8,26.0,223.0,358.82,282.69
2016,6,18,7,15,534.0,89.0,2.7,26.0,275.0,418.36,330.2
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,481.42,378.88
2016,6,18,7,45,618.0,103.5,2.55,26.5,379.0,536.82,419.59
2016,6,18,8,0,653.0,110.0,2.5,27.0,431.0,593.87,460.17
2016,6,18,8,15,679.5,115.0,2.4,27.0,482.5,644.28,495.43
2016,6,18,8,30,706.0,120.0,2.3,27.0,534.0,695.05,528.88
2016,6,18,8,45,728.5,123.0,2.2,27.5,583.0,740.37,556.65
2016,6,18,9,0,751.0,126.0,2.1,28.0,632.0,782.49,581.57
2016,6,18,9,15,766.5,129.0,1.9,28.5,676.5,820.52,602.31
2016,6,18,9,30,782.0,132.0,1.7,29.0,721.0,857.09,621.36
2016,6,18,9,45,797.5,132.5,1.55,29.5,761.5,889.26,637.44
2016,6,18,10,0,813.0,133.0,1.4,30.0,802.0,919.54,651.83
2016,6,18,10,15,822.0,135.0,1.25,30.0,835.5,943.09,662.89
2016,6,18,10,30,831.0,137.0,1.1,30.0,869.0,958.32,668.6
2016,6,18,10,45,841.5,136.5,0.95,30.5,897.5,975.68,674.1
2016,6,18,11,0,852.0,136.0,0.8,31.0,926.0,990.35,677.67
2016,6,18,11,15,856.5,137.0,0.85,31.0,946.5,997.74,682.21
2016,6,18,11,30,861.0,138.0,0.9,31.0,967.0,1002.16,685.18
2016,6,18,11,45,857.5,143.5,1.0,31.5,978.0,1000.02,683.97
2016,6,18,12,0,854.0,149.0,1.1,32.0,989.0,994.84,681.03
2016,6,18,12,15,855.0,149.5,1.2,32.0,994.5,986.33,677.5
2016,6,18,12,30,856.0,150.0,1.3,32.0,1000.0,975.04,672.3
2016,6,18,12,45,857.0,148.5,1.4,32.0,997.5,959.24,664.35
2016,6,18,13,0,858.0,147.0,1.5,32.0,995.0,940.91,654.79
2016,6,18,13,15,856.0,146.5,1.55,32.0,984.0,918.21,641.83
2016,6,18,13,30,854.0,146.0,1.6,32.0,973.0,893.1,627.33
2016,6,18,13,45,851.0,144.0,1.65,32.0,955.0,863.42,609.87
2016,6,18,14,0,848.0,142.0,1.7,32.0,937.0,831.58,590.9
2016,6,18,14,15,841.5,140.5,1.7,32.0,911.0,795.39,568.5
2016,6,18,14,30,835.0,139.0,1.7,32.0,885.0,757.55,544.85
2016,6,18,14,45,825.0,138.0,1.75,32.0,852.0,716.19,519.02
2016,6,18,15,0,815.0,137.0,1.8,32.0,819.0,671.98,489.36
2016,6,18,15,15,803.5,134.5,1.8,32.0,780.5,626.07,457.41
2016,6,18,15,30,792.0,132.0,1.8,32.0,742.0,579.76,424.37
2016,6,18,15,45,774.5,130.0,1.8,32.0,697.5,530.48,388.39
2016,6,18,16,0,757.0,128.0,1.8,32.0,653.0,481.79,351.87
2016,6,18,16,15,738.0,124.0,1.75,31.5,605.0,431.46,313.73
2016,6,18,16,30,719.0,120.0,1.7,31.0,557.0,379.06,273.04
2016,6,18,16,45,688.0,117.0,1.65,31.0,505.5,327.9,231.93
2016,6,18,17,0,657.0,114.0,1.6,31.0,454.0,279.58,192.47
2016,6,18,17,15,512.0,129.5,1.5,30.5,376.0,224.95,152.26
2016,6,18,17,30,367.0,145.0,1.4,30.0,298.0,183.34,123.97
2016,6,18,17,45,425.0,117.5,1.35,30.0,270.5,146.75,93.07
2016,6,18,18,0,483.0,90.0,1.3,30.0,243.0,104.69,60.83
2016,6,18,18,15,421.0,79.0,1.25,29.0,194.0,67.57,42.18
2016,6,18,18,30,359.0,68.0,1.2,28.0,145.0,49.74,36.43
2016,6,18,18,45,267.5,54.0,1.15,27.5,102.0,40.53,28.33
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,30.81,19.38
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,15.49,1.63
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,28.28,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,76.42,47.5
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,132.14,97.03
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,202.64,155.73
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,263.37,206.26
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,331.17,261.35
2016,6,19,7,15,421.0,106.5,2.2,25.5,251.0,370.92,292.78
2016,6,19,7,30,427.0,122.0,2.2,26.0,290.0,410.49,322.86
2016,6,19,7,45,516.5,121.0,2.25,26.5,354.0,485.56,379.81
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,571.96,443.08
2016,6,19,8,15,599.0,137.5,2.2,27.0,460.0,609.7,468.35
2016,6,19,8,30,592.0,155.0,2.1,27.0,502.0,645.21,491.6
2016,6,19,8,45,653.5,145.5,2.05,27.5,559.5,704.55,531.34
2016,6,19,9,0,715.0,136.0,2.0,28.0,617.0,765.85,569.89
2016,6,19,9,15,499.0,237.5,1.95,28.0,584.5,704.33,522.23
2016,6,19,9,30,283.0,339.0,1.9,28.0,552.0,622.75,458.79
2016,6,19,9,45,217.5,368.5,1.9,28.5,537.5,589.59,432.77
2016,6,19,10,0,152.0,398.0,1.9,29.0,523.0,561.56,409.71
2016,6,19,10,15,192.0,413.5,1.95,29.0,578.5,616.6,448.23
2016,6,19,10,30,232.0,429.0,2.0,29.0,634.0,672.11,485.97
2016,6,19,10,45,267.5,435.5,2.1,29.5,678.5,721.45,518.26
2016,6,19,11,0,303.0,442.0,2.2,30.0,723.0,762.26,544.71
2016,6,19,11,15,201.5,459.0,2.3,30.0,647.5,669.93,480.28
2016,6,19,11,30,100.0,476.0,2.4,30.0,572.0,577.07,414.74
2016,6,19,11,45,82.0,469.5,2.5,30.0,549.0,549.91,396.22
2016,6,19,12,0,64.0,463.0,2.6,30.0,526.0,522.74,377.16
2016,6,19,12,15,236.5,449.5,2.65,30.0,684.0,682.31,492.03
2016,6,19,12,30,409.0,436.0,2.7,30.0,842.0,828.55,592.62
2016,6,19,12,45,619.0,297.0,2.75,30.0,909.5,883.0,634.72
2016,6,19,13,0,829.0,158.0,2.8,30.0,977.0,924.46,663.34
2016,6,19,13,15,560.0,315.0,2.8,30.0,865.5,815.27,588.37
2016,6,19,13,30,291.0,472.0,2.8,30.0,754.0,708.36,509.14
2016,6,19,13,45,178.5,455.0,2.85,30.0,626.5,585.89,424.39
2016,6,19,14,0,66.0,438.0,2.9,30.0,499.0,470.68,342.14
2016,6,19,14,15,121.0,441.0,2.9,30.0,550.5,509.85,371.94
2016,6,19,14,30,176.0,444.0,2.9,30.0,602.0,546.38,398.75
2016,6,19,14,45,198.0,424.0,2.9,30.0,595.5,534.17,390.88
2016,6,19,15,0,220.0,404.0,2.9,30.0,589.0,520.0,381.71
2016,6,19,15,15,499.0,268.0,2.8,29.5,660.5,555.05,412.55
2016,6,19,15,30,778.0,132.0,2.7,29.0,732.0,572.15,428.17
2016,6,19,15,45,767.5,127.5,2.65,29.0,690.0,525.02,392.23
2016,6,19,16,0,757.0,123.0,2.6,29.0,648.0,477.83,355.73
2016,6,19,16,15,738.5,119.0,2.5,29.0,601.0,427.72,316.08
2016,6,19,16,30,720.0,115.0,2.4,29.0,554.0,375.66,274.18
2016,6,19,16,45,557.0,150.0,2.35,29.0,471.5,313.49,226.29
2016,6,19,17,0,394.0,185.0,2.3,29.0,389.0,267.31,192.03
2016,6,19,17,15,355.0,169.0,2.1,28.5,337.5,226.66,160.41
2016,6,19,17,30,316.0,153.0,1.9,28.0,286.0,185.63,129.02
2016,6,19,17,45,428.0,115.0,1.7,28.0,267.5,145.44,92.79
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,97.54,53.56
2016,6,19,18,15,479.5,68.5,1.4,27.5,199.5,59.97,35.23
2016,6,19,18,30,419.0,60.0,1.3,27.0,150.0,43.08,30.98
2016,6,19,18,45,333.5,48.0,1.25,26.5,107.0,35.73,24.45
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,27.51,16.82
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,13.85,1.14
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,77.0,15.0,1.3,22.5,21.5,35.4,0.0
2016,6,20,6,0,154.0,30.0,1.5,23.0,43.0,99.34,62.67
2016,6,20,6,15,250.0,44.0,1.6,23.5,82.5,157.22,115.83
2016,6,20,6,30,346.0,58.0,1.7,24.0,122.0,225.05,172.68
2016,6,20,6,45,418.5,67.0,1.85,24.5,170.5,287.83,225.13
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,355.79,280.39
2016,6,20,7,15,539.0,83.5,2.05,25.5,270.0,414.33,326.64
2016,6,20,7,30,587.0,91.0,2.1,26.0,321.0,476.36,373.98
2016,6,20,7,45,626.0,95.0,2.15,26.5,373.5,531.62,414.82
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,588.89,455.91
2016,6,20,8,15,691.0,103.5,2.15,27.5,476.5,638.84,489.47
2016,6,20,8,30,717.0,108.0,2.1,28.0,527.0,686.69,519.9
2016,6,20,8,45,382.0,192.5,2.1,28.5,418.0,532.01,403.12
2016,6,20,9,0,47.0,277.0,2.1,29.0,309.0,326.63,243.9
2016,6,20,9,15,133.0,314.0,2.05,29.5,412.0,450.29,335.55
2016,6,20,9,30,219.0,351.0,2.0,30.0,515.0,569.19,418.83
2016,6,20,9,45,516.5,237.5,1.95,30.5,653.5,742.34,542.9
2016,6,20,10,0,814.0,124.0,1.9,31.0,792.0,904.73,647.23
2016,6,20,10,15,823.0,126.0,1.85,31.0,825.5,928.44,658.99
2016,6,20,10,30,832.0,128.0,1.8,31.0,859.0,949.69,670.52
2016,6,20,10,45,539.5,292.0,1.75,31.5,772.0,847.32,599.94
2016,6,20,11,0,247.0,456.0,1.7,32.0,685.0,721.17,507.33
2016,6,20,11,15,552.0,293.0,1.7,32.0,820.0,862.82,609.48
2016,6,20,11,30,857.0,130.0,1.7,32.0,955.0,990.24,689.55
2016,6,20,11,45,861.5,129.5,1.7,32.5,968.5,990.34,686.4
2016,6,20,12,0,866.0,129.0,1.7,33.0,982.0,987.44,682.94
2016,6,20,12,15,867.5,129.5,1.7,33.0,987.0,979.61,678.0
2016,6,20,12,30,869.0,130.0,1.7,33.0,992.0,968.93,671.48
2016,6,20,12,45,870.0,128.5,1.75,33.0,990.0,953.15,662.54
2016,6,20,13,0,871.0,127.0,1.8,33.0,988.0,934.77,652.05
2016,6,20,13,15,869.0,126.5,1.8,33.0,977.5,911.97,638.29
2016,6,20,13,30,867.0,126.0,1.8,33.0,967.0,886.71,623.01
2016,6,20,13,45,580.5,288.5,1.85,33.0,847.0,769.84,546.49
2016,6,20,14,0,294.0,451.0,1.9,33.0,727.0,666.45,471.56
2016,6,20,14,15,175.5,427.0,1.95,33.0,590.5,540.14,385.85
2016,6,20,14,30,57.0,403.0,2.0,33.0,454.0,422.58,303.33
2016,6,20,14,45,429.5,270.0,2.05,33.0,631.5,554.47,404.87
2016,6,20,15,0,802.0,137.0,2.1,33.0,809.0,664.27,485.12
2016,6,20,15,15,551.0,242.0,2.15,33.0,693.5,563.8,410.82
2016,6,20,15,30,300.0,347.0,2.2,33.0,578.0,487.6,354.03
2016,6,20,15,45,526.0,236.0,2.25,33.0,613.0,491.33,359.28
2016,6,20,16,0,752.0,125.0,2.3,33.0,648.0,477.73,349.42
2016,6,20,16,15,733.5,121.5,2.3,32.5,601.0,428.31,311.73
2016,6,20,16,30,715.0,118.0,2.3,32.0,554.0,376.86,271.68
2016,6,20,16,45,689.5,114.0,2.3,32.0,503.5,326.86,231.27
2016,6,20,17,0,664.0,110.0,2.3,32.0,453.0,279.12,192.02
2016,6,20,17,15,631.0,104.0,2.15,31.5,401.5,230.36,152.44
2016,6,20,17,30,598.0,98.0,2.0,31.0,350.0,185.02,116.16
2016,6,20,17,45,552.0,91.5,1.95,31.0,298.0,141.15,83.26
2016,6,20,18,0,506.0,85.0,1.9,31.0,246.0,102.35,57.83
2016,6,20,18,15,443.0,75.5,1.75,30.0,197.0,66.06,40.11
2016,6,20,18,30,380.0,66.0,1.6,29.0,148.0,48.13,34.93
2016,6,20,18,45,288.5,53.0,1.45,28.0,105.0,39.69,27.57
2016,6,20,19,0,197.0,40.0,1.3,27.0,62.0,30.77,19.4
2016,6,20,19,15,98.5,20.0,1.35,26.5,31.0,15.47,2.14
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.5,15.5,2.4,22.5,20.5,32.22,0.0
2016,6,21,6,0,127.0,31.0,2.7,23.0,41.0,85.73,53.19
2016,6,21,6,15,223.5,46.0,2.75,23.5,81.0,149.89,110.58
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,217.64,167.48
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,278.14,217.94
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,348.48,274.69
2016,6,21,7,15,516.5,89.0,2.85,26.5,268.0,407.41,321.32
2016,6,21,7,30,566.0,97.0,2.8,27.0,319.0,469.93,369.11
2016,6,21,7,45,606.0,102.0,2.8,28.0,371.5,526.14,409.95
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,584.46,450.89
2016,6,21,8,15,672.5,112.0,2.65,29.5,475.0,634.61,484.86
2016,6,21,8,30,699.0,117.0,2.5,30.0,526.0,685.15,516.88
2016,6,21,8,45,720.5,120.5,2.35,30.5,574.5,730.03,544.03
2016,6,21,9,0,742.0,124.0,2.2,31.0,623.0,771.76,568.3
2016,6,21,9,15,758.0,127.5,2.1,31.0,667.5,810.59,591.57
2016,6,21,9,30,774.0,131.0,2.0,31.0,712.0,848.01,613.52
2016,6,21,9,45,787.0,133.0,1.9,31.5,751.5,879.41,629.94
2016,6,21,10,0,800.0,135.0,1.8,32.0,791.0,908.83,644.81
2016,6,21,10,15,809.0,137.0,1.75,32.0,825.0,932.25,657.57
2016,6,21,10,30,818.0,139.0,1.7,32.0,859.0,947.33,665.14
2016,6,21,10,45,827.5,139.0,1.7,32.5,887.0,964.17,673.17
2016,6,21,11,0,837.0,139.0,1.7,33.0,915.0,978.36,679.56
2016,6,21,11,15,595.5,289.0,1.75,33.0,847.5,902.21,630.48
2016,6,21,11,30,354.0,439.0,1.8,33.0,780.0,804.84,561.51
2016,6,21,11,45,609.0,286.0,1.9,33.5,882.0,905.11,633.85
2016,6,21,12,0,864.0,133.0,2.0,34.0,984.0,989.49,685.89
2016,6,21,12,15,576.0,310.5,2.05,34.0,878.5,879.9,614.8
2016,6,21,12,30,288.0,488.0,2.1,34.0,773.0,762.79,531.55
2016,6,21,12,45,576.0,311.0,2.15,34.5,880.5,855.87,601.06
2016,6,21,13,0,864.0,134.0,2.2,35.0,988.0,935.11,651.96
2016,6,21,13,15,524.5,313.5,2.25,35.0,830.5,782.06,551.01
2016,6,21,13,30,185.0,493.0,2.3,35.0,673.0,635.82,446.14
2016,6,21,13,45,517.0,313.0,2.35,35.0,801.5,740.42,526.73
2016,6,21,14,0,849.0,133.0,2.4,35.0,930.0,825.36,586.46
2016,6,21,14,15,498.0,288.5,2.4,35.0,753.0,663.18,474.78
2016,6,21,14,30,147.0,444.0,2.4,35.0,576.0,524.84,373.21
2016,6,21,14,45,489.5,282.0,2.45,35.0,697.0,608.41,439.62
2016,6,21,15,0,832.0,120.0,2.5,35.0,818.0,671.42,488.1
2016,6,21,15,15,565.0,234.0,2.5,34.5,698.0,565.69,411.13
2016,6,21,15,30,298.0,348.0,2.5,34.0,578.0,487.53,353.31
2016,6,21,15,45,540.5,229.5,2.5,34.0,617.0,493.75,360.33
2016,6,21,16,0,783.0,111.0,2.5,34.0,656.0,480.74,350.81
2016,6,21,16,15,765.5,107.5,2.45,33.5,608.5,430.25,312.18
