Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,748.0,104.0,2.4,33.0,561.0,380.75,273.33
2016,6,21,16,45,726.5,99.5,2.4,33.0,511.0,330.2,232.37
2016,6,21,17,0,705.0,95.0,2.4,33.0,461.0,278.4,189.87
2016,6,21,17,15,674.0,90.5,2.3,32.5,409.0,229.26,149.75
2016,6,21,17,30,643.0,86.0,2.2,32.0,357.0,183.28,112.73
2016,6,21,17,45,605.0,79.0,2.1,31.5,305.5,137.6,78.18
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,96.1,50.65
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,57.87,32.35
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,40.3,28.37
2016,6,21,18,45,360.0,46.0,1.45,28.5,110.0,33.82,22.64
2016,6,21,19,0,273.0,35.0,1.3,28.0,66.0,26.86,16.16
2016,6,21,19,15,136.5,17.5,1.35,27.5,33.0,13.43,1.26
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,35.15,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,98.47,61.02
2016,6,22,6,15,252.5,43.5,3.05,24.5,82.5,157.2,115.42
2016,6,22,6,30,352.0,57.0,3.2,25.0,123.0,225.85,173.15
2016,6,22,6,45,426.5,66.0,3.35,25.5,171.5,289.84,226.9
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,359.11,283.62
2016,6,22,7,15,549.5,82.0,3.5,26.5,271.5,417.79,330.44
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,479.98,378.39
2016,6,22,7,45,635.0,94.0,3.5,27.5,375.5,535.54,419.83
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,592.95,461.37
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.0,643.19,495.79
2016,6,22,8,30,724.0,108.0,3.4,29.0,530.0,691.32,527.07
2016,6,22,8,45,744.5,111.0,3.4,29.5,578.5,735.87,555.36
2016,6,22,9,0,765.0,114.0,3.4,30.0,627.0,779.75,582.69
2016,6,22,9,15,780.0,117.0,3.4,30.5,671.5,817.89,605.67
2016,6,22,9,30,795.0,120.0,3.4,31.0,716.0,854.53,627.35
2016,6,22,9,45,807.0,122.0,3.4,31.5,756.0,885.58,645.07
2016,6,22,10,0,819.0,124.0,3.4,32.0,796.0,908.99,657.66
2016,6,22,10,15,828.0,126.0,3.45,32.0,830.0,932.87,672.23
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,954.26,685.21
2016,6,22,10,45,844.0,129.0,3.55,32.5,891.5,970.02,693.22
2016,6,22,11,0,851.0,130.0,3.6,33.0,919.0,983.01,699.54
2016,6,22,11,15,855.5,131.0,3.65,33.0,939.5,990.62,703.97
2016,6,22,11,30,860.0,132.0,3.7,33.0,960.0,995.27,706.65
2016,6,22,11,45,454.5,287.0,3.75,33.5,725.0,751.97,542.24
2016,6,22,12,0,49.0,442.0,3.8,34.0,490.0,486.96,347.83
2016,6,22,12,15,215.0,442.5,3.85,34.0,656.0,651.35,467.06
2016,6,22,12,30,381.0,443.0,3.9,34.0,822.0,808.75,575.42
2016,6,22,12,45,631.5,283.0,3.95,34.5,908.0,882.09,630.14
2016,6,22,13,0,882.0,123.0,4.0,35.0,994.0,941.73,668.4
2016,6,22,13,15,879.5,122.5,4.0,35.0,983.5,918.32,653.13
2016,6,22,13,30,877.0,122.0,4.0,35.0,973.0,892.44,636.83
2016,6,22,13,45,873.5,121.0,4.05,35.0,955.0,862.84,618.31
2016,6,22,14,0,870.0,120.0,4.1,35.0,937.0,831.02,598.26
2016,6,22,14,15,864.5,119.0,4.1,34.5,911.5,795.54,576.64
2016,6,22,14,30,859.0,118.0,4.1,34.0,886.0,758.27,553.58
2016,6,22,14,45,837.0,124.5,4.1,34.0,850.5,714.41,524.65
2016,6,22,15,0,815.0,131.0,4.1,34.0,815.0,668.42,492.71
2016,6,22,15,15,511.5,248.5,4.05,34.0,671.0,546.46,401.8
2016,6,22,15,30,208.0,366.0,4.0,34.0,527.0,454.93,332.0
2016,6,22,15,45,265.0,332.0,4.0,34.0,524.5,439.36,321.83
2016,6,22,16,0,322.0,298.0,4.0,34.0,522.0,422.49,309.63
2016,6,22,16,15,327.0,273.0,3.9,33.5,486.5,384.83,282.07
2016,6,22,16,30,332.0,248.0,3.8,33.0,451.0,346.59,253.42
2016,6,22,16,45,503.0,177.5,3.75,33.0,454.0,320.92,230.31
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,280.27,192.87
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.0,231.61,153.09
2016,6,22,17,30,610.0,96.0,3.3,32.0,353.0,186.25,116.58
2016,6,22,17,45,566.0,89.0,3.15,31.5,301.5,141.49,82.95
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,101.58,56.58
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,64.4,38.2
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,46.54,33.6
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,38.45,26.49
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,29.91,18.63
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,15.04,2.26
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,33.62,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,94.69,58.11
2016,6,23,6,15,240.0,45.0,3.25,24.0,82.0,154.41,113.54
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,223.48,172.01
2016,6,23,6,45,426.5,67.0,3.55,24.5,172.5,290.56,228.4
2016,6,23,7,0,515.0,74.0,3.7,25.0,223.0,364.82,289.36
2016,6,23,7,15,563.0,81.0,3.7,25.5,275.0,423.84,336.68
2016,6,23,7,30,611.0,88.0,3.7,26.0,327.0,486.32,385.09
2016,6,23,7,45,659.5,89.0,3.7,26.5,382.0,545.3,429.52
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,604.82,473.1
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.0,654.98,506.9
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,705.24,539.77
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,751.61,569.38
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,797.58,598.17
2016,6,23,9,15,821.5,100.5,3.55,29.5,684.0,830.19,617.12
2016,6,23,9,30,835.0,103.0,3.5,30.0,729.0,866.12,638.14
2016,6,23,9,45,848.0,103.5,3.5,30.5,769.5,897.56,656.14
2016,6,23,10,0,861.0,104.0,3.5,31.0,810.0,926.92,672.65
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.5,950.28,685.13
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,971.01,695.91
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,986.44,703.65
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,998.98,709.62
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,1006.54,714.0
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,1011.01,716.56
2016,6,23,11,45,892.5,116.0,3.75,33.5,983.5,1007.9,712.98
2016,6,23,12,0,887.0,122.0,3.8,34.0,994.0,1001.61,707.56
2016,6,23,12,15,887.5,122.0,3.8,34.0,999.5,992.31,701.5
2016,6,23,12,30,888.0,122.0,3.8,34.0,1005.0,980.12,693.72
2016,6,23,12,45,886.5,123.0,3.85,34.0,1001.5,964.22,683.97
2016,6,23,13,0,885.0,124.0,3.9,34.0,998.0,945.7,672.6
2016,6,23,13,15,882.5,123.5,3.9,34.0,987.5,922.25,657.82
2016,6,23,13,30,880.0,123.0,3.9,34.0,977.0,896.31,641.46
2016,6,23,13,45,875.5,122.5,3.95,34.5,958.5,866.26,621.35
2016,6,23,14,0,871.0,122.0,4.0,35.0,940.0,834.04,599.81
2016,6,23,14,15,865.0,121.0,3.95,34.5,914.5,798.15,577.77
2016,6,23,14,30,859.0,120.0,3.9,34.0,889.0,760.5,554.34
2016,6,23,14,45,851.5,118.0,3.9,34.0,856.5,719.27,527.31
2016,6,23,15,0,844.0,116.0,3.9,34.0,824.0,676.75,498.39
2016,6,23,15,15,833.5,114.0,3.85,34.0,786.0,631.26,465.68
2016,6,23,15,30,823.0,112.0,3.8,34.0,748.0,585.12,431.81
2016,6,23,15,45,807.5,110.0,3.8,34.0,704.0,532.62,392.81
2016,6,23,16,0,792.0,108.0,3.8,34.0,660.0,483.37,355.12
2016,6,23,16,15,774.0,105.0,3.75,33.5,612.5,432.67,316.02
2016,6,23,16,30,756.0,102.0,3.7,33.0,565.0,382.98,276.58
2016,6,23,16,45,729.5,99.5,3.7,33.0,513.5,332.1,234.99
2016,6,23,17,0,703.0,97.0,3.7,33.0,462.0,280.39,192.31
2016,6,23,17,15,672.0,92.0,3.5,32.5,410.0,230.88,151.63
2016,6,23,17,30,641.0,87.0,3.3,32.0,358.0,184.53,114.1
2016,6,23,17,45,593.0,82.0,3.15,31.5,305.0,139.29,80.12
2016,6,23,18,0,545.0,77.0,3.0,31.0,252.0,99.3,53.9
2016,6,23,18,15,484.5,68.5,2.75,30.0,202.5,61.29,35.18
2016,6,23,18,30,424.0,60.0,2.5,29.0,153.0,42.89,30.55
2016,6,23,18,45,332.5,49.0,2.3,28.5,109.0,36.45,24.83
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,29.08,17.98
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,14.63,2.18
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,33.03,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,93.13,56.78
2016,6,24,6,15,239.0,44.5,2.15,23.5,81.5,153.25,112.61
2016,6,24,6,30,340.0,59.0,2.3,24.0,122.0,222.83,170.99
2016,6,24,6,45,432.0,66.0,2.5,24.5,172.5,291.68,228.5
2016,6,24,7,0,524.0,73.0,2.7,25.0,223.0,367.91,290.68
2016,6,24,7,15,535.5,85.5,2.75,25.5,267.0,413.02,326.73
2016,6,24,7,30,547.0,98.0,2.8,26.0,311.0,458.26,361.52
2016,6,24,7,45,638.0,91.0,2.85,27.0,375.5,533.15,417.56
2016,6,24,8,0,729.0,84.0,2.9,28.0,440.0,612.14,474.56
2016,6,24,8,15,753.0,87.5,2.95,28.5,492.0,662.2,507.66
2016,6,24,8,30,777.0,91.0,3.0,29.0,544.0,712.29,540.24
2016,6,24,8,45,674.0,144.5,3.05,29.5,562.0,718.34,541.54
2016,6,24,9,0,571.0,198.0,3.1,30.0,580.0,707.21,529.72
2016,6,24,9,15,450.5,262.0,3.15,30.0,576.5,687.54,511.57
2016,6,24,9,30,330.0,326.0,3.2,30.0,573.0,650.37,481.3
2016,6,24,9,45,428.5,309.5,3.3,30.5,648.5,737.36,542.3
2016,6,24,10,0,527.0,293.0,3.4,31.0,724.0,819.73,598.18
2016,6,24,10,15,712.0,193.5,3.5,31.0,803.0,902.36,655.93
2016,6,24,10,30,897.0,94.0,3.6,31.0,882.0,976.5,703.33
2016,6,24,10,45,471.0,248.5,3.7,31.5,663.5,734.01,537.42
2016,6,24,11,0,45.0,403.0,3.8,32.0,445.0,451.28,326.83
2016,6,24,11,15,159.0,437.5,3.9,32.0,589.5,605.6,439.07
2016,6,24,11,30,273.0,472.0,4.0,32.0,734.0,757.76,544.27
2016,6,24,11,45,298.5,471.0,4.1,32.5,761.5,777.58,556.27
2016,6,24,12,0,324.0,470.0,4.2,33.0,789.0,796.0,568.06
2016,6,24,12,15,602.0,298.0,4.25,32.5,894.0,893.63,643.71
2016,6,24,12,30,880.0,126.0,4.3,32.0,999.0,976.38,700.54
2016,6,24,12,45,642.0,280.0,4.4,32.0,916.5,889.54,642.74
2016,6,24,13,0,404.0,434.0,4.5,32.0,834.0,800.16,575.83
2016,6,24,13,15,325.5,459.0,4.5,32.0,779.0,739.65,533.36
2016,6,24,13,30,247.0,484.0,4.5,32.0,724.0,681.5,491.88
2016,6,24,13,45,545.0,310.0,4.55,32.0,826.5,762.24,557.15
2016,6,24,14,0,843.0,136.0,4.6,32.0,929.0,824.19,603.54
2016,6,24,14,15,837.0,135.0,4.55,31.5,903.5,789.2,581.06
2016,6,24,14,30,831.0,134.0,4.5,31.0,878.0,752.52,557.75
2016,6,24,14,45,558.0,263.0,4.5,31.0,755.0,639.64,474.62
2016,6,24,15,0,285.0,392.0,4.5,31.0,632.0,550.24,405.48
2016,6,24,15,15,187.0,374.5,4.4,30.5,529.5,461.6,341.75
2016,6,24,15,30,89.0,357.0,4.3,30.0,427.0,381.75,283.42
2016,6,24,15,45,71.0,326.0,4.25,30.0,379.5,338.43,252.01
2016,6,24,16,0,53.0,295.0,4.2,30.0,332.0,297.0,221.66
2016,6,24,16,15,308.0,235.0,4.05,30.0,426.0,344.29,257.01
2016,6,24,16,30,563.0,175.0,3.9,30.0,520.0,370.36,272.58
2016,6,24,16,45,514.0,172.5,3.8,30.0,466.0,320.95,233.02
2016,6,24,17,0,465.0,170.0,3.7,30.0,412.0,276.26,197.29
2016,6,24,17,15,396.5,161.5,3.45,29.5,352.0,226.79,159.23
2016,6,24,17,30,328.0,153.0,3.2,29.0,292.0,188.92,131.06
2016,6,24,17,45,305.5,134.0,2.95,28.5,249.0,151.06,102.28
2016,6,24,18,0,283.0,115.0,2.7,28.0,206.0,115.75,77.19
2016,6,24,18,15,249.0,96.5,2.45,27.5,165.5,83.09,57.17
2016,6,24,18,30,215.0,78.0,2.2,27.0,125.0,61.44,46.48
2016,6,24,18,45,161.0,59.0,2.0,27.0,89.0,47.42,34.18
2016,6,24,19,0,107.0,40.0,1.8,27.0,53.0,32.85,21.14
2016,6,24,19,15,53.5,20.0,1.85,26.5,26.5,16.92,3.59
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,5.41,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,10.61,1.68
2016,6,25,6,15,0.0,22.5,2.55,24.0,22.5,21.71,11.7
2016,6,25,6,30,0.0,34.0,2.6,24.0,34.0,32.83,21.14
2016,6,25,6,45,0.0,48.0,2.65,24.5,48.0,46.37,32.43
2016,6,25,7,0,0.0,62.0,2.7,25.0,62.0,60.14,43.71
2016,6,25,7,15,71.0,109.0,2.85,25.0,136.5,153.95,120.56
2016,6,25,7,30,142.0,156.0,3.0,25.0,211.0,259.52,205.0
2016,6,25,7,45,191.5,177.0,3.2,25.5,263.5,319.66,251.79
2016,6,25,8,0,241.0,198.0,3.4,26.0,316.0,391.84,306.79
2016,6,25,8,15,194.0,227.5,3.55,26.0,329.0,389.93,303.4
2016,6,25,8,30,147.0,257.0,3.7,26.0,342.0,391.86,302.77
2016,6,25,8,45,94.0,264.0,3.85,26.5,320.5,350.98,269.37
2016,6,25,9,0,41.0,271.0,4.0,27.0,299.0,315.08,239.54
2016,6,25,9,15,59.5,304.5,4.05,27.0,348.0,366.92,278.3
2016,6,25,9,30,78.0,338.0,4.1,27.0,397.0,419.39,316.75
2016,6,25,9,45,121.0,367.0,4.15,27.5,464.0,498.92,374.4
2016,6,25,10,0,164.0,396.0,4.2,28.0,531.0,570.67,425.17
2016,6,25,10,15,185.0,413.5,4.2,28.0,572.0,609.83,452.33
2016,6,25,10,30,206.0,431.0,4.2,28.0,613.0,648.86,479.29
2016,6,25,10,45,194.5,447.5,4.25,28.0,623.5,654.45,481.94
2016,6,25,11,0,183.0,464.0,4.3,28.0,634.0,658.91,484.02
2016,6,25,11,15,229.5,467.0,4.25,28.0,685.0,706.24,517.59
2016,6,25,11,30,276.0,470.0,4.2,28.0,736.0,758.76,553.98
2016,6,25,11,45,140.0,311.0,4.2,28.5,446.5,453.28,337.29
2016,6,25,12,0,4.0,152.0,4.2,29.0,157.0,151.84,110.81
2016,6,25,12,15,4.0,152.5,4.15,29.0,157.5,152.21,111.42
2016,6,25,12,30,4.0,153.0,4.1,29.0,158.0,152.55,111.64
2016,6,25,12,45,8.5,204.5,4.05,29.0,214.0,206.67,152.49
2016,6,25,13,0,13.0,256.0,4.0,29.0,270.0,260.33,192.41
2016,6,25,13,15,7.0,196.5,3.95,29.0,204.0,196.72,144.84
2016,6,25,13,30,1.0,137.0,3.9,29.0,138.0,133.6,97.18
2016,6,25,13,45,4.5,161.0,3.85,29.0,165.5,159.6,117.16
2016,6,25,14,0,8.0,185.0,3.8,29.0,193.0,185.26,136.68
2016,6,25,14,15,10.0,216.0,3.75,29.0,225.5,215.99,159.84
2016,6,25,14,30,12.0,247.0,3.7,29.0,258.0,246.25,182.54
2016,6,25,14,45,8.0,205.0,3.7,29.0,212.5,202.78,150.13
2016,6,25,15,0,4.0,163.0,3.7,29.0,167.0,159.68,117.76
2016,6,25,15,15,2.0,102.5,3.7,28.5,104.5,100.44,72.79
2016,6,25,15,30,0.0,42.0,3.7,28.0,42.0,40.65,26.42
2016,6,25,15,45,4.5,125.0,3.7,28.0,128.5,122.97,90.88
2016,6,25,16,0,9.0,208.0,3.7,28.0,215.0,202.16,151.9
2016,6,25,16,15,4.5,180.5,3.65,28.0,184.0,173.84,130.44
2016,6,25,16,30,0.0,153.0,3.6,28.0,153.0,146.03,109.4
2016,6,25,16,45,0.0,140.5,3.6,28.0,140.5,134.06,100.49
2016,6,25,17,0,0.0,128.0,3.6,28.0,128.0,122.1,91.5
2016,6,25,17,15,0.0,92.5,3.4,27.5,92.5,89.11,65.89
2016,6,25,17,30,0.0,57.0,3.2,27.0,57.0,55.08,38.99
2016,6,25,17,45,0.0,48.5,3.05,27.0,48.5,46.85,32.48
2016,6,25,18,0,0.0,40.0,2.9,27.0,40.0,38.62,25.88
2016,6,25,18,15,0.0,32.0,2.65,26.5,32.0,30.88,19.62
2016,6,25,18,30,0.0,24.0,2.4,26.0,24.0,23.15,14.17
2016,6,25,18,45,0.0,17.0,2.15,25.5,17.0,16.39,8.25
2016,6,25,19,0,0.0,10.0,1.9,25.0,10.0,9.64,2.29
2016,6,25,19,15,0.0,5.0,1.95,25.0,5.0,4.82,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,9.5,1.2,23.5,9.5,9.34,0.0
2016,6,26,6,0,0.0,19.0,1.3,24.0,19.0,18.34,6.91
2016,6,26,6,15,0.0,38.5,1.45,24.0,38.5,38.72,25.24
2016,6,26,6,30,0.0,58.0,1.6,24.0,58.0,58.96,42.32
2016,6,26,6,45,10.5,79.5,1.8,24.5,82.5,85.98,64.62
2016,6,26,7,0,21.0,101.0,2.0,25.0,107.0,118.43,91.03
2016,6,26,7,15,30.0,123.5,2.05,25.0,134.0,148.0,114.84
2016,6,26,7,30,39.0,146.0,2.1,25.0,161.0,178.15,138.71
2016,6,26,7,45,271.5,145.5,2.2,25.5,275.5,342.96,270.87
2016,6,26,8,0,504.0,145.0,2.3,26.0,390.0,522.57,407.75
2016,6,26,8,15,536.0,152.5,2.35,26.0,440.0,573.55,443.97
2016,6,26,8,30,568.0,160.0,2.4,26.0,490.0,629.73,483.83
2016,6,26,8,45,670.0,134.0,2.45,26.5,557.0,702.65,534.71
2016,6,26,9,0,772.0,108.0,2.5,27.0,624.0,777.38,583.63
2016,6,26,9,15,786.5,111.0,2.55,27.5,668.5,815.44,606.51
2016,6,26,9,30,801.0,114.0,2.6,28.0,713.0,851.96,628.37
2016,6,26,9,45,817.0,113.5,2.7,28.5,753.5,878.9,644.04
2016,6,26,10,0,833.0,113.0,2.8,29.0,794.0,909.39,662.06
2016,6,26,10,15,841.5,114.5,2.85,29.5,828.0,932.77,674.94
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,953.62,686.22
2016,6,26,10,45,648.0,249.5,3.0,30.5,829.0,911.8,657.33
2016,6,26,11,0,446.0,383.0,3.1,31.0,796.0,849.31,608.2
2016,6,26,11,15,442.0,397.5,3.15,31.0,814.5,858.69,614.15
2016,6,26,11,30,438.0,412.0,3.2,31.0,833.0,866.08,618.34
2016,6,26,11,45,642.5,277.5,3.25,31.5,904.0,930.28,666.13
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,982.8,698.64
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,974.25,692.56
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,962.93,685.3
2016,6,26,12,45,616.5,291.0,3.35,32.0,902.0,876.13,628.05
2016,6,26,13,0,384.0,439.0,3.4,32.0,818.0,786.59,561.97
2016,6,26,13,15,304.5,463.5,3.4,32.0,762.0,725.08,519.34
2016,6,26,13,30,225.0,488.0,3.4,32.0,706.0,667.01,478.31
2016,6,26,13,45,230.0,477.0,3.4,32.0,696.5,651.19,468.32
2016,6,26,14,0,235.0,466.0,3.4,32.0,687.0,634.66,457.56
2016,6,26,14,15,250.0,449.0,3.35,32.0,678.0,617.2,446.32
2016,6,26,14,30,265.0,432.0,3.3,32.0,669.0,600.5,435.46
2016,6,26,14,45,314.0,400.0,3.3,32.0,671.5,593.21,431.92
2016,6,26,15,0,363.0,368.0,3.3,32.0,674.0,581.78,425.15
2016,6,26,15,15,448.0,316.0,3.25,32.0,675.5,567.64,416.76
2016,6,26,15,30,533.0,264.0,3.2,32.0,677.0,548.68,404.16
2016,6,26,15,45,512.5,251.0,3.15,32.0,629.5,499.05,367.86
2016,6,26,16,0,492.0,238.0,3.1,32.0,582.0,450.78,332.03
2016,6,26,16,15,503.5,215.0,2.95,31.5,545.0,409.48,301.01
2016,6,26,16,30,515.0,192.0,2.8,31.0,508.0,366.75,267.92
2016,6,26,16,45,591.5,149.5,2.7,31.0,481.5,327.05,234.59
2016,6,26,17,0,668.0,107.0,2.6,31.0,455.0,279.87,193.8
2016,6,26,17,15,636.0,101.5,2.3,30.5,403.5,231.43,154.04
2016,6,26,17,30,604.0,96.0,2.0,30.0,352.0,186.28,117.53
2016,6,26,17,45,560.0,89.0,1.7,29.5,300.5,141.72,83.82
2016,6,26,18,0,516.0,82.0,1.4,29.0,249.0,101.99,57.31
2016,6,26,18,15,454.5,73.0,1.3,28.5,199.5,64.95,38.59
2016,6,26,18,30,393.0,64.0,1.2,28.0,150.0,46.46,33.71
2016,6,26,18,45,304.0,51.5,1.15,27.5,107.0,38.39,26.59
2016,6,26,19,0,215.0,39.0,1.1,27.0,64.0,29.86,18.75
2016,6,26,19,15,107.5,19.5,1.1,26.5,32.0,15.01,2.73
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,61.0,13.5,1.4,22.5,18.0,29.26,0.0
2016,6,27,6,0,122.0,27.0,1.6,23.0,36.0,82.98,48.25
2016,6,27,6,15,201.5,42.5,1.65,23.5,72.5,136.59,99.69
2016,6,27,6,30,281.0,58.0,1.7,24.0,109.0,196.39,150.12
2016,6,27,6,45,347.0,69.5,1.75,24.5,154.0,252.96,197.55
2016,6,27,7,0,413.0,81.0,1.8,25.0,199.0,315.83,248.82
2016,6,27,7,15,522.5,80.0,1.75,25.5,261.0,398.19,313.7
2016,6,27,7,30,632.0,79.0,1.7,26.0,323.0,486.67,380.97
2016,6,27,7,45,672.5,81.5,1.7,27.0,376.5,542.97,421.17
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,599.5,460.24
2016,6,27,8,15,650.5,118.5,1.7,28.5,462.5,623.31,473.66
2016,6,27,8,30,588.0,153.0,1.7,29.0,495.0,637.22,479.88
2016,6,27,8,45,695.0,124.5,1.75,29.5,563.0,711.67,530.31
2016,6,27,9,0,802.0,96.0,1.8,30.0,631.0,788.58,579.17
2016,6,27,9,15,815.5,98.5,1.8,30.5,675.5,821.19,597.24
2016,6,27,9,30,829.0,101.0,1.8,31.0,720.0,857.12,617.63
2016,6,27,9,45,839.5,102.5,1.8,31.5,759.5,887.35,634.07
2016,6,27,10,0,850.0,104.0,1.8,32.0,799.0,915.43,649.03
2016,6,27,10,15,858.0,105.5,1.8,32.0,833.0,938.75,662.26
2016,6,27,10,30,866.0,107.0,1.8,32.0,867.0,959.49,673.92
2016,6,27,10,45,872.0,108.5,1.8,32.5,894.5,975.52,681.35
2016,6,27,11,0,878.0,110.0,1.8,33.0,922.0,988.67,687.08
2016,6,27,11,15,659.0,261.0,1.8,33.0,878.5,937.2,654.53
2016,6,27,11,30,440.0,412.0,1.8,33.0,835.0,868.1,603.53
2016,6,27,11,45,445.0,422.5,1.8,33.5,855.5,878.53,609.0
2016,6,27,12,0,450.0,433.0,1.8,34.0,876.0,886.96,612.49
2016,6,27,12,15,451.0,437.0,1.8,34.0,883.0,883.14,609.78
2016,6,27,12,30,452.0,441.0,1.8,34.0,890.0,877.51,606.13
2016,6,27,12,45,664.0,282.5,1.8,34.5,939.5,913.31,634.83
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,938.06,649.16
2016,6,27,13,15,873.5,123.5,1.85,35.0,978.5,914.93,635.4
2016,6,27,13,30,871.0,123.0,1.9,35.0,968.0,889.33,620.52
2016,6,27,13,45,866.0,122.5,1.95,35.0,950.0,859.2,602.71
2016,6,27,14,0,861.0,122.0,2.0,35.0,932.0,826.95,583.44
2016,6,27,14,15,855.5,120.5,2.0,35.0,906.5,791.41,561.49
2016,6,27,14,30,850.0,119.0,2.0,35.0,881.0,754.09,538.22
2016,6,27,14,45,827.0,127.0,2.0,35.5,846.0,711.26,510.06
2016,6,27,15,0,804.0,135.0,2.0,36.0,811.0,666.46,479.1
2016,6,27,15,15,579.5,234.0,2.0,35.5,709.5,576.52,415.1
2016,6,27,15,30,355.0,333.0,2.0,35.0,608.0,508.85,365.81
2016,6,27,15,45,327.0,318.5,2.05,35.0,560.5,461.88,333.2
2016,6,27,16,0,299.0,304.0,2.1,35.0,513.0,417.2,301.56
2016,6,27,16,15,320.5,275.5,2.1,34.5,485.0,384.96,278.73
2016,6,27,16,30,342.0,247.0,2.1,34.0,457.0,350.53,253.38
2016,6,27,16,45,430.5,200.5,2.15,34.0,440.5,317.18,226.43
2016,6,27,17,0,519.0,154.0,2.2,34.0,424.0,278.83,193.84
2016,6,27,17,15,501.5,139.0,2.1,33.5,376.5,233.13,157.53
2016,6,27,17,30,484.0,124.0,2.0,33.0,329.0,189.29,122.91
2016,6,27,17,45,454.0,110.5,1.9,32.5,281.0,147.0,91.19
2016,6,27,18,0,424.0,97.0,1.8,32.0,233.0,108.03,64.63
2016,6,27,18,15,376.0,83.0,1.65,31.0,187.5,71.52,44.73
2016,6,27,18,30,328.0,69.0,1.5,30.0,142.0,50.31,36.6
2016,6,27,18,45,258.5,54.0,1.35,29.5,101.5,40.36,27.97
2016,6,27,19,0,189.0,39.0,1.2,29.0,61.0,29.84,18.54
2016,6,27,19,15,94.5,19.5,1.2,28.5,30.5,15.01,2.71
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,25.8,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,68.7,38.16
2016,6,28,6,15,176.0,46.0,2.45,25.5,73.0,125.51,90.64
2016,6,28,6,30,256.0,65.0,2.5,26.0,111.0,194.41,147.72
2016,6,28,6,45,321.5,79.0,2.6,27.0,157.0,252.29,195.51
2016,6,28,7,0,387.0,93.0,2.7,28.0,203.0,316.4,246.99
2016,6,28,7,15,436.0,104.5,2.5,28.5,253.0,374.21,292.25
2016,6,28,7,30,485.0,116.0,2.3,29.0,303.0,435.94,338.8
2016,6,28,7,45,523.0,124.5,2.1,29.5,354.0,490.63,378.37
2016,6,28,8,0,561.0,133.0,1.9,30.0,405.0,551.41,420.66
2016,6,28,8,15,589.5,140.0,1.7,30.5,455.0,602.06,454.08
2016,6,28,8,30,618.0,147.0,1.5,31.0,505.0,653.38,486.6
2016,6,28,8,45,641.0,152.5,1.35,31.5,552.5,699.02,514.27
2016,6,28,9,0,664.0,158.0,1.2,32.0,600.0,744.37,539.95
2016,6,28,9,15,681.0,162.5,1.2,32.5,644.0,782.87,561.97
2016,6,28,9,30,698.0,167.0,1.2,33.0,688.0,820.22,582.97
2016,6,28,9,45,709.5,172.0,1.25,33.5,727.0,851.68,600.58
2016,6,28,10,0,721.0,177.0,1.3,34.0,766.0,881.29,616.95
2016,6,28,10,15,731.5,180.0,1.4,34.0,799.5,905.77,632.01
2016,6,28,10,30,742.0,183.0,1.5,34.0,833.0,924.21,643.42
2016,6,28,10,45,746.0,188.0,1.65,34.0,859.5,939.86,653.85
2016,6,28,11,0,750.0,193.0,1.8,34.0,886.0,952.87,662.72
2016,6,28,11,15,755.5,194.5,1.9,34.0,906.5,961.13,668.17
2016,6,28,11,30,761.0,196.0,2.0,34.0,927.0,966.67,672.08
2016,6,28,11,45,779.5,186.0,2.1,34.0,943.5,970.91,675.29
2016,6,28,12,0,798.0,176.0,2.2,34.0,960.0,972.36,676.86
2016,6,28,12,15,799.0,176.5,2.25,34.0,965.5,964.13,672.05
2016,6,28,12,30,800.0,177.0,2.3,34.0,971.0,953.2,665.72
2016,6,28,12,45,602.5,305.0,2.4,34.0,902.5,876.42,616.26
2016,6,28,13,0,405.0,433.0,2.5,34.0,834.0,800.62,562.28
2016,6,28,13,15,423.5,427.5,2.55,34.0,842.5,799.03,562.63
2016,6,28,13,30,442.0,422.0,2.6,34.0,851.0,795.29,561.02
2016,6,28,13,45,226.5,320.5,2.7,34.0,540.0,500.41,361.65
2016,6,28,14,0,11.0,219.0,2.8,34.0,229.0,220.32,158.66
2016,6,28,14,15,5.5,127.0,2.9,33.5,132.0,127.2,90.87
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,33.91,20.41
2016,6,28,14,45,3.0,106.0,3.1,33.0,109.0,104.73,74.53
2016,6,28,15,0,6.0,177.0,3.2,33.0,183.0,174.33,126.87
2016,6,28,15,15,3.0,124.5,3.25,32.5,127.5,122.11,87.96
2016,6,28,15,30,0.0,72.0,3.3,32.0,72.0,69.72,48.32
2016,6,28,15,45,0.0,53.0,3.35,32.0,53.0,51.29,34.25
2016,6,28,16,0,0.0,34.0,3.4,32.0,34.0,32.88,20.05
2016,6,28,16,15,0.0,29.0,3.35,31.5,29.0,28.03,16.38
2016,6,28,16,30,0.0,24.0,3.3,31.0,24.0,23.19,12.67
2016,6,28,16,45,0.0,27.5,3.25,30.5,27.5,26.57,15.45
2016,6,28,17,0,0.0,31.0,3.2,30.0,31.0,29.94,18.25
2016,6,28,17,15,23.5,97.5,3.0,29.5,107.5,97.43,71.2
2016,6,28,17,30,47.0,164.0,2.8,29.0,184.0,155.37,115.99
2016,6,28,17,45,41.0,141.5,2.6,28.5,157.5,131.32,97.7
2016,6,28,18,0,35.0,119.0,2.4,28.0,131.0,108.09,80.13
2016,6,28,18,15,25.0,97.5,2.15,27.5,105.0,86.38,63.77
2016,6,28,18,30,15.0,76.0,1.9,27.0,79.0,69.63,53.37
2016,6,28,18,45,7.5,55.0,1.7,27.0,56.5,51.07,37.24
2016,6,28,19,0,0.0,34.0,1.5,27.0,34.0,32.28,20.72
2016,6,28,19,15,0.0,17.0,1.35,26.5,17.0,16.41,3.61
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,31.77,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,88.37,49.51
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.5,148.52,108.05
2016,6,29,6,30,339.0,55.0,2.3,24.0,116.0,216.07,165.23
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.5,279.0,218.14
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,347.27,274.0
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,405.94,320.73
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,468.22,368.59
2016,6,29,7,45,622.0,94.0,2.4,26.5,366.5,523.79,409.85
2016,6,29,8,0,660.0,99.0,2.4,27.0,419.0,581.33,451.25
2016,6,29,8,15,686.5,104.0,2.4,27.5,470.0,632.12,486.17
2016,6,29,8,30,713.0,109.0,2.4,28.0,521.0,683.31,519.5
2016,6,29,8,45,733.0,113.0,2.4,28.5,569.5,725.81,546.02
2016,6,29,9,0,753.0,117.0,2.4,29.0,618.0,770.16,573.38
2016,6,29,9,15,768.5,120.0,2.45,29.5,663.0,808.59,596.58
2016,6,29,9,30,784.0,123.0,2.5,30.0,708.0,845.57,618.58
2016,6,29,9,45,796.5,125.5,2.55,30.5,748.0,877.59,637.09
2016,6,29,10,0,809.0,128.0,2.6,31.0,788.0,907.61,654.18
2016,6,29,10,15,818.0,130.5,2.65,31.0,822.5,926.37,665.28
2016,6,29,10,30,827.0,133.0,2.7,31.0,857.0,948.37,678.62
2016,6,29,10,45,834.0,134.5,2.75,31.5,885.0,964.77,687.01
2016,6,29,11,0,841.0,136.0,2.8,32.0,913.0,978.41,693.75
2016,6,29,11,15,845.5,137.0,2.85,32.0,933.5,986.21,698.3
2016,6,29,11,30,850.0,138.0,2.9,32.0,954.0,991.06,701.15
2016,6,29,11,45,859.0,134.0,2.95,32.0,969.0,992.47,701.97
2016,6,29,12,0,868.0,130.0,3.0,32.0,984.0,990.91,701.05
2016,6,29,12,15,869.0,130.5,3.0,32.0,989.5,982.9,695.79
2016,6,29,12,30,870.0,131.0,3.0,32.0,995.0,972.03,688.87
2016,6,29,12,45,869.0,131.0,3.05,32.5,992.0,956.04,677.79
2016,6,29,13,0,868.0,131.0,3.1,33.0,989.0,937.48,665.19
2016,6,29,13,15,865.5,130.5,3.1,33.0,978.5,914.53,650.84
2016,6,29,13,30,863.0,130.0,3.1,33.0,968.0,889.14,634.96
2016,6,29,13,45,858.0,130.0,3.1,33.0,950.0,859.7,616.43
2016,6,29,14,0,853.0,130.0,3.1,33.0,932.0,828.16,596.48
2016,6,29,14,15,847.0,128.5,3.1,33.0,907.0,792.48,573.7
2016,6,29,14,30,841.0,127.0,3.1,33.0,882.0,755.08,549.62
2016,6,29,14,45,812.5,138.0,3.1,33.0,845.0,709.97,520.11
2016,6,29,15,0,784.0,149.0,3.1,33.0,808.0,666.29,489.48
2016,6,29,15,15,772.5,146.5,3.15,33.0,770.5,621.76,458.02
2016,6,29,15,30,761.0,144.0,3.2,33.0,733.0,576.85,425.55
2016,6,29,15,45,745.5,140.5,3.25,33.0,690.0,528.7,389.98
2016,6,29,16,0,730.0,137.0,3.3,33.0,647.0,478.06,351.77
2016,6,29,16,15,710.5,133.0,3.3,32.5,600.0,428.46,313.89
2016,6,29,16,30,691.0,129.0,3.3,32.0,553.0,380.11,275.88
2016,6,29,16,45,359.0,161.5,3.35,32.0,380.5,259.59,187.85
2016,6,29,17,0,27.0,194.0,3.4,32.0,208.0,184.18,136.71
2016,6,29,17,15,301.0,150.0,3.2,31.5,279.5,200.04,140.78
2016,6,29,17,30,575.0,106.0,3.0,31.0,351.0,190.07,121.45
2016,6,29,17,45,532.0,98.0,2.85,30.5,299.5,146.26,88.35
2016,6,29,18,0,489.0,90.0,2.7,30.0,248.0,107.21,62.23
2016,6,29,18,15,429.5,79.5,2.4,29.5,199.0,70.35,43.1
2016,6,29,18,30,370.0,69.0,2.1,29.0,150.0,50.32,36.79
2016,6,29,18,45,292.0,54.5,1.85,28.5,107.5,40.77,28.44
2016,6,29,19,0,214.0,40.0,1.6,28.0,65.0,30.67,19.31
2016,6,29,19,15,107.0,20.0,1.55,27.5,32.5,15.42,3.03
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,29.35,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,82.45,44.81
2016,6,30,6,15,221.5,42.0,1.45,25.5,75.0,142.77,102.93
2016,6,30,6,30,315.0,58.0,1.5,26.0,114.0,209.66,158.56
2016,6,30,6,45,390.0,68.0,1.6,26.5,161.5,270.03,208.72
2016,6,30,7,0,465.0,78.0,1.7,27.0,209.0,340.48,265.46
2016,6,30,7,15,514.5,86.5,1.8,27.5,260.0,399.62,311.98
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,462.43,359.76
2016,6,30,7,45,602.0,101.0,2.0,28.5,363.5,518.32,400.95
2016,6,30,8,0,640.0,107.0,2.1,29.0,416.0,576.2,442.39
2016,6,30,8,15,667.0,112.0,2.15,29.0,467.0,626.57,478.02
2016,6,30,8,30,694.0,117.0,2.2,29.0,518.0,677.41,512.33
2016,6,30,8,45,477.0,205.0,2.25,29.5,492.0,620.07,465.77
2016,6,30,9,0,260.0,293.0,2.3,30.0,466.0,540.48,402.47
2016,6,30,9,15,511.5,214.5,2.3,30.5,585.0,687.76,510.64
2016,6,30,9,30,763.0,136.0,2.3,31.0,704.0,840.58,612.42
2016,6,30,9,45,775.0,139.0,2.35,31.5,744.0,872.17,629.51
2016,6,30,10,0,787.0,142.0,2.4,32.0,784.0,901.76,646.23
2016,6,30,10,15,796.5,144.5,2.45,32.0,818.0,926.27,660.96
2016,6,30,10,30,806.0,147.0,2.5,32.0,852.0,948.35,674.21
2016,6,30,10,45,814.5,148.0,2.55,32.5,880.5,965.32,682.9
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,979.59,689.97
2016,6,30,11,15,828.0,150.5,2.6,33.0,930.0,982.24,690.83
2016,6,30,11,30,833.0,152.0,2.6,33.0,951.0,987.97,693.84
2016,6,30,11,45,835.5,153.0,2.65,33.5,964.0,987.77,692.26
2016,6,30,12,0,838.0,154.0,2.7,34.0,977.0,984.65,689.02
2016,6,30,12,15,839.5,154.0,2.75,34.0,983.0,976.69,684.29
2016,6,30,12,30,841.0,154.0,2.8,34.0,989.0,965.98,677.96
2016,6,30,12,45,843.0,152.0,2.85,34.5,987.5,951.25,667.81
2016,6,30,13,0,845.0,150.0,2.9,35.0,986.0,933.98,656.16
2016,6,30,13,15,843.0,149.5,2.95,35.0,975.5,911.9,642.87
2016,6,30,13,30,841.0,149.0,3.0,35.0,965.0,887.43,628.06
2016,6,30,13,45,837.0,148.0,3.05,35.0,947.5,858.46,610.32
2016,6,30,14,0,833.0,147.0,3.1,35.0,930.0,827.4,591.13
2016,6,30,14,15,827.0,145.5,3.15,35.0,905.0,792.34,569.18
2016,6,30,14,30,821.0,144.0,3.2,35.0,880.0,754.88,545.46
2016,6,30,14,45,821.0,136.5,3.3,35.0,850.0,716.23,520.91
2016,6,30,15,0,821.0,129.0,3.4,35.0,820.0,675.06,493.2
2016,6,30,15,15,810.5,126.5,3.45,34.5,782.5,627.71,460.9
2016,6,30,15,30,800.0,124.0,3.5,34.0,745.0,581.74,428.58
2016,6,30,15,45,787.0,121.0,3.55,34.0,702.0,533.62,392.93
2016,6,30,16,0,774.0,118.0,3.6,34.0,659.0,485.6,356.42
2016,6,30,16,15,756.5,114.5,3.6,33.5,612.0,435.46,318.0
2016,6,30,16,30,739.0,111.0,3.6,33.0,565.0,386.3,279.21
2016,6,30,16,45,716.5,106.5,3.65,33.0,514.5,332.61,235.75
2016,6,30,17,0,694.0,102.0,3.7,33.0,464.0,283.74,195.23
2016,6,30,17,15,663.5,96.5,3.6,32.5,412.5,234.22,154.63
2016,6,30,17,30,633.0,91.0,3.5,32.0,361.0,187.81,117.06
2016,6,30,17,45,592.5,84.5,3.4,31.5,309.0,142.5,82.64
2016,6,30,18,0,552.0,78.0,3.3,31.0,257.0,101.65,55.32
2016,6,30,18,15,493.0,69.5,3.0,30.0,207.0,63.11,36.09
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,43.66,31.2
2016,6,30,18,45,349.5,49.0,2.4,28.5,112.5,36.41,24.81
2016,6,30,19,0,265.0,37.0,2.1,28.0,68.0,28.22,17.33
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.0,14.2,2.34
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.5,13.0,1.4,23.5,19.0,33.54,0.0
2016,7,1,6,0,161.0,26.0,1.6,24.0,38.0,92.25,49.47
2016,7,1,6,15,262.5,40.0,1.6,24.5,78.0,154.7,111.84
2016,7,1,6,30,364.0,54.0,1.6,25.0,118.0,224.45,170.28
2016,7,1,6,45,437.0,63.5,1.65,26.0,167.0,288.29,223.09
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,357.39,278.36
2016,7,1,7,15,559.5,80.5,1.75,27.5,268.5,417.41,325.44
2016,7,1,7,30,609.0,88.0,1.8,28.0,321.0,481.08,373.58
2016,7,1,7,45,645.5,93.5,1.9,28.5,374.0,537.35,414.87
2016,7,1,8,0,682.0,99.0,2.0,29.0,427.0,595.44,456.24
2016,7,1,8,15,708.0,103.5,2.05,29.5,479.0,646.19,490.59
2016,7,1,8,30,734.0,108.0,2.1,30.0,531.0,694.78,521.68
2016,7,1,8,45,755.0,111.5,2.15,30.5,580.5,740.86,550.44
2016,7,1,9,0,776.0,115.0,2.2,31.0,630.0,786.27,578.27
2016,7,1,9,15,791.0,118.0,2.2,31.5,675.5,825.02,600.84
2016,7,1,9,30,806.0,121.0,2.2,32.0,721.0,862.25,622.14
2016,7,1,9,45,819.0,123.0,2.25,32.5,761.5,894.8,640.58
2016,7,1,10,0,832.0,125.0,2.3,33.0,802.0,919.7,654.04
2016,7,1,10,15,840.5,126.5,2.35,33.0,836.5,943.14,667.96
2016,7,1,10,30,849.0,128.0,2.4,33.0,871.0,964.06,680.34
2016,7,1,10,45,856.5,129.0,2.45,33.5,899.0,980.81,688.78
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,994.75,695.56
2016,7,1,11,15,868.5,131.0,2.55,34.0,948.0,1002.79,700.21
2016,7,1,11,30,873.0,132.0,2.6,34.0,969.0,1007.82,703.15
2016,7,1,11,45,869.0,137.0,2.65,34.5,980.5,1005.29,700.12
2016,7,1,12,0,865.0,142.0,2.7,35.0,992.0,999.66,695.35
2016,7,1,12,15,866.0,142.0,2.75,35.0,997.0,991.13,690.33
2016,7,1,12,30,867.0,142.0,2.8,35.0,1002.0,979.75,683.65
2016,7,1,12,45,867.0,141.5,2.9,35.5,999.5,964.25,673.47
2016,7,1,13,0,867.0,141.0,3.0,36.0,997.0,946.15,661.73
2016,7,1,13,15,864.5,140.5,3.05,36.0,986.5,923.2,647.96
2016,7,1,13,30,862.0,140.0,3.1,36.0,976.0,897.81,632.65
