Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,13,45,857.5,139.0,3.2,36.0,958.0,867.88,614.67
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,835.83,595.18
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,800.14,572.88
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,762.71,549.25
2016,7,1,14,45,832.5,133.0,3.5,36.0,856.5,721.47,523.02
2016,7,1,15,0,824.0,131.0,3.6,36.0,824.0,679.05,494.49
2016,7,1,15,15,813.0,128.5,3.65,35.5,786.0,631.27,461.98
2016,7,1,15,30,802.0,126.0,3.7,35.0,748.0,584.88,429.45
2016,7,1,15,45,787.5,123.5,3.75,35.0,704.5,536.29,393.55
2016,7,1,16,0,773.0,121.0,3.8,35.0,661.0,487.95,356.9
2016,7,1,16,15,754.5,117.0,3.8,34.5,613.5,436.94,318.01
2016,7,1,16,30,736.0,113.0,3.8,34.0,566.0,387.02,278.82
2016,7,1,16,45,711.0,109.5,3.85,34.0,515.0,333.4,235.59
2016,7,1,17,0,686.0,106.0,3.9,34.0,464.0,284.92,195.59
2016,7,1,17,15,654.0,100.5,3.75,33.5,412.0,235.43,155.25
2016,7,1,17,30,622.0,95.0,3.6,33.0,360.0,189.23,118.1
2016,7,1,17,45,578.0,88.5,3.5,32.5,307.5,144.02,84.07
2016,7,1,18,0,534.0,82.0,3.4,32.0,255.0,103.66,57.32
2016,7,1,18,15,474.0,72.5,3.15,31.0,205.0,65.18,37.93
2016,7,1,18,30,414.0,63.0,2.9,30.0,155.0,45.47,32.57
2016,7,1,18,45,327.0,51.0,2.65,29.5,111.0,37.98,26.0
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,29.85,18.55
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,15.01,2.73
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,21.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,58.56,29.21
2016,7,2,6,15,152.0,46.0,3.1,24.5,69.5,116.82,84.1
2016,7,2,6,30,239.0,65.0,3.3,25.0,107.0,186.62,142.12
2016,7,2,6,45,321.0,77.5,3.5,25.5,154.5,249.13,194.36
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,319.6,252.12
2016,7,2,7,15,456.0,100.0,3.75,26.5,253.0,378.53,299.44
2016,7,2,7,30,509.0,110.0,3.8,27.0,304.0,441.77,348.69
2016,7,2,7,45,558.5,114.0,3.9,28.0,357.0,503.67,394.83
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,565.51,439.54
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.5,617.25,476.14
2016,7,2,8,30,666.0,130.0,4.1,30.0,513.0,669.66,512.22
2016,7,2,8,45,695.0,131.5,4.15,30.5,563.0,717.37,543.29
2016,7,2,9,0,724.0,133.0,4.2,31.0,613.0,765.13,573.85
2016,7,2,9,15,740.5,136.5,4.25,31.5,658.0,801.06,595.8
2016,7,2,9,30,757.0,140.0,4.3,32.0,703.0,838.77,618.77
2016,7,2,9,45,774.5,140.0,4.35,32.5,744.0,872.09,638.52
2016,7,2,10,0,792.0,140.0,4.4,33.0,785.0,903.68,656.99
2016,7,2,10,15,801.5,142.5,4.4,33.5,819.5,928.36,670.54
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,950.61,682.5
2016,7,2,10,45,822.0,144.0,4.45,34.5,883.0,962.12,687.74
2016,7,2,11,0,833.0,143.0,4.5,35.0,912.0,977.11,695.37
2016,7,2,11,15,837.5,144.5,4.5,35.0,932.5,985.41,699.92
2016,7,2,11,30,842.0,146.0,4.5,35.0,953.0,990.79,702.75
2016,7,2,11,45,845.5,146.5,4.55,35.5,966.5,991.22,701.35
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,988.68,698.2
2016,7,2,12,15,850.0,147.0,4.6,36.0,985.5,980.27,692.63
2016,7,2,12,30,851.0,147.0,4.6,36.0,991.0,969.07,685.41
2016,7,2,12,45,851.0,147.0,4.65,36.0,989.0,954.26,676.22
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,936.92,665.46
2016,7,2,13,15,848.5,146.0,4.7,36.0,977.0,913.83,650.81
2016,7,2,13,30,846.0,145.0,4.7,36.0,967.0,888.37,634.65
2016,7,2,13,45,842.0,144.0,4.75,36.5,949.0,859.31,615.03
2016,7,2,14,0,838.0,143.0,4.8,37.0,931.0,828.13,594.05
2016,7,2,14,15,832.0,141.5,4.8,36.5,906.0,792.93,572.62
2016,7,2,14,30,826.0,140.0,4.8,36.0,881.0,756.03,549.82
2016,7,2,14,45,816.0,139.0,4.85,36.0,849.0,713.88,522.26
2016,7,2,15,0,806.0,138.0,4.9,36.0,817.0,671.53,492.9
2016,7,2,15,15,795.0,135.5,4.9,36.0,779.0,626.4,460.58
2016,7,2,15,30,784.0,133.0,4.9,36.0,741.0,580.78,427.24
2016,7,2,15,45,532.5,221.0,4.9,36.0,623.5,484.24,354.82
2016,7,2,16,0,281.0,309.0,4.9,36.0,506.0,413.0,301.06
2016,7,2,16,15,496.0,215.5,4.85,35.5,532.5,407.32,296.97
2016,7,2,16,30,711.0,122.0,4.8,35.0,559.0,382.11,275.33
2016,7,2,16,45,680.5,119.0,4.75,34.5,507.5,331.26,234.62
2016,7,2,17,0,650.0,116.0,4.7,34.0,456.0,283.19,195.52
2016,7,2,17,15,616.5,110.0,4.5,33.5,404.0,234.76,156.14
2016,7,2,17,30,583.0,104.0,4.3,33.0,352.0,189.82,120.16
2016,7,2,17,45,534.0,97.5,4.15,32.5,300.0,146.05,87.51
2016,7,2,18,0,485.0,91.0,4.0,32.0,248.0,108.11,62.63
2016,7,2,18,15,421.5,80.5,3.75,31.5,198.5,70.78,43.28
2016,7,2,18,30,358.0,70.0,3.5,31.0,149.0,51.1,37.11
2016,7,2,18,45,267.0,56.0,3.3,30.5,106.0,41.97,29.16
2016,7,2,19,0,176.0,42.0,3.1,30.0,63.0,32.31,20.43
2016,7,2,19,15,88.0,21.0,3.15,29.5,31.5,17.73,4.16
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,2.0,11.5,4.75,24.5,11.5,11.82,0.0
2016,7,3,6,0,4.0,23.0,4.9,25.0,23.0,24.46,8.82
2016,7,3,6,15,42.5,44.0,5.1,25.5,51.0,69.55,48.38
2016,7,3,6,30,81.0,65.0,5.3,26.0,79.0,110.32,82.44
2016,7,3,6,45,124.0,84.0,5.5,26.5,114.0,153.82,118.7
2016,7,3,7,0,167.0,103.0,5.7,27.0,149.0,207.99,163.16
2016,7,3,7,15,140.5,127.5,5.75,27.5,172.5,220.97,173.56
2016,7,3,7,30,114.0,152.0,5.8,28.0,196.0,237.56,185.96
2016,7,3,7,45,87.5,172.5,5.9,28.5,209.0,239.19,186.1
2016,7,3,8,0,61.0,193.0,6.0,29.0,222.0,245.33,189.37
2016,7,3,8,15,32.0,180.0,6.0,29.5,195.5,209.74,160.19
2016,7,3,8,30,3.0,167.0,6.0,30.0,169.0,167.52,125.85
2016,7,3,8,45,18.5,213.0,6.05,30.5,225.5,227.05,171.35
2016,7,3,9,0,34.0,259.0,6.1,31.0,282.0,296.24,223.12
2016,7,3,9,15,63.0,299.5,6.05,31.5,345.5,364.58,273.67
2016,7,3,9,30,92.0,340.0,6.0,32.0,409.0,434.13,324.04
2016,7,3,9,45,97.0,355.5,5.95,32.5,432.0,455.46,338.02
2016,7,3,10,0,102.0,371.0,5.9,33.0,455.0,476.69,351.92
2016,7,3,10,15,88.0,389.0,5.8,33.0,464.0,482.21,354.42
2016,7,3,10,30,74.0,407.0,5.7,33.0,473.0,486.86,356.36
2016,7,3,10,45,168.5,428.0,5.65,33.5,582.5,608.45,443.66
2016,7,3,11,0,263.0,449.0,5.6,34.0,692.0,729.88,527.73
2016,7,3,11,15,344.5,430.0,5.5,34.0,756.0,789.31,569.27
2016,7,3,11,30,426.0,411.0,5.4,34.0,820.0,853.11,613.16
2016,7,3,11,45,623.0,285.0,5.35,34.5,892.0,918.29,661.35
2016,7,3,12,0,820.0,159.0,5.3,35.0,964.0,977.02,698.63
2016,7,3,12,15,610.5,298.0,5.2,35.0,899.5,902.51,646.93
2016,7,3,12,30,401.0,437.0,5.1,35.0,835.0,823.09,586.62
2016,7,3,12,45,610.0,298.5,5.05,35.5,902.0,877.75,629.0
2016,7,3,13,0,819.0,160.0,5.0,36.0,969.0,922.72,658.48
2016,7,3,13,15,816.5,159.5,4.9,36.0,959.0,900.05,642.99
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,875.1,626.46
2016,7,3,13,45,811.0,156.5,4.75,36.5,931.5,845.63,606.1
2016,7,3,14,0,808.0,154.0,4.7,37.0,914.0,814.14,584.49
2016,7,3,14,15,801.5,152.5,4.6,37.0,889.5,778.89,561.42
2016,7,3,14,30,795.0,151.0,4.5,37.0,865.0,742.1,537.24
2016,7,3,14,45,788.5,147.5,4.45,37.0,834.0,702.09,510.74
2016,7,3,15,0,782.0,144.0,4.4,37.0,803.0,660.9,481.9
2016,7,3,15,15,770.5,141.5,4.4,36.5,765.5,616.46,451.25
2016,7,3,15,30,759.0,139.0,4.4,36.0,728.0,571.62,419.53
2016,7,3,15,45,747.5,134.5,4.4,36.0,686.5,524.79,384.77
2016,7,3,16,0,736.0,130.0,4.4,36.0,645.0,477.99,349.18
2016,7,3,16,15,717.5,126.0,4.4,35.5,598.0,425.76,309.52
2016,7,3,16,30,699.0,122.0,4.4,35.0,551.0,377.4,271.59
2016,7,3,16,45,679.0,115.5,4.45,35.0,502.0,327.69,231.34
2016,7,3,17,0,659.0,109.0,4.5,35.0,453.0,279.68,191.8
2016,7,3,17,15,626.5,103.5,4.4,34.5,402.0,231.43,152.66
2016,7,3,17,30,594.0,98.0,4.3,34.0,351.0,186.55,116.74
2016,7,3,17,45,555.5,89.5,4.25,33.5,300.0,141.78,82.97
2016,7,3,18,0,517.0,81.0,4.2,33.0,249.0,101.26,55.86
2016,7,3,18,15,456.0,72.5,4.1,32.5,200.0,64.47,37.55
2016,7,3,18,30,395.0,64.0,4.0,32.0,151.0,46.44,33.08
2016,7,3,18,45,308.5,51.5,3.95,31.5,108.0,38.38,26.07
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,29.86,18.35
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,15.02,2.55
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,3.78
2016,7,4,6,15,10.0,39.0,4.45,25.0,40.5,43.68,28.58
2016,7,4,6,30,20.0,61.0,4.6,25.0,64.0,75.06,54.82
2016,7,4,6,45,49.5,82.5,4.75,25.5,94.5,112.29,85.63
2016,7,4,7,0,79.0,104.0,4.9,26.0,125.0,158.1,123.16
2016,7,4,7,15,176.5,122.0,5.0,26.5,184.5,234.15,185.03
2016,7,4,7,30,274.0,140.0,5.1,27.0,244.0,326.6,258.72
2016,7,4,7,45,278.0,164.0,5.2,27.5,283.5,367.13,289.39
2016,7,4,8,0,282.0,188.0,5.3,28.0,323.0,407.21,319.05
2016,7,4,8,15,279.0,213.5,5.35,28.0,360.0,443.42,345.54
2016,7,4,8,30,276.0,239.0,5.4,28.0,397.0,478.47,370.71
2016,7,4,8,45,286.5,261.5,5.5,28.5,438.5,519.81,399.84
2016,7,4,9,0,297.0,284.0,5.6,29.0,480.0,560.9,428.3
2016,7,4,9,15,401.5,269.5,5.6,29.5,555.5,651.03,494.29
2016,7,4,9,30,506.0,255.0,5.6,30.0,631.0,738.16,556.55
2016,7,4,9,45,637.0,202.5,5.65,30.5,702.5,816.21,612.46
2016,7,4,10,0,768.0,150.0,5.7,31.0,774.0,891.22,661.59
2016,7,4,10,15,778.5,152.5,5.65,31.5,808.5,916.43,675.54
2016,7,4,10,30,789.0,155.0,5.6,32.0,843.0,939.32,688.08
2016,7,4,10,45,802.5,153.0,5.55,33.0,873.0,957.94,696.27
2016,7,4,11,0,816.0,151.0,5.5,34.0,903.0,974.04,702.74
2016,7,4,11,15,821.5,152.0,5.45,34.5,924.5,982.61,705.78
2016,7,4,11,30,827.0,153.0,5.4,35.0,946.0,982.55,703.3
2016,7,4,11,45,599.0,297.0,5.35,35.5,875.5,906.25,649.22
2016,7,4,12,0,371.0,441.0,5.3,36.0,805.0,813.87,578.59
2016,7,4,12,15,404.0,441.5,5.2,36.0,840.5,839.47,596.01
2016,7,4,12,30,437.0,442.0,5.1,36.0,876.0,864.42,612.25
2016,7,4,12,45,386.5,453.0,5.1,36.5,836.0,814.51,576.71
2016,7,4,13,0,336.0,464.0,5.1,37.0,796.0,766.48,542.62
2016,7,4,13,15,390.5,444.0,5.05,37.0,826.0,785.5,556.84
2016,7,4,13,30,445.0,424.0,5.0,37.0,856.0,800.36,567.88
2016,7,4,13,45,642.0,284.0,5.0,37.5,894.5,820.78,586.76
2016,7,4,14,0,839.0,144.0,5.0,38.0,933.0,830.02,594.06
2016,7,4,14,15,665.0,251.0,5.0,38.0,865.5,761.52,546.91
2016,7,4,14,30,491.0,358.0,5.0,38.0,798.0,702.46,502.49
2016,7,4,14,45,398.5,373.0,5.0,38.0,722.0,630.21,451.9
2016,7,4,15,0,306.0,388.0,5.0,38.0,646.0,561.8,403.46
2016,7,4,15,15,408.0,330.5,4.95,37.5,657.5,556.08,402.42
2016,7,4,15,30,510.0,273.0,4.9,37.0,669.0,544.1,395.89
2016,7,4,15,45,463.5,272.0,4.9,37.0,615.5,491.91,357.82
2016,7,4,16,0,417.0,271.0,4.9,37.0,562.0,443.48,322.17
2016,7,4,16,15,562.0,198.5,4.8,36.5,561.0,421.8,305.87
2016,7,4,16,30,707.0,126.0,4.7,36.0,560.0,384.0,275.4
2016,7,4,16,45,683.5,120.0,4.65,36.0,510.0,333.08,234.33
2016,7,4,17,0,660.0,114.0,4.6,36.0,460.0,284.22,194.35
2016,7,4,17,15,537.5,126.5,4.4,35.5,387.5,230.45,154.03
2016,7,4,17,30,415.0,139.0,4.2,35.0,315.0,189.13,124.94
2016,7,4,17,45,380.5,124.5,4.05,34.5,268.5,148.79,95.09
2016,7,4,18,0,346.0,110.0,3.9,34.0,222.0,112.21,70.3
2016,7,4,18,15,302.0,93.5,3.7,33.0,178.0,77.56,50.55
2016,7,4,18,30,258.0,77.0,3.5,32.0,134.0,60.74,44.92
2016,7,4,18,45,191.5,59.5,3.35,31.5,95.5,47.81,33.82
2016,7,4,19,0,125.0,42.0,3.2,31.0,57.0,34.39,21.97
2016,7,4,19,15,62.5,21.0,3.3,30.5,28.5,17.72,3.93
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,35.0,12.5,4.15,25.0,15.0,21.15,0.0
2016,7,5,6,0,70.0,25.0,4.2,25.0,30.0,56.64,24.5
2016,7,5,6,15,157.5,43.0,4.35,25.0,66.5,114.48,81.65
2016,7,5,6,30,245.0,61.0,4.5,25.0,103.0,183.59,139.63
2016,7,5,6,45,346.0,67.5,4.65,25.5,150.0,247.55,193.4
2016,7,5,7,0,447.0,74.0,4.8,26.0,197.0,324.59,256.97
2016,7,5,7,15,505.0,84.5,4.9,26.5,252.5,389.6,309.64
2016,7,5,7,30,563.0,95.0,5.0,27.0,308.0,459.17,364.36
2016,7,5,7,45,514.0,123.0,5.1,27.5,340.0,480.07,379.23
2016,7,5,8,0,465.0,151.0,5.2,28.0,372.0,499.13,391.83
2016,7,5,8,15,479.0,167.0,5.25,28.5,418.5,544.97,424.89
2016,7,5,8,30,493.0,183.0,5.3,29.0,465.0,590.64,456.97
2016,7,5,8,45,639.5,143.5,5.35,29.5,544.0,684.94,526.95
2016,7,5,9,0,786.0,104.0,5.4,30.0,623.0,780.37,592.25
2016,7,5,9,15,637.5,182.5,5.4,30.5,623.0,764.37,577.66
2016,7,5,9,30,489.0,261.0,5.4,31.0,623.0,729.19,546.27
2016,7,5,9,45,668.5,184.5,5.4,31.5,709.5,825.47,615.31
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,915.09,673.4
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.5,938.66,686.12
2016,7,5,10,30,864.0,111.0,5.4,33.0,865.0,959.64,697.43
2016,7,5,10,45,872.5,110.5,5.4,33.5,893.5,976.3,705.89
2016,7,5,11,0,881.0,110.0,5.4,34.0,922.0,990.14,712.56
2016,7,5,11,15,885.0,111.0,5.35,34.5,943.0,998.13,715.14
2016,7,5,11,30,889.0,112.0,5.3,35.0,964.0,1003.04,715.84
2016,7,5,11,45,884.0,118.0,5.3,35.5,975.0,1000.9,712.46
2016,7,5,12,0,879.0,124.0,5.3,36.0,986.0,995.59,707.21
2016,7,5,12,15,880.0,124.0,5.25,36.0,991.5,987.24,701.29
2016,7,5,12,30,881.0,124.0,5.2,36.0,997.0,975.99,693.62
2016,7,5,12,45,663.0,281.5,5.2,36.5,937.5,911.96,650.03
2016,7,5,13,0,445.0,439.0,5.2,37.0,878.0,844.34,596.81
2016,7,5,13,15,465.5,426.5,5.2,37.0,882.0,836.89,592.95
2016,7,5,13,30,486.0,414.0,5.2,37.0,886.0,827.4,587.41
2016,7,5,13,45,678.5,266.5,5.2,37.0,912.0,835.8,599.8
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,833.46,599.83
2016,7,5,14,15,865.5,118.0,5.15,37.0,913.0,798.12,576.57
2016,7,5,14,30,860.0,117.0,5.1,37.0,888.0,760.95,552.15
2016,7,5,14,45,848.0,118.0,5.1,37.0,855.5,719.27,524.73
2016,7,5,15,0,836.0,119.0,5.1,37.0,823.0,676.61,495.66
2016,7,5,15,15,826.0,117.0,5.1,36.5,785.0,631.75,464.5
2016,7,5,15,30,816.0,115.0,5.1,36.0,747.0,586.19,432.01
2016,7,5,15,45,804.0,111.5,5.1,36.0,704.5,534.51,393.51
2016,7,5,16,0,792.0,108.0,5.1,36.0,662.0,485.67,356.05
2016,7,5,16,15,774.5,105.0,5.1,35.5,615.0,435.03,317.02
2016,7,5,16,30,757.0,102.0,5.1,35.0,568.0,385.32,277.59
2016,7,5,16,45,735.0,98.0,5.1,35.0,517.5,334.35,235.85
2016,7,5,17,0,713.0,94.0,5.1,35.0,467.0,285.22,194.96
2016,7,5,17,15,682.5,89.5,5.0,34.5,414.5,232.45,151.84
2016,7,5,17,30,652.0,85.0,4.9,34.0,362.0,185.8,114.06
2016,7,5,17,45,609.5,79.5,4.8,33.5,309.5,139.98,79.43
2016,7,5,18,0,567.0,74.0,4.7,33.0,257.0,98.81,52.23
2016,7,5,18,15,506.5,66.5,4.55,32.5,207.0,60.23,33.48
2016,7,5,18,30,446.0,59.0,4.4,32.0,157.0,41.91,29.31
2016,7,5,18,45,351.5,48.5,4.3,31.5,112.5,36.0,24.1
2016,7,5,19,0,257.0,38.0,4.2,31.0,68.0,29.07,17.7
2016,7,5,19,15,128.5,19.0,4.25,30.5,34.0,14.63,2.15
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,33.5,12.5,4.7,24.5,14.5,20.73,0.0
2016,7,6,6,0,67.0,25.0,4.8,25.0,29.0,55.6,22.57
2016,7,6,6,15,158.5,43.0,4.9,25.0,66.0,114.85,81.77
2016,7,6,6,30,250.0,61.0,5.0,25.0,103.0,185.39,141.0
2016,7,6,6,45,343.0,70.5,5.15,25.5,151.5,249.5,195.01
2016,7,6,7,0,436.0,80.0,5.3,26.0,200.0,322.76,255.73
2016,7,6,7,15,489.0,89.0,5.4,26.5,251.0,385.2,306.53
2016,7,6,7,30,542.0,98.0,5.5,27.0,302.0,449.4,357.35
2016,7,6,7,45,592.0,100.5,5.6,27.5,355.5,508.11,402.77
2016,7,6,8,0,642.0,103.0,5.7,28.0,409.0,569.78,449.27
2016,7,6,8,15,670.0,108.0,5.75,28.5,460.5,621.03,486.46
2016,7,6,8,30,698.0,113.0,5.8,29.0,512.0,672.84,522.23
2016,7,6,8,45,724.0,115.0,5.9,30.0,561.5,717.32,550.83
2016,7,6,9,0,750.0,117.0,6.0,31.0,611.0,764.36,580.74
2016,7,6,9,15,766.0,120.0,6.0,31.5,656.0,803.34,605.27
2016,7,6,9,30,782.0,123.0,6.0,32.0,701.0,840.93,628.55
2016,7,6,9,45,797.0,124.0,6.05,32.5,742.0,873.8,648.55
2016,7,6,10,0,812.0,125.0,6.1,33.0,783.0,904.79,667.14
2016,7,6,10,15,821.5,127.0,6.05,33.0,818.0,923.92,678.52
2016,7,6,10,30,831.0,129.0,6.0,33.0,853.0,946.23,692.12
2016,7,6,10,45,840.0,129.0,6.0,33.5,881.5,963.38,701.08
2016,7,6,11,0,849.0,129.0,6.0,34.0,910.0,977.83,708.3
2016,7,6,11,15,853.5,130.0,5.95,34.5,931.5,985.99,711.13
2016,7,6,11,30,858.0,131.0,5.9,35.0,953.0,991.18,712.12
2016,7,6,11,45,864.5,129.5,5.9,35.5,967.5,992.85,711.23
2016,7,6,12,0,871.0,128.0,5.9,36.0,982.0,991.51,708.51
2016,7,6,12,15,872.5,128.5,5.85,36.0,988.5,984.2,703.22
2016,7,6,12,30,874.0,129.0,5.8,36.0,995.0,973.97,696.18
2016,7,6,12,45,875.5,127.5,5.8,36.5,993.5,959.04,685.01
2016,7,6,13,0,877.0,126.0,5.8,37.0,992.0,941.42,672.22
2016,7,6,13,15,875.5,125.5,5.75,37.0,982.5,919.31,657.74
2016,7,6,13,30,874.0,125.0,5.7,37.0,973.0,894.67,641.65
2016,7,6,13,45,871.0,124.0,5.7,37.0,955.5,865.81,623.04
2016,7,6,14,0,868.0,123.0,5.7,37.0,938.0,834.68,602.89
2016,7,6,14,15,862.5,121.5,5.7,37.0,913.0,798.96,579.58
2016,7,6,14,30,857.0,120.0,5.7,37.0,888.0,761.41,554.92
2016,7,6,14,45,842.0,123.0,5.7,37.0,855.0,719.5,527.08
2016,7,6,15,0,827.0,126.0,5.7,37.0,822.0,676.82,497.5
2016,7,6,15,15,816.5,123.5,5.7,37.0,784.0,631.53,464.86
2016,7,6,15,30,806.0,121.0,5.7,37.0,746.0,582.83,429.19
2016,7,6,15,45,788.0,120.5,5.7,37.0,702.0,533.91,392.46
2016,7,6,16,0,770.0,120.0,5.7,37.0,658.0,485.55,355.3
2016,7,6,16,15,751.5,116.5,5.7,36.5,610.5,435.05,316.47
2016,7,6,16,30,733.0,113.0,5.7,36.0,563.0,385.64,277.41
2016,7,6,16,45,702.5,111.0,5.75,35.5,511.5,331.48,234.19
2016,7,6,17,0,672.0,109.0,5.8,35.0,460.0,283.04,194.62
2016,7,6,17,15,639.0,103.5,5.7,34.5,408.0,233.94,154.53
2016,7,6,17,30,606.0,98.0,5.6,34.0,356.0,188.25,117.81
2016,7,6,17,45,553.0,93.0,5.55,33.5,303.0,143.95,84.9
2016,7,6,18,0,500.0,88.0,5.5,33.0,250.0,105.53,59.99
2016,7,6,18,15,435.5,78.5,5.3,32.0,200.0,68.9,41.8
2016,7,6,18,30,371.0,69.0,5.1,31.0,150.0,50.36,36.49
2016,7,6,18,45,273.5,56.0,4.95,30.5,106.5,42.01,29.18
2016,7,6,19,0,176.0,43.0,4.8,30.0,63.0,33.19,21.09
2016,7,6,19,15,88.0,21.5,4.7,29.5,31.5,18.12,3.89
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,9.0,11.0,4.9,25.0,11.5,13.07,0.0
2016,7,7,6,0,18.0,22.0,5.0,25.0,23.0,29.17,8.57
2016,7,7,6,15,69.0,42.0,5.1,25.5,52.5,76.59,53.11
2016,7,7,6,30,120.0,62.0,5.2,26.0,82.0,127.92,95.93
2016,7,7,6,45,174.5,79.0,5.35,26.5,120.5,176.36,136.47
2016,7,7,7,0,229.0,96.0,5.5,27.0,159.0,230.1,180.93
2016,7,7,7,15,196.0,122.5,5.55,27.5,184.5,252.23,198.74
2016,7,7,7,30,163.0,149.0,5.6,28.0,210.0,263.09,206.72
2016,7,7,7,45,130.5,173.5,5.65,29.0,227.0,275.35,214.6
2016,7,7,8,0,98.0,198.0,5.7,30.0,244.0,276.49,213.41
2016,7,7,8,15,423.5,147.0,5.75,30.5,383.5,481.53,375.57
2016,7,7,8,30,749.0,96.0,5.8,31.0,523.0,689.5,530.72
2016,7,7,8,45,774.0,96.5,5.85,31.5,573.0,736.05,560.72
2016,7,7,9,0,799.0,97.0,5.9,32.0,623.0,782.23,590.6
2016,7,7,9,15,813.0,99.5,5.9,32.5,668.5,815.48,610.82
2016,7,7,9,30,827.0,102.0,5.9,33.0,714.0,852.13,633.22
2016,7,7,9,45,839.5,103.5,5.9,33.5,754.5,884.51,652.45
2016,7,7,10,0,852.0,105.0,5.9,34.0,795.0,914.82,670.12
2016,7,7,10,15,860.5,106.5,5.85,34.5,829.5,939.04,683.33
2016,7,7,10,30,869.0,108.0,5.8,35.0,864.0,960.68,694.77
2016,7,7,10,45,875.0,109.0,5.8,35.5,892.5,976.61,702.72
2016,7,7,11,0,881.0,110.0,5.8,36.0,921.0,989.64,708.86
2016,7,7,11,15,885.0,111.0,5.75,36.0,942.0,997.7,713.02
2016,7,7,11,30,889.0,112.0,5.7,36.0,963.0,1002.67,715.31
2016,7,7,11,45,882.0,119.0,5.7,36.5,973.5,999.61,711.32
2016,7,7,12,0,875.0,126.0,5.7,37.0,984.0,993.37,705.45
2016,7,7,12,15,876.0,126.5,5.65,37.0,989.5,985.58,699.91
2016,7,7,12,30,877.0,127.0,5.6,37.0,995.0,974.87,692.59
2016,7,7,12,45,874.0,128.5,5.55,37.5,992.5,958.5,680.27
2016,7,7,13,0,871.0,130.0,5.5,38.0,990.0,939.55,666.43
2016,7,7,13,15,869.0,129.5,5.45,38.0,979.5,917.11,651.85
2016,7,7,13,30,867.0,129.0,5.4,38.0,969.0,892.17,635.7
2016,7,7,13,45,860.5,129.5,5.4,38.0,950.5,861.87,616.32
2016,7,7,14,0,854.0,130.0,5.4,38.0,932.0,829.53,595.54
2016,7,7,14,15,848.0,128.5,5.4,38.0,907.5,793.85,572.44
2016,7,7,14,30,842.0,127.0,5.4,38.0,883.0,756.42,548.04
2016,7,7,14,45,831.5,127.0,5.4,38.0,850.5,715.53,521.12
2016,7,7,15,0,821.0,127.0,5.4,38.0,818.0,673.59,492.2
2016,7,7,15,15,810.5,125.0,5.4,37.5,780.5,626.61,459.65
2016,7,7,15,30,800.0,123.0,5.4,37.0,743.0,581.02,427.16
2016,7,7,15,45,783.5,121.5,5.4,37.0,699.5,532.26,390.68
2016,7,7,16,0,767.0,120.0,5.4,37.0,656.0,483.93,353.66
2016,7,7,16,15,748.5,116.5,5.45,36.5,609.0,433.56,315.08
2016,7,7,16,30,730.0,113.0,5.5,36.0,562.0,384.27,276.24
2016,7,7,16,45,701.5,110.5,5.55,36.0,511.0,330.5,232.84
2016,7,7,17,0,673.0,108.0,5.6,36.0,460.0,282.24,193.07
2016,7,7,17,15,641.0,102.5,5.55,35.5,408.0,233.3,153.27
2016,7,7,17,30,609.0,97.0,5.5,35.0,356.0,187.67,116.72
2016,7,7,17,45,564.5,90.0,5.45,34.5,304.0,142.56,82.99
2016,7,7,18,0,520.0,83.0,5.4,34.0,252.0,102.37,56.6
2016,7,7,18,15,456.5,74.5,5.25,33.0,202.0,65.41,38.63
2016,7,7,18,30,393.0,66.0,5.1,32.0,152.0,48.05,34.41
2016,7,7,18,45,302.0,53.0,5.0,31.5,108.5,39.63,27.08
2016,7,7,19,0,211.0,40.0,4.9,31.0,65.0,30.73,18.99
2016,7,7,19,15,105.5,20.0,4.75,30.5,32.5,15.46,2.28
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.95,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.78,0.0
2016,7,8,6,15,0.0,14.0,4.15,25.5,14.0,13.5,4.89
2016,7,8,6,30,0.0,22.0,4.3,26.0,22.0,21.22,11.46
2016,7,8,6,45,0.0,32.0,4.5,26.5,32.0,30.89,19.49
2016,7,8,7,0,0.0,42.0,4.7,27.0,42.0,40.56,27.43
2016,7,8,7,15,0.0,53.0,4.75,27.5,53.0,51.2,36.01
2016,7,8,7,30,0.0,64.0,4.8,28.0,64.0,61.86,44.44
2016,7,8,7,45,0.5,104.5,4.85,29.0,104.5,102.93,76.81
2016,7,8,8,0,1.0,145.0,4.9,30.0,145.0,144.9,109.09
2016,7,8,8,15,124.5,193.0,4.9,30.5,263.5,299.2,230.42
2016,7,8,8,30,248.0,241.0,4.9,31.0,382.0,458.76,350.75
2016,7,8,8,45,507.5,176.5,4.95,31.5,499.0,610.38,465.89
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,771.93,580.24
2016,7,8,9,15,782.0,115.0,5.0,32.5,661.5,810.64,603.39
2016,7,8,9,30,797.0,118.0,5.0,33.0,707.0,847.87,625.84
2016,7,8,9,45,815.0,117.0,5.0,33.5,749.0,876.29,642.1
2016,7,8,10,0,833.0,116.0,5.0,34.0,791.0,908.45,660.77
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.5,933.27,675.49
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,955.55,688.57
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,972.54,697.09
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,986.78,703.9
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,995.22,708.17
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,1000.62,710.61
2016,7,8,11,45,880.5,121.5,4.8,35.5,974.5,1000.45,708.5
2016,7,8,12,0,882.0,123.0,4.8,36.0,988.0,997.18,704.57
2016,7,8,12,15,883.0,123.5,4.8,36.0,994.0,989.38,699.39
2016,7,8,12,30,884.0,124.0,4.8,36.0,1000.0,978.64,692.46
2016,7,8,12,45,884.5,123.0,4.8,36.5,998.0,963.15,681.14
2016,7,8,13,0,885.0,122.0,4.8,37.0,996.0,944.94,668.29
2016,7,8,13,15,883.5,121.5,4.8,37.0,986.0,922.7,654.2
2016,7,8,13,30,882.0,121.0,4.8,37.0,976.0,897.89,638.56
2016,7,8,13,45,877.5,120.5,4.8,37.5,958.5,868.0,618.29
2016,7,8,14,0,873.0,120.0,4.8,38.0,941.0,835.91,596.61
2016,7,8,14,15,868.0,119.0,4.8,38.0,916.0,800.88,574.23
2016,7,8,14,30,863.0,118.0,4.8,38.0,891.0,763.97,550.48
2016,7,8,14,45,849.5,119.5,4.8,38.0,858.0,721.52,522.81
2016,7,8,15,0,836.0,121.0,4.8,38.0,825.0,678.2,493.5
2016,7,8,15,15,826.0,119.0,4.8,37.5,787.5,633.28,462.59
2016,7,8,15,30,816.0,117.0,4.8,37.0,750.0,587.66,430.34
2016,7,8,15,45,800.0,115.5,4.8,37.0,706.5,535.59,391.83
2016,7,8,16,0,784.0,114.0,4.8,37.0,663.0,486.7,354.61
2016,7,8,16,15,565.0,180.5,4.8,36.5,561.0,406.06,294.59
2016,7,8,16,30,346.0,247.0,4.8,36.0,459.0,352.08,254.94
2016,7,8,16,45,519.5,175.0,4.8,36.0,462.0,325.44,231.29
2016,7,8,17,0,693.0,103.0,4.8,36.0,465.0,283.41,193.02
2016,7,8,17,15,661.0,98.0,4.7,35.5,412.5,233.84,152.72
2016,7,8,17,30,629.0,93.0,4.6,35.0,360.0,187.56,115.67
2016,7,8,17,45,581.0,87.5,4.5,34.5,307.0,142.22,81.96
2016,7,8,18,0,533.0,82.0,4.4,34.0,254.0,102.17,56.0
2016,7,8,18,15,470.0,73.5,4.15,33.0,204.0,64.54,37.87
2016,7,8,18,30,407.0,65.0,3.9,32.0,154.0,47.3,33.78
2016,7,8,18,45,311.0,52.5,3.7,31.5,109.5,39.25,26.76
2016,7,8,19,0,215.0,40.0,3.5,31.0,65.0,30.75,19.0
2016,7,8,19,15,107.5,20.0,3.55,30.5,32.5,15.47,2.08
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,9.0,3.45,24.5,9.0,8.85,0.0
2016,7,9,6,0,0.0,18.0,3.6,25.0,18.0,17.43,1.72
2016,7,9,6,15,20.5,38.5,3.75,25.5,42.0,50.08,33.02
2016,7,9,6,30,41.0,59.0,3.9,26.0,66.0,81.51,59.42
2016,7,9,6,45,63.5,81.5,4.05,26.5,96.5,117.77,89.5
2016,7,9,7,0,86.0,104.0,4.2,27.0,127.0,161.77,125.43
2016,7,9,7,15,102.0,126.0,4.2,27.5,159.5,197.81,154.34
2016,7,9,7,30,118.0,148.0,4.2,28.0,192.0,235.04,183.53
2016,7,9,7,45,391.0,124.0,4.2,28.5,303.0,400.82,315.51
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,579.61,451.94
2016,7,9,8,15,472.5,167.5,4.2,29.5,404.0,539.31,416.3
2016,7,9,8,30,281.0,235.0,4.2,30.0,394.0,476.95,364.53
2016,7,9,8,45,141.5,199.5,4.2,30.5,280.0,325.74,248.64
2016,7,9,9,0,2.0,164.0,4.2,31.0,166.0,162.77,120.46
2016,7,9,9,15,3.5,173.5,4.15,31.5,176.5,173.39,128.18
2016,7,9,9,30,5.0,183.0,4.1,32.0,187.0,184.09,135.68
2016,7,9,9,45,12.0,232.0,4.1,32.5,242.0,239.79,176.82
2016,7,9,10,0,19.0,281.0,4.1,33.0,297.0,295.84,217.32
2016,7,9,10,15,45.5,342.0,4.05,33.5,381.5,391.92,286.4
2016,7,9,10,30,72.0,403.0,4.0,34.0,466.0,480.77,348.32
2016,7,9,10,45,215.5,407.5,4.0,34.5,604.0,632.96,456.59
2016,7,9,11,0,359.0,412.0,4.0,35.0,742.0,786.19,560.74
2016,7,9,11,15,276.0,447.5,3.95,35.0,705.0,738.97,525.09
2016,7,9,11,30,193.0,483.0,3.9,35.0,668.0,683.54,484.98
2016,7,9,11,45,165.5,490.5,3.85,35.5,650.5,660.23,467.31
2016,7,9,12,0,138.0,498.0,3.8,36.0,633.0,636.32,449.14
2016,7,9,12,15,163.5,502.0,3.75,36.0,663.5,660.49,465.87
2016,7,9,12,30,189.0,506.0,3.7,36.0,694.0,683.35,481.4
2016,7,9,12,45,196.0,504.0,3.65,36.5,698.5,681.28,478.94
2016,7,9,13,0,203.0,502.0,3.6,37.0,703.0,678.35,476.09
2016,7,9,13,15,512.0,329.5,3.55,37.0,828.5,787.57,558.14
2016,7,9,13,30,821.0,157.0,3.5,37.0,954.0,879.25,621.48
2016,7,9,13,45,647.0,275.5,3.5,37.0,896.5,817.07,579.24
2016,7,9,14,0,473.0,394.0,3.5,37.0,839.0,761.59,537.78
2016,7,9,14,15,409.0,401.0,3.45,36.5,778.5,697.69,495.58
2016,7,9,14,30,345.0,408.0,3.4,36.0,718.0,639.8,456.69
2016,7,9,14,45,565.0,277.0,3.35,36.0,762.0,660.0,476.14
2016,7,9,15,0,785.0,146.0,3.3,36.0,806.0,664.47,483.35
2016,7,9,15,15,446.5,255.0,3.2,36.0,627.5,512.86,372.74
2016,7,9,15,30,108.0,364.0,3.1,36.0,449.0,399.31,287.79
2016,7,9,15,45,417.0,250.5,3.05,36.0,547.0,447.44,325.75
2016,7,9,16,0,726.0,137.0,3.0,36.0,645.0,475.81,345.66
2016,7,9,16,15,706.5,133.0,3.0,35.5,598.0,426.22,308.0
2016,7,9,16,30,687.0,129.0,3.0,35.0,551.0,377.88,270.53
2016,7,9,16,45,556.5,154.5,3.0,35.0,477.0,319.36,225.94
2016,7,9,17,0,426.0,180.0,3.0,35.0,403.0,273.54,191.81
2016,7,9,17,15,490.0,145.5,2.85,34.5,374.5,235.05,158.98
2016,7,9,17,30,554.0,111.0,2.7,34.0,346.0,189.24,119.86
2016,7,9,17,45,503.0,103.5,2.55,33.5,294.0,146.4,88.5
2016,7,9,18,0,452.0,96.0,2.4,33.0,242.0,107.98,63.63
2016,7,9,18,15,387.5,85.0,2.35,32.5,193.5,71.88,45.24
2016,7,9,18,30,323.0,74.0,2.3,32.0,145.0,54.34,39.6
2016,7,9,18,45,233.5,58.5,2.25,31.5,102.5,44.09,30.73
2016,7,9,19,0,144.0,43.0,2.2,31.0,60.0,35.14,22.49
2016,7,9,19,15,72.0,21.5,2.5,30.5,30.0,18.11,3.11
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,5.0,2.35,24.5,5.0,4.91,0.0
2016,7,10,6,0,0.0,10.0,2.5,25.0,10.0,9.64,0.0
2016,7,10,6,15,0.0,26.5,2.75,25.0,26.5,25.59,14.29
2016,7,10,6,30,0.0,43.0,3.0,25.0,43.0,42.4,28.57
2016,7,10,6,45,0.0,64.5,3.3,25.5,64.5,64.77,47.08
2016,7,10,7,0,0.0,86.0,3.6,26.0,86.0,86.81,65.07
2016,7,10,7,15,6.0,107.0,3.7,26.5,109.5,111.33,84.77
2016,7,10,7,30,12.0,128.0,3.8,27.0,133.0,136.26,104.44
2016,7,10,7,45,14.0,146.5,3.9,27.5,153.0,156.35,119.83
2016,7,10,8,0,16.0,165.0,4.0,28.0,173.0,176.56,135.04
2016,7,10,8,15,8.0,154.0,4.0,28.5,158.0,158.47,119.98
2016,7,10,8,30,0.0,143.0,4.0,29.0,143.0,140.59,105.2
2016,7,10,8,45,26.0,208.0,4.0,29.5,225.0,234.94,177.84
2016,7,10,9,0,52.0,273.0,4.0,30.0,307.0,326.74,246.26
2016,7,10,9,15,112.5,309.5,3.95,30.5,390.5,427.19,320.3
2016,7,10,9,30,173.0,346.0,3.9,31.0,474.0,521.65,387.86
2016,7,10,9,45,177.0,368.0,3.9,31.5,505.5,551.01,406.51
2016,7,10,10,0,181.0,390.0,3.9,32.0,537.0,579.78,424.8
2016,7,10,10,15,132.5,400.5,3.9,32.5,511.0,545.57,397.64
2016,7,10,10,30,84.0,411.0,3.9,33.0,485.0,500.85,363.48
2016,7,10,10,45,240.0,402.0,3.9,33.5,621.0,658.98,476.58
2016,7,10,11,0,396.0,393.0,3.9,34.0,757.0,802.93,574.95
2016,7,10,11,15,229.0,418.5,3.9,34.0,630.0,662.36,474.88
2016,7,10,11,30,62.0,444.0,3.9,34.0,503.0,506.97,363.14
2016,7,10,11,45,42.5,403.0,3.9,34.5,444.0,443.87,318.55
2016,7,10,12,0,23.0,362.0,3.9,35.0,385.0,376.77,270.38
2016,7,10,12,15,412.5,268.0,3.9,35.0,676.5,678.87,493.16
2016,7,10,12,30,802.0,174.0,3.9,35.0,968.0,951.95,675.83
2016,7,10,12,45,803.5,173.0,3.95,35.5,967.0,937.69,663.66
2016,7,10,13,0,805.0,172.0,4.0,36.0,966.0,920.91,651.98
2016,7,10,13,15,527.0,327.5,4.05,36.0,845.5,799.25,568.98
2016,7,10,13,30,249.0,483.0,4.1,36.0,725.0,683.26,483.83
2016,7,10,13,45,520.0,326.0,4.15,36.0,818.5,756.98,542.56
2016,7,10,14,0,791.0,169.0,4.2,36.0,912.0,813.88,585.49
2016,7,10,14,15,486.5,307.5,4.2,36.0,760.5,673.46,485.69
2016,7,10,14,30,182.0,446.0,4.2,36.0,609.0,553.95,396.45
2016,7,10,14,45,468.0,305.5,4.2,36.0,704.0,616.19,447.14
2016,7,10,15,0,754.0,165.0,4.2,36.0,799.0,660.78,482.97
2016,7,10,15,15,742.0,162.0,4.2,35.5,762.0,616.61,452.09
2016,7,10,15,30,730.0,159.0,4.2,35.0,725.0,569.58,418.92
2016,7,10,15,45,706.0,159.5,4.25,35.0,681.0,521.32,383.11
2016,7,10,16,0,682.0,160.0,4.3,35.0,637.0,474.31,347.44
2016,7,10,16,15,661.0,155.0,4.3,34.5,590.0,425.26,310.18
2016,7,10,16,30,640.0,150.0,4.3,34.0,543.0,377.69,273.07
2016,7,10,16,45,596.5,150.0,4.3,34.0,491.0,328.63,233.93
2016,7,10,17,0,553.0,150.0,4.3,34.0,439.0,284.27,198.19
2016,7,10,17,15,515.5,142.0,4.1,33.5,388.0,237.77,161.29
2016,7,10,17,30,478.0,134.0,3.9,33.0,337.0,195.13,128.02
2016,7,10,17,45,408.0,128.0,3.75,33.0,284.0,153.9,98.53
2016,7,10,18,0,338.0,122.0,3.6,33.0,231.0,124.3,80.54
2016,7,10,18,15,274.0,106.0,3.4,32.0,183.0,89.55,61.25
2016,7,10,18,30,210.0,90.0,3.2,31.0,135.0,70.08,52.82
2016,7,10,18,45,128.5,68.0,3.0,30.5,93.0,56.47,41.05
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,39.01,25.66
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,21.22,4.26
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,10.44,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,22.63,1.61
2016,7,11,6,15,68.0,44.0,4.75,25.5,54.0,80.07,55.19
2016,7,11,6,30,127.0,69.0,4.9,26.0,89.0,135.12,101.19
2016,7,11,6,45,214.0,85.5,5.1,26.5,135.5,202.07,156.45
2016,7,11,7,0,301.0,102.0,5.3,27.0,182.0,272.65,214.44
2016,7,11,7,15,359.0,114.5,5.45,27.5,232.0,338.39,267.55
2016,7,11,7,30,417.0,127.0,5.6,28.0,282.0,402.55,318.3
2016,7,11,7,45,480.5,130.5,5.75,28.5,336.0,464.52,366.49
2016,7,11,8,0,544.0,134.0,5.9,29.0,390.0,531.13,417.12
2016,7,11,8,15,577.0,141.0,6.0,29.5,441.5,587.92,458.62
2016,7,11,8,30,610.0,148.0,6.1,30.0,493.0,642.36,497.59
2016,7,11,8,45,644.0,149.5,6.2,30.5,544.0,692.33,532.75
2016,7,11,9,0,678.0,151.0,6.3,31.0,595.0,742.76,566.61
2016,7,11,9,15,697.5,155.0,6.35,31.5,641.0,783.64,592.94
2016,7,11,9,30,717.0,159.0,6.4,32.0,687.0,823.49,618.27
2016,7,11,9,45,735.5,160.5,6.5,32.5,729.0,858.4,640.11
2016,7,11,10,0,754.0,162.0,6.6,33.0,771.0,888.31,658.37
2016,7,11,10,15,765.5,164.5,6.6,33.5,806.5,914.4,673.51
2016,7,11,10,30,777.0,167.0,6.6,34.0,842.0,938.22,687.05
2016,7,11,10,45,786.5,168.5,6.65,34.5,871.5,956.59,697.15
2016,7,11,11,0,796.0,170.0,6.7,35.0,901.0,972.34,705.56
2016,7,11,11,15,802.0,171.5,6.65,35.0,923.0,981.88,710.88
2016,7,11,11,30,808.0,173.0,6.6,35.0,945.0,988.55,714.42
2016,7,11,11,45,798.5,183.5,6.6,35.5,956.0,985.96,710.71
2016,7,11,12,0,789.0,194.0,6.6,36.0,967.0,980.35,705.17
2016,7,11,12,15,791.0,194.5,6.55,36.0,973.0,973.33,700.08
2016,7,11,12,30,793.0,195.0,6.5,36.0,979.0,963.58,693.29
2016,7,11,12,45,791.0,196.0,6.45,36.5,977.0,947.88,681.24
2016,7,11,13,0,789.0,197.0,6.4,37.0,975.0,929.81,667.77
2016,7,11,13,15,786.5,196.5,6.3,37.0,965.5,907.56,652.83
2016,7,11,13,30,784.0,196.0,6.2,37.0,956.0,883.13,636.5
2016,7,11,13,45,778.0,195.5,6.15,37.5,938.0,853.6,615.72
