Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,0,772.0,195.0,6.1,38.0,920.0,822.28,593.83
2016,7,11,14,15,765.0,193.0,6.05,37.5,895.5,787.15,571.83
2016,7,11,14,30,758.0,191.0,6.0,37.0,871.0,750.61,548.23
2016,7,11,14,45,753.5,185.0,5.95,37.0,840.5,710.95,520.52
2016,7,11,15,0,749.0,179.0,5.9,37.0,810.0,668.09,490.22
2016,7,11,15,15,736.5,176.0,5.85,37.0,772.0,623.34,457.89
2016,7,11,15,30,724.0,173.0,5.8,37.0,734.0,578.37,424.83
2016,7,11,15,45,706.0,169.5,5.8,37.0,690.5,529.97,388.76
2016,7,11,16,0,688.0,166.0,5.8,37.0,647.0,482.3,352.46
2016,7,11,16,15,666.0,161.0,5.75,36.5,599.5,432.48,314.5
2016,7,11,16,30,644.0,156.0,5.7,36.0,552.0,384.24,276.83
2016,7,11,16,45,613.0,151.0,5.7,35.5,501.0,334.75,237.68
2016,7,11,17,0,582.0,146.0,5.7,35.0,450.0,288.23,200.31
2016,7,11,17,15,544.5,138.0,5.6,34.5,397.5,240.82,162.48
2016,7,11,17,30,507.0,130.0,5.5,34.0,345.0,196.66,127.87
2016,7,11,17,45,452.0,121.0,5.45,33.5,292.5,153.39,96.36
2016,7,11,18,0,397.0,112.0,5.4,33.0,240.0,116.0,72.17
2016,7,11,18,15,329.5,98.5,5.3,32.0,191.0,80.57,53.51
2016,7,11,18,30,262.0,85.0,5.2,31.0,142.0,66.54,49.92
2016,7,11,18,45,174.5,66.0,5.1,30.5,99.5,52.6,37.86
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,39.7,26.17
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,20.72,3.57
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,15.58,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,38.71,4.32
2016,7,12,6,15,129.5,41.5,5.15,24.5,60.5,102.88,71.84
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,166.27,125.46
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,238.29,185.68
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,314.21,248.65
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,373.88,297.51
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,441.61,351.18
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,503.35,398.34
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,568.56,446.73
2016,7,12,8,15,670.5,110.0,5.85,29.5,458.0,620.25,484.18
2016,7,12,8,30,699.0,115.0,5.9,30.0,510.0,672.56,520.46
2016,7,12,8,45,727.0,116.5,5.95,30.5,560.5,720.77,552.62
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,766.46,582.47
2016,7,12,9,15,770.5,121.0,6.0,31.5,656.5,805.35,606.9
2016,7,12,9,30,786.0,124.0,6.0,32.0,702.0,842.8,630.06
2016,7,12,9,45,801.0,125.0,6.0,32.5,743.0,875.95,649.99
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,907.21,668.47
2016,7,12,10,15,825.0,128.0,5.95,33.5,819.0,926.1,678.21
2016,7,12,10,30,834.0,130.0,5.9,34.0,854.0,948.16,690.12
2016,7,12,10,45,843.0,130.0,5.9,34.5,882.5,965.52,699.13
2016,7,12,11,0,852.0,130.0,5.9,35.0,911.0,980.15,706.39
2016,7,12,11,15,856.5,131.0,5.85,35.0,932.5,988.49,710.78
2016,7,12,11,30,861.0,132.0,5.8,35.0,954.0,993.83,713.34
2016,7,12,11,45,871.0,128.0,5.8,35.5,969.5,996.62,713.16
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,996.38,711.13
2016,7,12,12,15,881.5,124.0,5.75,36.0,991.0,987.68,704.93
2016,7,12,12,30,882.0,124.0,5.7,36.0,997.0,976.04,696.97
2016,7,12,12,45,884.5,122.0,5.7,36.5,995.5,961.56,686.12
2016,7,12,13,0,887.0,120.0,5.7,37.0,994.0,944.29,673.57
2016,7,12,13,15,885.0,119.5,5.65,37.0,984.0,921.56,658.7
2016,7,12,13,30,883.0,119.0,5.6,37.0,974.0,896.26,642.21
2016,7,12,13,45,880.5,117.0,5.6,37.5,956.5,866.65,621.82
2016,7,12,14,0,878.0,115.0,5.6,38.0,939.0,834.7,599.93
2016,7,12,14,15,872.0,114.0,5.55,38.0,914.0,798.7,576.36
2016,7,12,14,30,866.0,113.0,5.5,38.0,889.0,760.86,551.45
2016,7,12,14,45,859.5,111.0,5.5,38.0,857.5,720.08,524.6
2016,7,12,15,0,853.0,109.0,5.5,38.0,826.0,677.87,496.1
2016,7,12,15,15,843.0,107.0,5.5,37.5,788.0,632.2,464.3
2016,7,12,15,30,833.0,105.0,5.5,37.0,750.0,585.78,431.12
2016,7,12,15,45,816.0,104.5,5.5,37.0,705.5,536.39,394.0
2016,7,12,16,0,799.0,104.0,5.5,37.0,661.0,483.77,353.79
2016,7,12,16,15,781.5,101.0,5.5,36.5,613.5,432.62,314.32
2016,7,12,16,30,764.0,98.0,5.5,36.0,566.0,382.39,274.44
2016,7,12,16,45,734.5,96.5,5.55,36.0,514.5,330.59,232.17
2016,7,12,17,0,705.0,95.0,5.6,36.0,463.0,281.4,191.45
2016,7,12,17,15,673.5,90.5,5.55,35.5,410.5,228.62,148.48
2016,7,12,17,30,642.0,86.0,5.5,35.0,358.0,182.12,111.08
2016,7,12,17,45,592.0,81.5,5.5,34.5,304.5,136.67,77.36
2016,7,12,18,0,542.0,77.0,5.5,34.0,251.0,96.71,51.83
2016,7,12,18,15,479.0,69.0,5.4,33.0,201.0,59.06,34.32
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,44.0,31.03
2016,7,12,18,45,321.5,49.5,5.25,31.5,107.0,36.95,24.84
2016,7,12,19,0,227.0,38.0,5.2,31.0,63.0,29.2,17.65
2016,7,12,19,15,113.5,19.0,5.15,30.5,31.5,14.71,0.48
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,20.29,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,53.05,4.14
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,123.53,85.97
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,193.19,145.09
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,262.72,203.56
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,341.24,268.45
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.5,400.93,317.2
2016,7,13,7,30,611.0,79.0,5.0,28.0,304.0,464.59,367.52
2016,7,13,7,45,662.5,80.0,5.15,29.0,359.5,525.09,413.38
2016,7,13,8,0,714.0,81.0,5.3,30.0,415.0,586.84,458.81
2016,7,13,8,15,739.0,84.5,5.4,30.5,467.0,637.36,494.11
2016,7,13,8,30,764.0,88.0,5.5,31.0,519.0,688.09,528.39
2016,7,13,8,45,788.0,89.0,5.6,31.5,569.5,735.07,559.39
2016,7,13,9,0,812.0,90.0,5.7,32.0,620.0,776.79,586.23
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.5,815.67,610.35
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,852.94,633.07
2016,7,13,9,45,851.0,96.5,5.75,34.0,752.0,884.54,650.57
2016,7,13,10,0,862.0,98.0,5.8,35.0,793.0,913.97,666.41
2016,7,13,10,15,870.0,99.5,5.85,35.0,827.5,938.17,681.49
2016,7,13,10,30,878.0,101.0,5.9,35.0,862.0,959.74,694.88
2016,7,13,10,45,883.5,102.5,5.95,35.5,890.5,976.08,703.41
2016,7,13,11,0,889.0,104.0,6.0,36.0,919.0,989.46,710.07
2016,7,13,11,15,893.0,105.0,6.0,36.5,940.5,997.79,713.22
2016,7,13,11,30,897.0,106.0,6.0,37.0,962.0,1003.0,714.46
2016,7,13,11,45,876.5,123.0,6.0,37.5,969.5,996.81,708.43
2016,7,13,12,0,856.0,140.0,6.0,38.0,977.0,987.19,700.37
2016,7,13,12,15,857.0,140.0,6.0,38.0,983.0,979.04,694.91
2016,7,13,12,30,858.0,140.0,6.0,38.0,989.0,968.03,687.68
2016,7,13,12,45,857.0,140.5,6.05,38.5,986.5,952.85,676.66
2016,7,13,13,0,856.0,141.0,6.1,39.0,984.0,935.06,664.06
2016,7,13,13,15,853.5,140.5,6.1,39.0,974.5,912.41,649.52
2016,7,13,13,30,851.0,140.0,6.1,39.0,965.0,887.33,633.42
2016,7,13,13,45,846.5,139.5,6.1,39.0,947.0,858.18,614.64
2016,7,13,14,0,842.0,139.0,6.1,39.0,929.0,826.9,594.4
2016,7,13,14,15,836.0,137.5,6.05,38.5,904.5,791.52,572.36
2016,7,13,14,30,830.0,136.0,6.0,38.0,880.0,754.4,548.96
2016,7,13,14,45,811.0,141.0,6.0,38.0,845.5,711.01,520.07
2016,7,13,15,0,792.0,146.0,6.0,38.0,811.0,668.15,489.57
2016,7,13,15,15,780.5,143.5,5.95,38.0,773.5,623.1,457.01
2016,7,13,15,30,769.0,141.0,5.9,38.0,736.0,577.62,423.52
2016,7,13,15,45,749.0,140.5,5.9,38.0,692.0,529.17,387.26
2016,7,13,16,0,729.0,140.0,5.9,38.0,648.0,478.52,348.73
2016,7,13,16,15,709.5,135.5,5.85,37.5,601.0,428.24,310.25
2016,7,13,16,30,690.0,131.0,5.8,37.0,554.0,379.2,271.74
2016,7,13,16,45,656.0,129.0,5.75,36.5,502.5,328.92,231.72
2016,7,13,17,0,622.0,127.0,5.7,36.0,451.0,281.82,193.69
2016,7,13,17,15,586.5,120.5,5.6,35.5,399.0,233.83,155.12
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,189.6,120.22
2016,7,13,17,45,495.5,107.0,5.4,34.5,294.0,146.51,88.9
2016,7,13,18,0,440.0,100.0,5.3,34.0,241.0,108.56,64.74
2016,7,13,18,15,372.5,88.5,5.0,33.5,192.0,72.69,46.76
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,56.88,41.51
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,48.55,34.19
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,35.86,22.81
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,18.48,1.47
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,23.97,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,65.68,1.27
2016,7,14,6,15,239.5,33.0,3.95,25.5,64.5,134.87,93.42
2016,7,14,6,30,362.0,46.0,4.1,26.0,103.0,210.55,157.84
2016,7,14,6,45,445.0,54.5,4.25,26.5,152.5,275.2,212.86
2016,7,14,7,0,528.0,63.0,4.4,27.0,202.0,347.56,272.91
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.5,408.18,322.31
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,472.78,373.18
2016,7,14,7,45,668.5,81.0,4.75,29.0,361.0,529.41,415.71
2016,7,14,8,0,705.0,86.0,4.9,30.0,415.0,585.73,456.66
2016,7,14,8,15,731.5,90.0,4.9,30.5,467.5,637.57,492.76
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,689.73,527.49
2016,7,14,8,45,776.0,98.0,4.95,31.5,569.5,735.18,556.93
2016,7,14,9,0,794.0,102.0,5.0,32.0,619.0,779.77,585.32
2016,7,14,9,15,808.5,105.0,4.95,32.5,665.0,819.1,609.15
2016,7,14,9,30,823.0,108.0,4.9,33.0,711.0,851.62,628.0
2016,7,14,9,45,832.5,111.0,4.85,34.0,751.0,882.97,644.51
2016,7,14,10,0,842.0,114.0,4.8,35.0,791.0,912.1,659.27
2016,7,14,10,15,850.0,116.0,4.75,35.0,826.0,936.34,673.45
2016,7,14,10,30,858.0,118.0,4.7,35.0,861.0,957.99,686.16
2016,7,14,10,45,862.5,120.5,4.7,35.5,889.0,974.0,694.01
2016,7,14,11,0,867.0,123.0,4.7,36.0,917.0,987.08,700.05
2016,7,14,11,15,871.0,124.0,4.7,36.5,938.0,995.12,702.94
2016,7,14,11,30,875.0,125.0,4.7,37.0,959.0,1000.1,704.01
2016,7,14,11,45,876.0,127.0,4.7,37.5,972.5,1000.02,702.0
2016,7,14,12,0,877.0,129.0,4.7,38.0,986.0,996.83,698.17
2016,7,14,12,15,877.5,129.0,4.7,38.0,991.5,988.14,692.45
2016,7,14,12,30,878.0,129.0,4.7,38.0,997.0,976.52,685.02
2016,7,14,12,45,875.5,130.5,4.75,38.0,994.0,960.66,675.21
2016,7,14,13,0,873.0,132.0,4.8,38.0,991.0,942.14,663.79
2016,7,14,13,15,870.5,131.5,4.85,38.0,981.0,919.17,649.55
2016,7,14,13,30,868.0,131.0,4.9,38.0,971.0,893.71,633.84
2016,7,14,13,45,862.0,131.5,4.95,38.5,952.5,863.76,613.84
2016,7,14,14,0,856.0,132.0,5.0,39.0,934.0,831.71,592.47
2016,7,14,14,15,850.0,130.5,5.05,38.5,909.0,795.87,571.0
2016,7,14,14,30,844.0,129.0,5.1,38.0,884.0,758.25,548.07
2016,7,14,14,45,833.5,128.5,5.15,38.0,852.0,716.71,521.03
2016,7,14,15,0,823.0,128.0,5.2,38.0,820.0,674.09,491.83
2016,7,14,15,15,812.5,126.0,5.25,37.5,782.0,626.88,459.32
2016,7,14,15,30,802.0,124.0,5.3,37.0,744.0,581.03,426.81
2016,7,14,15,45,786.5,122.0,5.35,37.0,701.0,532.1,390.31
2016,7,14,16,0,771.0,120.0,5.4,37.0,658.0,483.49,353.15
2016,7,14,16,15,753.0,116.5,5.35,36.5,610.5,432.97,314.25
2016,7,14,16,30,735.0,113.0,5.3,36.0,563.0,383.48,275.08
2016,7,14,16,45,708.0,110.0,5.25,36.0,512.0,329.34,231.29
2016,7,14,17,0,681.0,107.0,5.2,36.0,461.0,280.6,191.06
2016,7,14,17,15,648.5,101.5,5.05,35.5,408.5,231.02,150.79
2016,7,14,17,30,616.0,96.0,4.9,35.0,356.0,184.8,113.92
2016,7,14,17,45,566.5,90.0,4.8,34.5,302.5,139.57,80.61
2016,7,14,18,0,517.0,84.0,4.7,34.0,249.0,99.83,55.36
2016,7,14,18,15,451.5,75.0,4.45,33.5,199.0,62.74,38.12
2016,7,14,18,30,386.0,66.0,4.2,33.0,149.0,48.24,34.38
2016,7,14,18,45,285.5,53.0,4.0,32.5,105.0,39.81,27.04
2016,7,14,19,0,185.0,40.0,3.8,32.0,61.0,30.91,18.85
2016,7,14,19,15,92.5,20.0,3.8,31.5,30.5,15.57,0.0
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,12.58,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,30.83,0.0
2016,7,15,6,15,116.0,40.0,3.85,25.5,57.0,96.37,65.92
2016,7,15,6,30,205.0,61.0,3.9,26.0,93.0,160.13,119.69
2016,7,15,6,45,303.5,72.5,4.0,26.5,141.0,231.26,178.62
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,306.68,240.49
2016,7,15,7,15,461.0,94.0,4.15,27.5,241.0,368.26,290.29
2016,7,15,7,30,520.0,104.0,4.2,28.0,293.0,434.84,342.47
2016,7,15,7,45,569.5,109.0,4.3,29.0,347.5,498.08,389.86
2016,7,15,8,0,619.0,114.0,4.4,30.0,402.0,561.32,435.77
2016,7,15,8,15,649.5,119.5,4.4,30.5,454.0,614.16,473.24
2016,7,15,8,30,680.0,125.0,4.4,31.0,506.0,667.78,510.19
2016,7,15,8,45,698.5,131.5,4.45,31.5,555.0,713.5,539.82
2016,7,15,9,0,717.0,138.0,4.5,32.0,604.0,758.55,568.51
2016,7,15,9,15,734.5,142.0,4.45,32.5,650.0,799.02,593.25
2016,7,15,9,30,752.0,146.0,4.4,33.0,696.0,835.02,614.59
2016,7,15,9,45,758.5,152.5,4.35,34.0,735.0,865.52,630.69
2016,7,15,10,0,765.0,159.0,4.3,35.0,774.0,893.77,645.09
2016,7,15,10,15,775.0,161.5,4.15,35.5,809.0,918.76,658.03
2016,7,15,10,30,785.0,164.0,4.0,36.0,844.0,941.38,669.3
2016,7,15,10,45,784.5,171.5,3.85,36.5,870.0,956.42,675.62
2016,7,15,11,0,784.0,179.0,3.7,37.0,896.0,968.54,680.1
2016,7,15,11,15,789.0,180.5,3.55,37.0,917.0,977.04,683.75
2016,7,15,11,30,794.0,182.0,3.4,37.0,938.0,982.69,685.67
2016,7,15,11,45,785.0,191.0,3.3,37.5,948.0,979.09,680.81
2016,7,15,12,0,776.0,200.0,3.2,38.0,958.0,972.53,674.31
2016,7,15,12,15,777.0,200.5,3.2,38.0,964.0,964.65,669.23
2016,7,15,12,30,778.0,201.0,3.2,38.0,970.0,954.08,662.59
2016,7,15,12,45,774.0,203.0,3.2,38.5,966.5,937.64,651.02
2016,7,15,13,0,770.0,205.0,3.2,39.0,963.0,918.9,638.15
2016,7,15,13,15,767.0,204.5,3.3,39.0,953.0,896.54,625.01
2016,7,15,13,30,764.0,204.0,3.4,39.0,943.0,872.07,610.5
2016,7,15,13,45,757.5,203.5,3.5,39.5,925.0,842.58,591.45
2016,7,15,14,0,751.0,203.0,3.6,40.0,907.0,811.4,571.27
2016,7,15,14,15,743.5,201.0,3.7,39.5,882.0,775.92,550.52
2016,7,15,14,30,736.0,199.0,3.8,39.0,857.0,739.17,527.79
2016,7,15,14,45,719.0,200.0,3.95,39.0,824.0,697.24,499.86
2016,7,15,15,0,702.0,201.0,4.1,39.0,791.0,655.09,471.21
2016,7,15,15,15,688.5,197.5,4.1,38.5,753.5,611.1,441.39
2016,7,15,15,30,675.0,194.0,4.1,38.0,716.0,567.09,410.8
2016,7,15,15,45,659.0,188.0,4.2,38.0,673.0,519.67,376.44
2016,7,15,16,0,643.0,182.0,4.3,38.0,630.0,472.89,341.72
2016,7,15,16,15,620.0,176.5,4.3,37.5,583.0,424.34,305.47
2016,7,15,16,30,597.0,171.0,4.3,37.0,536.0,377.55,269.65
2016,7,15,16,45,568.0,163.5,4.3,37.0,486.0,329.37,231.73
2016,7,15,17,0,539.0,156.0,4.3,37.0,436.0,283.1,194.93
2016,7,15,17,15,500.0,147.5,4.15,36.5,384.5,236.51,158.62
2016,7,15,17,30,461.0,139.0,4.0,36.0,333.0,193.97,126.07
2016,7,15,17,45,409.0,127.5,3.85,35.5,281.5,151.46,95.66
2016,7,15,18,0,357.0,116.0,3.7,35.0,230.0,114.57,72.07
2016,7,15,18,15,290.5,101.0,3.4,34.0,182.0,84.36,57.31
2016,7,15,18,30,224.0,86.0,3.1,33.0,134.0,67.23,49.99
2016,7,15,18,45,145.5,65.0,2.8,32.5,92.5,51.83,36.82
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,37.4,23.92
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,19.45,0.35
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,4.0,31.0,2.95,24.5,31.5,32.85,19.4
2016,7,16,6,30,8.0,51.0,3.0,25.0,52.0,55.7,39.0
2016,7,16,6,45,26.5,73.5,3.15,25.5,80.0,91.71,68.69
2016,7,16,7,0,45.0,96.0,3.3,26.0,108.0,125.87,96.75
2016,7,16,7,15,58.0,118.5,3.3,26.5,137.5,158.49,123.07
2016,7,16,7,30,71.0,141.0,3.3,27.0,167.0,192.05,149.57
2016,7,16,7,45,70.0,164.5,3.35,28.0,193.5,218.88,169.61
2016,7,16,8,0,69.0,188.0,3.4,29.0,220.0,245.33,188.79
2016,7,16,8,15,197.0,205.0,3.4,29.5,312.0,364.38,281.14
2016,7,16,8,30,325.0,222.0,3.4,30.0,404.0,494.21,377.94
2016,7,16,8,45,316.5,248.0,3.45,31.0,439.5,526.45,397.86
2016,7,16,9,0,308.0,274.0,3.5,32.0,475.0,556.97,416.48
2016,7,16,9,15,547.0,199.5,3.45,32.5,587.0,696.83,518.77
2016,7,16,9,30,786.0,125.0,3.4,33.0,699.0,841.87,615.49
2016,7,16,9,45,801.5,126.0,3.4,33.5,741.0,875.58,634.08
2016,7,16,10,0,817.0,127.0,3.4,34.0,783.0,907.42,652.03
2016,7,16,10,15,592.0,253.0,3.35,34.5,740.0,844.72,606.56
2016,7,16,10,30,367.0,379.0,3.3,35.0,697.0,756.84,539.5
2016,7,16,10,45,610.0,255.5,3.3,35.5,804.5,876.93,624.57
2016,7,16,11,0,853.0,132.0,3.3,36.0,912.0,981.78,689.36
2016,7,16,11,15,858.0,133.0,3.3,36.5,933.5,990.68,691.97
2016,7,16,11,30,863.0,134.0,3.3,37.0,955.0,996.57,693.55
2016,7,16,11,45,852.5,144.0,3.3,37.5,965.5,992.97,689.36
2016,7,16,12,0,842.0,154.0,3.3,38.0,976.0,986.19,683.4
2016,7,16,12,15,843.0,154.5,3.35,38.0,982.0,978.53,678.81
2016,7,16,12,30,844.0,155.0,3.4,38.0,988.0,968.03,672.55
2016,7,16,12,45,843.0,155.5,3.5,38.0,986.0,952.93,663.8
2016,7,16,13,0,842.0,156.0,3.6,38.0,984.0,935.26,653.48
2016,7,16,13,15,839.5,155.5,3.65,38.0,974.0,912.79,639.85
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,887.93,624.71
2016,7,16,13,45,832.0,154.0,3.8,38.5,946.0,858.16,605.34
2016,7,16,14,0,827.0,153.0,3.9,39.0,928.0,826.97,585.02
2016,7,16,14,15,820.5,151.5,4.0,38.5,903.0,790.95,563.83
2016,7,16,14,30,814.0,150.0,4.1,38.0,878.0,753.31,541.26
2016,7,16,14,45,808.0,146.0,4.2,38.0,847.0,712.27,514.86
2016,7,16,15,0,802.0,142.0,4.3,38.0,816.0,669.93,485.86
2016,7,16,15,15,790.5,139.5,4.35,38.0,778.0,624.38,453.79
2016,7,16,15,30,779.0,137.0,4.4,38.0,740.0,578.38,420.68
2016,7,16,15,45,764.5,133.5,4.45,38.0,696.5,529.62,384.84
2016,7,16,16,0,750.0,130.0,4.5,38.0,653.0,481.13,348.3
2016,7,16,16,15,730.5,126.5,4.55,37.5,605.0,427.87,308.14
2016,7,16,16,30,711.0,123.0,4.6,37.0,557.0,378.59,269.72
2016,7,16,16,45,685.5,118.0,4.65,36.5,506.0,327.42,229.12
2016,7,16,17,0,660.0,113.0,4.7,36.0,455.0,278.51,189.57
2016,7,16,17,15,626.0,107.0,4.65,35.5,402.5,229.24,149.87
2016,7,16,17,30,592.0,101.0,4.6,35.0,350.0,183.53,113.71
2016,7,16,17,45,545.0,94.0,4.55,35.0,297.5,139.07,80.94
2016,7,16,18,0,498.0,87.0,4.5,35.0,245.0,99.87,56.08
2016,7,16,18,15,432.5,77.0,4.25,34.0,195.0,63.12,39.3
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,49.1,35.07
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,39.89,27.07
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,30.15,18.16
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,15.2,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,16.58,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,43.18,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.0,114.27,78.0
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,182.68,136.72
2016,7,17,6,45,370.5,62.5,3.15,25.5,143.5,247.93,191.72
2016,7,17,7,0,463.0,73.0,3.3,26.0,192.0,324.95,255.16
2016,7,17,7,15,518.5,81.0,3.3,26.5,244.5,386.22,304.79
2016,7,17,7,30,574.0,89.0,3.3,27.0,297.0,451.79,356.06
2016,7,17,7,45,619.5,93.5,3.3,28.0,351.5,511.04,400.14
2016,7,17,8,0,665.0,98.0,3.3,29.0,406.0,572.96,444.57
2016,7,17,8,15,693.5,103.0,3.3,29.5,458.5,625.63,481.57
2016,7,17,8,30,722.0,108.0,3.3,30.0,511.0,678.9,516.91
2016,7,17,8,45,745.0,111.5,3.35,31.0,561.5,723.88,544.53
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,771.03,573.06
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.5,810.9,597.01
2016,7,17,9,30,800.0,121.0,3.4,33.0,705.0,849.32,619.69
2016,7,17,9,45,813.0,123.0,3.45,33.5,746.5,882.24,638.73
2016,7,17,10,0,826.0,125.0,3.5,34.0,788.0,913.13,656.32
2016,7,17,10,15,835.0,127.0,3.5,34.5,823.0,932.38,665.99
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,954.73,677.73
2016,7,17,10,45,851.0,130.0,3.55,35.5,887.0,971.42,686.14
2016,7,17,11,0,858.0,131.0,3.6,36.0,916.0,985.28,692.85
2016,7,17,11,15,862.5,132.5,3.65,36.0,937.0,994.25,698.01
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,1000.18,701.41
2016,7,17,11,45,873.5,131.5,3.75,36.5,973.0,1001.02,700.29
2016,7,17,12,0,880.0,129.0,3.8,37.0,988.0,998.81,697.41
2016,7,17,12,15,880.5,129.5,3.85,37.0,993.5,990.61,692.35
2016,7,17,12,30,881.0,130.0,3.9,37.0,999.0,979.44,685.56
2016,7,17,12,45,881.0,129.0,4.0,37.5,996.5,963.5,674.71
2016,7,17,13,0,881.0,128.0,4.1,38.0,994.0,944.84,662.22
2016,7,17,13,15,878.0,127.5,4.1,38.0,983.5,921.22,647.51
2016,7,17,13,30,875.0,127.0,4.1,38.0,973.0,895.11,631.23
2016,7,17,13,45,871.0,126.0,4.2,38.0,955.0,865.25,612.96
2016,7,17,14,0,867.0,125.0,4.3,38.0,937.0,833.15,593.12
2016,7,17,14,15,861.0,123.5,4.3,38.0,911.5,796.9,570.03
2016,7,17,14,30,855.0,122.0,4.3,38.0,886.0,758.84,545.61
2016,7,17,14,45,846.5,120.5,4.35,38.0,854.0,717.35,518.83
2016,7,17,15,0,838.0,119.0,4.4,38.0,822.0,674.6,490.03
2016,7,17,15,15,552.0,237.5,4.4,37.5,692.0,560.62,407.06
2016,7,17,15,30,266.0,356.0,4.4,37.0,562.0,475.66,343.7
2016,7,17,15,45,527.5,232.5,4.4,37.0,610.0,488.77,355.74
2016,7,17,16,0,789.0,109.0,4.4,37.0,658.0,480.52,349.55
2016,7,17,16,15,771.0,106.0,4.4,36.5,610.5,429.49,310.34
2016,7,17,16,30,753.0,103.0,4.4,36.0,563.0,379.45,270.91
2016,7,17,16,45,729.0,99.5,4.4,36.0,512.0,328.18,229.22
2016,7,17,17,0,705.0,96.0,4.4,36.0,461.0,275.8,186.24
2016,7,17,17,15,673.5,91.0,4.3,35.5,408.0,225.6,145.42
2016,7,17,17,30,642.0,86.0,4.2,35.0,355.0,178.62,107.94
2016,7,17,17,45,596.0,80.5,4.15,34.5,302.0,132.87,74.26
2016,7,17,18,0,550.0,75.0,4.1,34.0,249.0,92.19,48.74
2016,7,17,18,15,487.0,66.5,3.85,33.5,198.5,53.88,31.94
2016,7,17,18,30,424.0,58.0,3.6,33.0,148.0,41.67,28.93
2016,7,17,18,45,326.0,46.5,3.35,32.5,104.0,34.73,22.84
2016,7,17,19,0,228.0,35.0,3.1,32.0,60.0,26.89,15.54
2016,7,17,19,15,114.0,17.5,3.05,31.5,30.0,13.57,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,15.45,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,40.18,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,110.16,74.2
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,177.18,131.66
2016,7,18,6,45,358.5,60.5,2.5,26.5,138.0,239.79,184.26
2016,7,18,7,0,446.0,71.0,2.7,27.0,185.0,313.91,245.07
2016,7,18,7,15,501.0,79.0,2.75,27.5,236.5,374.0,293.51
2016,7,18,7,30,556.0,87.0,2.8,28.0,288.0,438.39,343.66
2016,7,18,7,45,375.0,138.0,2.85,28.5,283.5,403.45,314.58
2016,7,18,8,0,194.0,189.0,2.9,29.0,279.0,338.33,261.55
2016,7,18,8,15,453.0,146.0,2.9,29.5,389.0,497.58,384.67
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,664.95,506.38
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,709.27,533.87
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,755.55,563.02
2016,7,18,9,15,774.0,112.0,2.95,31.5,645.0,795.13,586.6
2016,7,18,9,30,790.0,115.0,2.9,32.0,691.0,833.32,608.88
2016,7,18,9,45,800.5,118.5,2.9,32.5,731.0,865.42,627.12
2016,7,18,10,0,811.0,122.0,2.9,33.0,771.0,889.87,640.25
2016,7,18,10,15,820.0,124.0,2.9,33.5,806.5,914.51,653.48
2016,7,18,10,30,829.0,126.0,2.9,34.0,842.0,936.67,665.06
2016,7,18,10,45,835.5,128.0,2.9,34.5,870.5,953.78,673.42
2016,7,18,11,0,842.0,130.0,2.9,35.0,899.0,968.08,680.08
2016,7,18,11,15,846.5,131.5,2.9,35.0,920.5,976.99,684.85
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,982.91,687.9
2016,7,18,11,45,848.5,137.5,2.9,35.5,954.5,981.85,685.31
2016,7,18,12,0,846.0,142.0,2.9,36.0,967.0,977.73,681.0
2016,7,18,12,15,847.0,142.0,2.9,36.0,973.0,969.69,675.8
2016,7,18,12,30,848.0,142.0,2.9,36.0,979.0,958.8,668.95
2016,7,18,12,45,847.5,142.0,2.95,36.0,977.0,943.74,659.97
2016,7,18,13,0,847.0,142.0,3.0,36.0,975.0,926.07,649.41
2016,7,18,13,15,844.5,141.5,3.05,36.0,965.0,903.56,635.81
2016,7,18,13,30,842.0,141.0,3.1,36.0,955.0,878.62,620.67
2016,7,18,13,45,543.5,301.5,3.15,36.0,823.5,752.62,535.67
2016,7,18,14,0,245.0,462.0,3.2,36.0,692.0,636.96,450.9
2016,7,18,14,15,210.5,453.0,3.25,36.0,646.5,591.91,420.81
2016,7,18,14,30,176.0,444.0,3.3,36.0,601.0,546.87,390.05
2016,7,18,14,45,485.0,292.0,3.35,36.0,703.0,614.25,444.26
2016,7,18,15,0,794.0,140.0,3.4,36.0,805.0,661.63,482.13
2016,7,18,15,15,783.0,137.5,3.45,36.0,767.5,616.69,450.02
2016,7,18,15,30,772.0,135.0,3.5,36.0,730.0,571.26,417.31
2016,7,18,15,45,459.5,228.5,3.55,36.0,577.0,448.37,326.86
2016,7,18,16,0,147.0,322.0,3.6,36.0,424.0,361.05,262.07
2016,7,18,16,15,423.0,222.5,3.65,35.5,486.5,377.65,274.48
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,372.51,266.92
2016,7,18,16,45,642.5,127.0,3.8,35.0,491.5,319.46,224.73
2016,7,18,17,0,586.0,131.0,3.9,35.0,434.0,272.03,186.84
2016,7,18,17,15,527.5,128.0,3.9,34.5,377.5,224.58,149.83
2016,7,18,17,30,469.0,125.0,3.9,34.0,321.0,181.91,117.52
2016,7,18,17,45,432.0,112.0,3.95,33.5,272.5,139.77,86.59
2016,7,18,18,0,395.0,99.0,4.0,33.0,224.0,101.7,61.75
2016,7,18,18,15,341.5,85.0,3.9,32.5,178.0,66.69,44.12
2016,7,18,18,30,288.0,71.0,3.8,32.0,132.0,52.33,37.88
2016,7,18,18,45,214.5,54.0,3.75,32.0,92.0,40.77,27.82
2016,7,18,19,0,141.0,37.0,3.7,32.0,52.0,30.49,18.3
2016,7,18,19,15,70.5,18.5,3.7,31.5,26.0,15.66,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,10.32,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,22.55,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,108.72,72.42
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,194.45,143.82
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,259.24,197.95
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,332.44,257.37
2016,7,19,7,15,565.0,65.0,1.3,27.5,241.0,391.52,304.29
2016,7,19,7,30,617.0,71.0,1.3,28.0,293.0,454.68,352.42
2016,7,19,7,45,659.5,74.5,1.3,28.5,346.5,512.57,394.88
2016,7,19,8,0,702.0,78.0,1.3,29.0,400.0,571.13,436.33
2016,7,19,8,15,728.0,81.5,1.35,29.5,452.0,621.97,470.26
2016,7,19,8,30,754.0,85.0,1.4,30.0,504.0,673.13,502.97
2016,7,19,8,45,775.5,87.0,1.5,31.0,554.0,719.05,530.75
2016,7,19,9,0,797.0,89.0,1.6,32.0,604.0,759.6,554.41
2016,7,19,9,15,812.0,91.5,1.75,32.5,650.0,799.04,578.59
2016,7,19,9,30,827.0,94.0,1.9,33.0,696.0,836.98,601.54
2016,7,19,9,45,839.5,95.5,2.1,33.5,737.5,869.8,621.46
2016,7,19,10,0,852.0,97.0,2.3,34.0,779.0,900.54,639.96
2016,7,19,10,15,860.5,98.5,2.45,34.5,814.0,925.2,654.1
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,947.27,666.63
2016,7,19,10,45,875.5,101.0,2.8,35.5,878.0,964.1,676.3
2016,7,19,11,0,882.0,102.0,3.0,36.0,907.0,978.01,684.2
2016,7,19,11,15,886.0,103.0,3.15,36.0,928.5,986.44,689.77
2016,7,19,11,30,890.0,104.0,3.3,36.0,950.0,991.76,693.53
2016,7,19,11,45,890.5,106.0,3.45,36.5,963.5,991.47,692.45
2016,7,19,12,0,891.0,108.0,3.6,37.0,977.0,988.02,689.49
2016,7,19,12,15,892.0,108.5,3.75,37.0,983.0,980.44,685.47
2016,7,19,12,30,893.0,109.0,3.9,37.0,989.0,969.84,679.61
2016,7,19,12,45,892.0,109.5,4.05,37.5,987.0,954.39,669.31
2016,7,19,13,0,891.0,110.0,4.2,38.0,985.0,936.14,657.3
2016,7,19,13,15,889.0,109.5,4.25,38.0,975.5,913.31,643.26
2016,7,19,13,30,887.0,109.0,4.3,38.0,966.0,887.87,627.55
2016,7,19,13,45,882.0,109.5,4.4,38.0,948.0,858.28,609.33
2016,7,19,14,0,877.0,110.0,4.5,38.0,930.0,826.45,589.54
2016,7,19,14,15,667.5,234.5,4.55,37.5,849.0,745.38,536.11
2016,7,19,14,30,458.0,359.0,4.6,37.0,768.0,676.23,485.16
2016,7,19,14,45,653.5,232.5,4.65,37.0,792.5,678.45,492.05
2016,7,19,15,0,849.0,106.0,4.7,37.0,817.0,668.93,489.49
2016,7,19,15,15,839.0,104.0,4.7,36.5,779.5,623.24,457.55
2016,7,19,15,30,829.0,102.0,4.7,36.0,742.0,576.79,424.41
2016,7,19,15,45,564.5,202.0,4.75,36.0,626.5,479.53,351.38
2016,7,19,16,0,300.0,302.0,4.8,36.0,511.0,413.65,301.37
2016,7,19,16,15,282.5,281.5,4.8,35.5,466.5,370.76,270.4
2016,7,19,16,30,265.0,261.0,4.8,35.0,422.0,329.51,240.05
2016,7,19,16,45,436.5,192.5,4.8,35.0,430.0,307.99,220.27
2016,7,19,17,0,608.0,124.0,4.8,35.0,438.0,271.24,186.03
2016,7,19,17,15,495.0,132.5,4.7,34.5,369.0,220.27,147.8
2016,7,19,17,30,382.0,141.0,4.6,34.0,300.0,179.53,119.16
2016,7,19,17,45,357.5,122.5,4.6,33.5,254.5,138.86,88.98
2016,7,19,18,0,333.0,104.0,4.6,33.0,209.0,101.01,63.43
2016,7,19,18,15,295.0,87.0,4.35,32.5,166.5,67.07,45.19
2016,7,19,18,30,257.0,70.0,4.1,32.0,124.0,51.57,37.25
2016,7,19,18,45,192.0,52.5,3.95,31.5,86.5,42.53,29.31
2016,7,19,19,0,127.0,35.0,3.8,31.0,49.0,28.93,17.1
2016,7,19,19,15,63.5,17.5,3.7,30.5,24.5,14.85,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,24.5,9.5,7.86,0.0
2016,7,20,6,0,58.0,16.0,1.7,25.0,19.0,37.95,0.0
2016,7,20,6,15,169.0,32.0,1.75,25.5,54.0,109.2,72.33
2016,7,20,6,30,280.0,48.0,1.8,26.0,89.0,177.59,131.39
2016,7,20,6,45,377.0,57.0,1.85,26.5,137.0,242.7,185.8
2016,7,20,7,0,474.0,66.0,1.9,27.0,185.0,320.88,249.43
2016,7,20,7,15,528.5,73.5,1.9,27.5,237.0,381.29,297.74
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,445.99,347.56
2016,7,20,7,45,629.5,84.5,1.9,28.5,343.0,504.95,391.41
2016,7,20,8,0,676.0,88.0,1.9,29.0,397.0,566.71,435.79
2016,7,20,8,15,703.5,92.0,1.95,29.5,449.5,615.78,469.57
2016,7,20,8,30,731.0,96.0,2.0,30.0,502.0,667.72,503.35
2016,7,20,8,45,753.5,99.0,2.05,31.0,552.0,714.75,531.92
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,761.29,559.5
2016,7,20,9,15,504.5,218.0,2.2,32.5,552.5,679.33,498.82
2016,7,20,9,30,233.0,334.0,2.3,33.0,503.0,560.8,408.89
2016,7,20,9,45,141.0,338.5,2.45,33.5,442.5,485.8,353.85
2016,7,20,10,0,49.0,343.0,2.6,34.0,382.0,397.31,288.0
2016,7,20,10,15,451.0,228.5,2.75,34.5,615.0,681.02,496.81
2016,7,20,10,30,853.0,114.0,2.9,35.0,848.0,946.21,670.38
2016,7,20,10,45,562.5,277.0,3.05,35.5,768.0,851.28,603.85
2016,7,20,11,0,272.0,440.0,3.2,36.0,688.0,728.34,513.35
2016,7,20,11,15,574.0,279.0,3.3,36.0,819.0,867.24,614.92
2016,7,20,11,30,876.0,118.0,3.4,36.0,950.0,991.7,695.15
2016,7,20,11,45,590.0,294.0,3.5,36.5,858.5,891.73,627.61
2016,7,20,12,0,304.0,470.0,3.6,37.0,767.0,775.65,542.29
2016,7,20,12,15,346.5,452.5,3.65,37.0,792.5,792.86,555.58
2016,7,20,12,30,389.0,435.0,3.7,37.0,818.0,808.19,566.83
2016,7,20,12,45,622.5,287.0,3.8,37.5,898.5,876.46,617.94
2016,7,20,13,0,856.0,139.0,3.9,38.0,979.0,930.75,652.88
2016,7,20,13,15,486.0,311.5,3.95,38.0,787.5,744.95,528.06
2016,7,20,13,30,116.0,484.0,4.0,38.0,596.0,566.91,398.57
2016,7,20,13,45,156.5,476.5,4.05,38.0,625.0,587.63,414.76
2016,7,20,14,0,197.0,469.0,4.1,38.0,654.0,605.64,428.17
2016,7,20,14,15,246.0,445.5,4.1,37.5,669.5,610.19,433.66
2016,7,20,14,30,295.0,422.0,4.1,37.0,685.0,613.06,437.88
2016,7,20,14,45,528.0,292.0,4.2,37.0,741.5,644.06,465.06
2016,7,20,15,0,761.0,162.0,4.3,37.0,798.0,658.43,479.5
2016,7,20,15,15,413.0,252.5,4.3,37.0,595.5,486.64,354.51
2016,7,20,15,30,65.0,343.0,4.3,37.0,393.0,354.88,256.04
2016,7,20,15,45,379.0,248.5,4.3,37.0,514.0,422.11,307.87
2016,7,20,16,0,693.0,154.0,4.3,37.0,635.0,469.06,340.86
2016,7,20,16,15,640.5,159.5,4.25,36.5,579.0,414.91,299.73
2016,7,20,16,30,588.0,165.0,4.2,36.0,523.0,365.51,261.8
2016,7,20,16,45,491.5,174.5,4.2,36.0,455.5,310.18,219.55
2016,7,20,17,0,395.0,184.0,4.2,36.0,388.0,263.55,184.48
2016,7,20,17,15,371.5,167.5,4.1,35.5,342.0,225.79,155.15
2016,7,20,17,30,348.0,151.0,4.0,35.0,296.0,185.99,124.77
2016,7,20,17,45,392.0,124.0,3.95,34.5,265.0,143.51,90.78
2016,7,20,18,0,436.0,97.0,3.9,34.0,234.0,101.34,60.21
2016,7,20,18,15,369.0,85.0,3.6,33.5,185.0,65.72,43.71
2016,7,20,18,30,302.0,73.0,3.3,33.0,136.0,54.07,39.13
2016,7,20,18,45,217.0,56.0,3.0,32.5,94.0,42.53,29.15
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,32.0,19.31
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,16.44,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,7.5,2.25,24.5,9.5,7.37,0.0
2016,7,21,6,0,96.0,15.0,2.5,25.0,19.0,41.65,0.0
2016,7,21,6,15,219.5,29.0,2.6,25.5,56.0,121.66,79.96
2016,7,21,6,30,343.0,43.0,2.7,26.0,93.0,196.56,145.47
2016,7,21,6,45,433.5,51.0,2.8,26.5,141.5,262.27,201.16
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,336.5,262.5
2016,7,21,7,15,577.0,65.5,2.8,28.0,243.0,397.2,310.92
2016,7,21,7,30,630.0,72.0,2.7,29.0,296.0,462.04,360.41
2016,7,21,7,45,670.5,76.0,2.6,30.0,350.0,519.86,402.58
2016,7,21,8,0,711.0,80.0,2.5,31.0,404.0,578.01,443.26
2016,7,21,8,15,737.0,84.0,2.3,31.5,457.0,629.84,477.38
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,681.96,509.67
2016,7,21,8,45,783.0,90.5,1.9,33.0,560.0,727.64,535.29
2016,7,21,9,0,803.0,93.0,1.7,34.0,610.0,772.61,559.34
2016,7,21,9,15,818.0,96.0,1.7,34.5,656.5,807.93,579.17
2016,7,21,9,30,833.0,99.0,1.7,35.0,703.0,846.58,600.92
2016,7,21,9,45,843.5,101.0,1.75,35.5,744.0,878.29,618.45
2016,7,21,10,0,854.0,103.0,1.8,36.0,785.0,907.79,634.53
2016,7,21,10,15,862.5,105.0,1.95,36.0,820.5,933.02,650.29
