Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,955.61,664.49
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,972.5,673.84
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,986.43,681.45
2016,7,21,11,15,886.0,112.0,2.45,37.0,936.0,994.78,686.2
2016,7,21,11,30,890.0,113.0,2.5,37.0,958.0,1000.01,689.21
2016,7,21,11,45,891.0,114.5,2.65,37.5,971.5,999.62,688.39
2016,7,21,12,0,892.0,116.0,2.8,38.0,985.0,996.06,685.72
2016,7,21,12,15,893.5,116.5,2.9,38.0,991.0,988.87,681.92
2016,7,21,12,30,895.0,117.0,3.0,38.0,997.0,978.63,676.32
2016,7,21,12,45,894.0,117.0,3.1,38.5,995.5,962.57,665.78
2016,7,21,13,0,893.0,117.0,3.2,39.0,994.0,943.72,653.57
2016,7,21,13,15,891.0,116.5,3.25,39.0,984.0,920.74,639.87
2016,7,21,13,30,889.0,116.0,3.3,39.0,974.0,895.15,624.52
2016,7,21,13,45,888.5,113.0,3.4,39.0,957.0,865.97,607.11
2016,7,21,14,0,888.0,110.0,3.5,39.0,940.0,834.29,587.97
2016,7,21,14,15,882.5,109.0,3.55,39.0,915.0,798.14,565.55
2016,7,21,14,30,877.0,108.0,3.6,39.0,890.0,760.06,541.68
2016,7,21,14,45,870.5,106.0,3.65,39.0,858.0,718.61,515.34
2016,7,21,15,0,864.0,104.0,3.7,39.0,826.0,675.68,487.21
2016,7,21,15,15,854.5,102.0,3.7,38.5,788.0,629.57,455.8
2016,7,21,15,30,845.0,100.0,3.7,38.0,750.0,582.64,422.92
2016,7,21,15,45,832.5,97.5,3.7,38.0,706.5,533.05,386.35
2016,7,21,16,0,820.0,95.0,3.7,38.0,663.0,483.34,348.74
2016,7,21,16,15,803.5,92.0,3.65,37.5,615.0,431.56,309.24
2016,7,21,16,30,787.0,89.0,3.6,37.0,567.0,376.45,266.23
2016,7,21,16,45,765.0,86.0,3.6,37.0,515.5,324.43,224.0
2016,7,21,17,0,743.0,83.0,3.6,37.0,464.0,274.22,182.55
2016,7,21,17,15,713.5,78.5,3.5,36.5,411.0,223.04,140.96
2016,7,21,17,30,684.0,74.0,3.4,36.0,358.0,174.89,102.66
2016,7,21,17,45,642.5,69.0,3.35,35.5,304.5,124.94,66.1
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,82.54,40.28
2016,7,21,18,15,540.5,57.0,2.9,34.0,200.0,43.01,30.07
2016,7,21,18,30,480.0,50.0,2.5,33.0,149.0,34.98,23.38
2016,7,21,18,45,385.0,40.0,2.15,32.5,104.0,29.21,18.27
2016,7,21,19,0,290.0,30.0,1.8,32.0,59.0,23.0,12.25
2016,7,21,19,15,145.0,15.0,1.8,31.5,29.5,11.38,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,14.0,2.4,25.0,19.0,46.1,0.0
2016,7,22,6,15,242.5,27.0,2.35,25.5,55.5,128.09,83.37
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,202.79,149.64
2016,7,22,6,45,453.5,48.0,2.3,27.0,141.0,266.9,203.77
2016,7,22,7,0,538.0,56.0,2.3,28.0,190.0,339.08,262.67
2016,7,22,7,15,590.0,62.0,2.15,29.0,242.5,399.24,310.17
2016,7,22,7,30,642.0,68.0,2.0,30.0,295.0,463.49,358.46
2016,7,22,7,45,680.5,71.5,1.9,31.0,349.0,518.09,397.68
2016,7,22,8,0,719.0,75.0,1.8,32.0,403.0,576.88,438.04
2016,7,22,8,15,744.5,79.0,1.85,32.5,455.5,628.68,472.46
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,680.75,505.65
2016,7,22,8,45,791.0,85.0,2.0,33.5,558.5,726.92,534.45
2016,7,22,9,0,812.0,87.0,2.1,34.0,609.0,767.69,559.22
2016,7,22,9,15,826.5,89.5,2.2,34.5,655.0,807.27,582.91
2016,7,22,9,30,841.0,92.0,2.3,35.0,701.0,845.27,605.31
2016,7,22,9,45,852.5,93.5,2.4,35.5,742.5,877.62,623.88
2016,7,22,10,0,864.0,95.0,2.5,36.0,784.0,907.8,640.98
2016,7,22,10,15,872.5,96.5,2.55,36.5,819.5,932.78,654.34
2016,7,22,10,30,881.0,98.0,2.6,37.0,855.0,955.1,666.04
2016,7,22,10,45,887.0,99.0,2.65,37.5,884.0,971.66,674.19
2016,7,22,11,0,893.0,100.0,2.7,38.0,913.0,985.25,680.6
2016,7,22,11,15,897.5,101.0,2.75,38.0,935.0,994.28,685.75
2016,7,22,11,30,902.0,102.0,2.8,38.0,957.0,1000.16,689.11
2016,7,22,11,45,899.0,106.5,2.85,38.5,970.0,998.96,686.83
2016,7,22,12,0,896.0,111.0,2.9,39.0,983.0,994.51,682.74
2016,7,22,12,15,897.0,111.5,2.95,39.0,989.0,986.86,678.25
2016,7,22,12,30,898.0,112.0,3.0,39.0,995.0,976.14,671.98
2016,7,22,12,45,897.5,112.0,3.05,39.5,993.5,960.54,661.4
2016,7,22,13,0,897.0,112.0,3.1,40.0,992.0,942.1,649.18
2016,7,22,13,15,895.0,111.5,3.15,40.0,982.0,919.04,635.51
2016,7,22,13,30,893.0,111.0,3.2,40.0,972.0,893.36,620.2
2016,7,22,13,45,889.5,110.5,3.25,40.0,954.5,863.84,602.42
2016,7,22,14,0,886.0,110.0,3.3,40.0,937.0,831.98,583.06
2016,7,22,14,15,881.0,108.5,3.3,40.0,912.0,795.79,560.54
2016,7,22,14,30,876.0,107.0,3.3,40.0,887.0,757.65,536.62
2016,7,22,14,45,861.0,110.0,3.35,40.0,853.5,714.75,509.56
2016,7,22,15,0,846.0,113.0,3.4,40.0,820.0,671.01,480.75
2016,7,22,15,15,836.0,111.0,3.4,39.5,782.0,625.3,449.85
2016,7,22,15,30,826.0,109.0,3.4,39.0,744.0,578.83,417.54
2016,7,22,15,45,813.0,106.5,3.4,39.0,700.5,529.78,381.65
2016,7,22,16,0,800.0,104.0,3.4,39.0,657.0,477.1,342.33
2016,7,22,16,15,782.5,101.0,3.4,38.5,609.5,425.6,303.4
2016,7,22,16,30,765.0,98.0,3.4,38.0,562.0,375.02,263.97
2016,7,22,16,45,741.5,94.5,3.4,38.0,510.5,323.17,222.25
2016,7,22,17,0,718.0,91.0,3.4,38.0,459.0,273.33,181.5
2016,7,22,17,15,687.0,86.0,3.3,37.5,406.0,219.53,138.43
2016,7,22,17,30,656.0,81.0,3.2,37.0,353.0,171.91,100.96
2016,7,22,17,45,611.5,75.5,3.15,36.5,299.5,125.67,67.66
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,84.37,42.88
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,45.88,32.28
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,38.59,26.22
2016,7,22,18,45,345.0,43.0,2.05,33.5,100.5,32.07,20.48
2016,7,22,19,0,248.0,32.0,1.7,33.0,56.0,24.64,13.35
2016,7,22,19,15,124.0,16.0,1.75,32.5,28.0,12.47,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,25.0,16.0,35.11,0.0
2016,7,23,6,15,189.0,29.0,2.6,25.5,51.5,111.49,71.52
2016,7,23,6,30,301.0,44.0,2.6,26.0,87.0,179.62,132.4
2016,7,23,6,45,387.0,54.5,2.65,27.0,134.5,244.94,187.16
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,317.48,246.39
2016,7,23,7,15,527.0,73.0,2.55,28.5,233.5,378.03,295.0
2016,7,23,7,30,581.0,81.0,2.4,29.0,285.0,442.85,344.94
2016,7,23,7,45,626.0,85.0,2.3,30.0,339.5,501.33,387.64
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,562.5,430.46
2016,7,23,8,15,698.5,93.5,2.2,31.5,446.0,614.18,466.04
2016,7,23,8,30,726.0,98.0,2.2,32.0,498.0,664.2,498.12
2016,7,23,8,45,751.5,100.0,2.2,33.0,549.0,712.34,527.07
2016,7,23,9,0,777.0,102.0,2.2,34.0,600.0,760.19,555.06
2016,7,23,9,15,793.0,105.0,2.25,34.5,646.5,800.5,578.92
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,839.36,601.57
2016,7,23,9,45,824.5,108.0,2.35,35.5,735.0,867.53,617.11
2016,7,23,10,0,840.0,108.0,2.4,36.0,777.0,899.06,634.76
2016,7,23,10,15,848.5,110.0,2.45,36.0,812.5,924.01,649.46
2016,7,23,10,30,857.0,112.0,2.5,36.0,848.0,946.36,662.61
2016,7,23,10,45,866.0,112.0,2.65,36.5,878.0,964.36,672.57
2016,7,23,11,0,875.0,112.0,2.8,37.0,908.0,979.54,680.84
2016,7,23,11,15,880.0,113.0,2.9,37.5,930.0,988.85,685.14
2016,7,23,11,30,885.0,114.0,3.0,38.0,952.0,995.06,687.66
2016,7,23,11,45,888.0,114.5,3.1,38.5,966.0,995.63,686.82
2016,7,23,12,0,891.0,115.0,3.2,39.0,980.0,993.05,684.18
2016,7,23,12,15,892.0,115.0,3.25,39.0,986.5,984.9,679.3
2016,7,23,12,30,893.0,115.0,3.3,39.0,993.0,973.71,672.66
2016,7,23,12,45,893.0,114.5,3.4,39.0,991.5,958.13,663.72
2016,7,23,13,0,893.0,114.0,3.5,39.0,990.0,939.72,653.04
2016,7,23,13,15,891.0,113.5,3.55,39.0,980.0,916.71,639.19
2016,7,23,13,30,889.0,113.0,3.6,39.0,970.0,891.08,623.67
2016,7,23,13,45,885.0,112.5,3.65,39.5,952.5,861.21,604.14
2016,7,23,14,0,881.0,112.0,3.7,40.0,935.0,829.03,583.12
2016,7,23,14,15,875.5,111.0,3.7,40.0,909.5,793.03,560.56
2016,7,23,14,30,870.0,110.0,3.7,40.0,884.0,755.13,536.62
2016,7,23,14,45,855.0,113.0,3.7,40.0,850.5,712.41,509.3
2016,7,23,15,0,840.0,116.0,3.7,40.0,817.0,668.87,480.14
2016,7,23,15,15,829.5,113.5,3.7,39.5,778.5,622.6,448.74
2016,7,23,15,30,819.0,111.0,3.7,39.0,740.0,575.64,415.96
2016,7,23,15,45,805.0,108.5,3.75,39.0,696.5,523.03,377.63
2016,7,23,16,0,791.0,106.0,3.8,39.0,653.0,473.54,340.4
2016,7,23,16,15,773.5,103.0,3.8,38.5,605.0,422.45,301.61
2016,7,23,16,30,756.0,100.0,3.8,38.0,557.0,372.29,262.38
2016,7,23,16,45,732.5,96.0,3.8,38.0,506.0,320.45,220.58
2016,7,23,17,0,709.0,92.0,3.8,38.0,455.0,270.62,179.8
2016,7,23,17,15,677.5,87.5,3.75,37.5,402.0,217.55,137.28
2016,7,23,17,30,646.0,83.0,3.7,37.0,349.0,170.77,100.51
2016,7,23,17,45,601.5,77.0,3.65,36.5,296.0,124.68,67.41
2016,7,23,18,0,557.0,71.0,3.6,36.0,243.0,83.54,42.87
2016,7,23,18,15,494.0,62.5,3.3,35.0,192.5,45.23,31.75
2016,7,23,18,30,431.0,54.0,3.0,34.0,142.0,38.7,26.3
2016,7,23,18,45,334.0,42.5,2.75,33.5,98.0,31.71,20.17
2016,7,23,19,0,237.0,31.0,2.5,33.0,54.0,23.86,12.64
2016,7,23,19,15,118.5,15.5,2.6,32.5,27.0,12.08,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,25.0,15.0,28.5,0.0
2016,7,24,6,15,168.5,29.0,2.65,25.5,49.5,104.75,66.17
2016,7,24,6,30,280.0,45.0,2.7,26.0,84.0,172.69,127.08
2016,7,24,6,45,368.0,56.0,2.75,26.5,131.5,235.91,180.52
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,310.91,242.28
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,371.73,291.5
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,436.99,342.37
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,496.76,386.63
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,559.49,431.31
2016,7,24,8,15,692.0,95.5,2.55,30.5,443.5,611.24,467.19
2016,7,24,8,30,720.0,100.0,2.5,31.0,496.0,661.27,499.61
2016,7,24,8,45,747.0,101.5,2.45,32.0,547.0,709.82,528.95
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,758.2,557.32
2016,7,24,9,15,789.5,105.5,2.35,33.5,644.0,797.45,580.03
2016,7,24,9,30,805.0,108.0,2.3,34.0,690.0,835.22,601.42
2016,7,24,9,45,819.5,109.5,2.3,34.5,732.0,864.04,617.08
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,896.15,634.77
2016,7,24,10,15,842.5,112.5,2.3,35.5,809.5,920.43,647.32
2016,7,24,10,30,851.0,114.0,2.3,36.0,845.0,942.14,658.27
2016,7,24,10,45,858.0,115.0,2.35,36.5,874.0,959.17,666.78
2016,7,24,11,0,865.0,116.0,2.4,37.0,903.0,973.32,673.6
2016,7,24,11,15,869.5,117.0,2.45,37.0,924.5,982.05,678.6
2016,7,24,11,30,874.0,118.0,2.5,37.0,946.0,987.7,681.86
2016,7,24,11,45,873.0,121.5,2.6,37.5,959.0,987.31,680.59
2016,7,24,12,0,872.0,125.0,2.7,38.0,972.0,983.77,677.52
2016,7,24,12,15,873.0,125.5,2.7,38.0,978.0,976.16,672.64
2016,7,24,12,30,874.0,126.0,2.7,38.0,984.0,965.56,666.07
2016,7,24,12,45,871.5,127.0,2.75,38.5,981.5,949.24,655.09
2016,7,24,13,0,869.0,128.0,2.8,39.0,979.0,930.22,642.55
2016,7,24,13,15,866.5,127.5,2.8,39.0,969.0,907.17,628.55
2016,7,24,13,30,864.0,127.0,2.8,39.0,959.0,881.6,613.01
2016,7,24,13,45,859.0,127.0,2.85,39.0,941.5,851.93,595.17
2016,7,24,14,0,854.0,127.0,2.9,39.0,924.0,820.09,575.86
2016,7,24,14,15,848.5,125.5,2.9,39.0,898.5,784.44,553.69
2016,7,24,14,30,843.0,124.0,2.9,39.0,873.0,746.96,530.18
2016,7,24,14,45,823.5,129.0,2.9,39.0,838.5,703.79,502.72
2016,7,24,15,0,804.0,134.0,2.9,39.0,804.0,658.32,471.78
2016,7,24,15,15,792.5,131.5,2.9,38.5,766.0,612.45,440.85
2016,7,24,15,30,781.0,129.0,2.9,38.0,728.0,566.1,408.69
2016,7,24,15,45,763.5,127.0,2.9,38.0,684.0,516.79,372.7
2016,7,24,16,0,746.0,125.0,2.9,38.0,640.0,468.01,336.19
2016,7,24,16,15,727.0,121.0,2.9,37.5,592.5,417.58,298.22
2016,7,24,16,30,708.0,117.0,2.9,37.0,545.0,365.07,257.72
2016,7,24,16,45,677.0,114.5,2.95,37.0,493.0,314.32,217.27
2016,7,24,17,0,646.0,112.0,3.0,37.0,441.0,266.42,178.55
2016,7,24,17,15,612.0,105.5,3.0,36.5,389.0,217.48,139.66
2016,7,24,17,30,578.0,99.0,3.0,36.0,337.0,172.13,104.45
2016,7,24,17,45,526.0,92.0,3.0,36.0,284.0,128.11,73.2
2016,7,24,18,0,474.0,85.0,3.0,36.0,231.0,89.96,50.64
2016,7,24,18,15,409.0,74.5,2.85,35.5,182.0,54.55,39.31
2016,7,24,18,30,344.0,64.0,2.7,35.0,133.0,47.2,33.1
2016,7,24,18,45,249.5,49.0,2.55,34.5,91.0,37.07,24.37
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,26.37,14.35
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,13.36,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.9,0.0
2016,7,25,6,15,19.5,28.0,2.05,27.0,30.5,37.64,20.48
2016,7,25,6,30,39.0,50.0,2.0,27.0,55.0,71.06,50.02
2016,7,25,6,45,70.0,75.0,2.0,27.0,90.0,119.36,89.72
2016,7,25,7,0,101.0,100.0,2.0,27.0,125.0,164.84,127.07
2016,7,25,7,15,151.0,117.0,2.0,27.0,164.5,212.81,166.08
2016,7,25,7,30,201.0,134.0,2.0,27.0,204.0,272.95,213.83
2016,7,25,7,45,299.5,144.0,2.0,27.5,268.5,352.56,275.69
2016,7,25,8,0,398.0,154.0,2.0,28.0,333.0,449.48,348.42
2016,7,25,8,15,432.5,173.0,1.9,28.0,390.5,510.54,392.1
2016,7,25,8,30,467.0,192.0,1.8,28.0,448.0,573.18,435.8
2016,7,25,8,45,504.5,196.5,1.75,28.5,497.5,623.49,469.4
2016,7,25,9,0,542.0,201.0,1.7,29.0,547.0,675.02,503.01
2016,7,25,9,15,563.0,208.5,1.6,29.5,592.0,716.68,528.33
2016,7,25,9,30,584.0,216.0,1.5,30.0,637.0,761.02,554.67
2016,7,25,9,45,623.5,208.0,1.4,30.5,682.0,801.85,578.77
2016,7,25,10,0,663.0,200.0,1.3,31.0,727.0,842.22,601.07
2016,7,25,10,15,675.5,204.0,1.35,31.5,762.0,869.11,615.95
2016,7,25,10,30,688.0,208.0,1.4,32.0,797.0,893.97,629.63
2016,7,25,10,45,717.0,197.5,1.45,33.0,830.5,917.39,641.07
2016,7,25,11,0,746.0,187.0,1.5,34.0,864.0,935.2,649.01
2016,7,25,11,15,752.0,189.0,1.65,34.5,886.0,945.02,654.7
2016,7,25,11,30,758.0,191.0,1.8,35.0,908.0,952.1,658.8
2016,7,25,11,45,784.5,176.5,1.95,35.5,928.0,960.0,663.44
2016,7,25,12,0,811.0,162.0,2.1,36.0,948.0,965.01,666.3
2016,7,25,12,15,812.5,162.5,2.2,36.5,955.0,957.65,661.14
2016,7,25,12,30,814.0,163.0,2.3,37.0,962.0,947.45,654.39
2016,7,25,12,45,818.5,159.0,2.45,37.5,961.5,932.91,645.46
2016,7,25,13,0,823.0,155.0,2.6,38.0,961.0,912.49,632.86
2016,7,25,13,15,821.0,154.5,2.7,38.0,951.5,890.69,620.31
2016,7,25,13,30,819.0,154.0,2.8,38.0,942.0,868.35,607.36
2016,7,25,13,45,817.5,151.0,2.9,38.5,925.5,838.14,588.06
2016,7,25,14,0,816.0,148.0,3.0,39.0,909.0,807.55,568.47
2016,7,25,14,15,492.5,295.0,3.1,38.5,751.0,662.16,470.11
2016,7,25,14,30,169.0,442.0,3.2,38.0,593.0,538.53,380.54
2016,7,25,14,45,232.5,414.5,3.35,38.0,613.0,548.9,390.19
2016,7,25,15,0,296.0,387.0,3.5,38.0,633.0,550.3,392.82
2016,7,25,15,15,509.5,272.0,3.6,37.5,672.0,561.56,405.47
2016,7,25,15,30,723.0,157.0,3.7,37.0,711.0,554.64,403.89
2016,7,25,15,45,406.5,233.5,3.8,37.0,542.0,420.9,305.99
2016,7,25,16,0,90.0,310.0,3.9,37.0,373.0,326.27,236.26
2016,7,25,16,15,45.0,233.0,4.0,36.5,264.5,234.01,170.25
2016,7,25,16,30,0.0,156.0,4.1,36.0,156.0,148.63,107.85
2016,7,25,16,45,9.5,168.5,4.2,35.5,173.5,162.28,118.72
2016,7,25,17,0,19.0,181.0,4.3,35.0,191.0,174.09,128.02
2016,7,25,17,15,9.5,96.0,4.25,34.5,101.0,94.28,67.69
2016,7,25,17,30,0.0,11.0,4.2,34.0,11.0,10.61,2.75
2016,7,25,17,45,0.0,9.0,4.2,33.5,9.0,8.68,1.26
2016,7,25,18,0,0.0,7.0,4.2,33.0,7.0,6.75,0.0
2016,7,25,18,15,0.0,5.5,4.05,32.0,5.5,5.3,0.0
2016,7,25,18,30,0.0,4.0,3.9,31.0,4.0,3.85,0.0
2016,7,25,18,45,0.0,2.5,3.8,30.5,2.5,2.41,0.0
2016,7,25,19,0,0.0,1.0,3.7,30.0,1.0,0.96,0.0
2016,7,25,19,15,0.0,0.5,3.6,29.5,0.5,0.49,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,9.34,0.0
2016,7,26,6,15,61.0,29.5,2.25,25.0,38.0,58.02,33.73
2016,7,26,6,30,113.0,52.0,2.3,25.0,68.0,112.5,82.13
2016,7,26,6,45,174.5,74.5,2.4,25.5,111.0,169.27,129.39
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,231.72,180.73
2016,7,26,7,15,126.5,109.5,2.5,26.0,141.0,190.57,149.06
2016,7,26,7,30,17.0,122.0,2.5,26.0,128.0,133.4,102.5
2016,7,26,7,45,15.0,138.5,2.55,26.5,144.5,148.95,114.45
2016,7,26,8,0,13.0,155.0,2.6,27.0,161.0,164.33,125.88
2016,7,26,8,15,84.5,196.5,2.6,27.0,242.5,266.13,206.13
2016,7,26,8,30,156.0,238.0,2.6,27.0,324.0,375.49,289.49
2016,7,26,8,45,157.0,263.5,2.65,27.5,357.0,408.17,311.83
2016,7,26,9,0,158.0,289.0,2.7,28.0,390.0,440.29,333.68
2016,7,26,9,15,219.5,305.5,2.7,28.0,457.5,513.13,386.96
2016,7,26,9,30,281.0,322.0,2.7,28.0,525.0,598.06,447.28
2016,7,26,9,45,211.0,351.5,2.75,28.5,509.0,562.72,418.15
2016,7,26,10,0,141.0,381.0,2.8,29.0,493.0,532.1,392.81
2016,7,26,10,15,408.0,297.5,2.8,29.0,642.0,712.12,525.93
2016,7,26,10,30,675.0,214.0,2.8,29.0,791.0,887.35,647.57
2016,7,26,10,45,460.5,329.5,2.8,29.5,729.5,803.07,582.47
2016,7,26,11,0,246.0,445.0,2.8,30.0,668.0,707.17,509.63
2016,7,26,11,15,208.0,461.5,2.8,30.0,653.5,677.86,488.79
2016,7,26,11,30,170.0,478.0,2.8,30.0,639.0,654.55,471.41
2016,7,26,11,45,462.0,338.5,2.8,30.5,784.0,808.0,583.13
2016,7,26,12,0,754.0,199.0,2.8,31.0,929.0,945.49,675.41
2016,7,26,12,15,755.5,199.5,2.8,31.0,935.5,938.27,669.38
2016,7,26,12,30,757.0,200.0,2.8,31.0,942.0,928.39,662.98
2016,7,26,12,45,759.0,198.0,2.8,31.0,941.0,914.01,653.8
2016,7,26,13,0,761.0,196.0,2.8,31.0,940.0,897.18,643.14
2016,7,26,13,15,518.0,334.5,2.8,31.0,838.5,793.57,570.89
2016,7,26,13,30,275.0,473.0,2.8,31.0,737.0,694.52,497.74
2016,7,26,13,45,515.0,329.0,2.85,31.0,813.0,750.84,544.21
2016,7,26,14,0,755.0,185.0,2.9,31.0,889.0,792.04,577.27
2016,7,26,14,15,536.5,299.0,2.9,30.5,792.5,699.71,511.21
2016,7,26,14,30,318.0,413.0,2.9,30.0,696.0,620.16,452.26
2016,7,26,14,45,216.0,407.0,2.9,30.0,596.0,530.23,388.39
2016,7,26,15,0,114.0,401.0,2.9,30.0,496.0,445.16,326.92
2016,7,26,15,15,121.0,382.0,2.85,30.0,478.5,424.72,313.07
2016,7,26,15,30,128.0,363.0,2.8,30.0,461.0,403.6,298.27
2016,7,26,15,45,369.0,278.5,2.8,30.0,537.0,443.86,329.79
2016,7,26,16,0,610.0,194.0,2.8,30.0,613.0,459.7,340.67
2016,7,26,16,15,614.5,171.0,2.75,29.5,566.5,408.64,301.42
2016,7,26,16,30,619.0,148.0,2.7,29.0,520.0,356.67,260.48
2016,7,26,16,45,316.0,161.0,2.7,29.0,350.0,237.44,172.98
2016,7,26,17,0,13.0,174.0,2.7,29.0,180.0,166.3,124.95
2016,7,26,17,15,9.0,154.5,2.6,28.5,158.5,146.22,110.18
2016,7,26,17,30,5.0,135.0,2.5,28.0,137.0,126.63,95.53
2016,7,26,17,45,224.0,112.0,2.4,28.0,180.5,116.33,78.8
2016,7,26,18,0,443.0,89.0,2.3,28.0,224.0,89.92,53.97
2016,7,26,18,15,377.0,77.0,2.1,27.5,175.5,55.32,41.38
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,48.13,35.1
2016,7,26,18,45,226.0,48.5,1.7,26.5,86.0,36.79,25.04
2016,7,26,19,0,141.0,32.0,1.5,26.0,45.0,24.81,13.47
2016,7,26,19,15,70.5,16.0,1.5,26.0,22.5,15.73,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,6.44,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,53.65,30.46
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,100.79,73.31
2016,7,27,6,45,82.0,75.5,1.2,24.5,90.5,125.46,95.15
2016,7,27,7,0,76.0,97.0,1.4,25.0,115.0,143.3,110.63
2016,7,27,7,15,114.5,116.0,1.45,25.5,151.5,192.32,150.31
2016,7,27,7,30,153.0,135.0,1.5,26.0,188.0,239.12,187.4
2016,7,27,7,45,163.0,160.0,1.55,26.5,225.0,278.78,217.62
2016,7,27,8,0,173.0,185.0,1.6,27.0,262.0,318.78,247.3
2016,7,27,8,15,106.0,199.0,1.6,27.5,248.5,292.13,224.47
2016,7,27,8,30,39.0,213.0,1.6,28.0,235.0,251.67,191.13
2016,7,27,8,45,80.0,250.0,1.65,28.5,299.5,324.14,245.54
2016,7,27,9,0,121.0,287.0,1.7,29.0,364.0,407.82,306.07
2016,7,27,9,15,122.5,311.0,1.75,29.0,394.0,436.96,325.73
2016,7,27,9,30,124.0,335.0,1.8,29.0,424.0,465.61,345.15
2016,7,27,9,45,159.0,357.5,1.85,29.5,479.0,522.28,384.37
2016,7,27,10,0,194.0,380.0,1.9,30.0,534.0,579.9,423.27
2016,7,27,10,15,269.0,382.5,2.0,30.0,607.0,662.99,481.13
2016,7,27,10,30,344.0,385.0,2.1,30.0,680.0,738.94,533.06
2016,7,27,10,45,286.5,416.0,2.25,30.5,667.5,717.1,515.08
2016,7,27,11,0,229.0,447.0,2.4,31.0,655.0,685.11,491.15
2016,7,27,11,15,237.5,457.5,2.5,31.0,678.0,702.63,503.15
2016,7,27,11,30,246.0,468.0,2.6,31.0,701.0,725.2,518.07
2016,7,27,11,45,282.5,467.0,2.75,31.0,738.5,755.78,539.61
2016,7,27,12,0,319.0,466.0,2.9,31.0,776.0,784.96,560.12
2016,7,27,12,15,479.5,376.0,2.95,31.0,844.5,847.8,606.8
2016,7,27,12,30,640.0,286.0,3.0,31.0,913.0,902.77,647.51
2016,7,27,12,45,643.5,282.5,3.15,31.0,912.5,888.97,639.1
2016,7,27,13,0,647.0,279.0,3.3,31.0,912.0,873.03,629.74
2016,7,27,13,15,644.0,278.0,3.35,31.0,902.5,851.53,615.91
2016,7,27,13,30,641.0,277.0,3.4,31.0,893.0,828.31,600.86
2016,7,27,13,45,639.5,272.0,3.45,31.0,876.5,801.0,583.09
2016,7,27,14,0,638.0,267.0,3.5,31.0,860.0,772.11,564.06
2016,7,27,14,15,629.5,264.0,3.5,31.0,836.0,738.1,540.98
2016,7,27,14,30,621.0,261.0,3.5,31.0,812.0,703.19,517.0
2016,7,27,14,45,637.0,240.0,3.5,31.0,786.5,668.34,493.41
2016,7,27,15,0,653.0,219.0,3.5,31.0,761.0,630.99,467.56
2016,7,27,15,15,638.5,214.5,3.45,31.0,723.5,587.23,435.86
2016,7,27,15,30,624.0,210.0,3.4,31.0,686.0,543.65,403.74
2016,7,27,15,45,606.5,204.0,3.35,31.0,644.0,497.55,369.17
2016,7,27,16,0,589.0,198.0,3.3,31.0,602.0,452.34,334.56
2016,7,27,16,15,565.0,191.0,3.15,30.5,555.5,405.04,298.23
2016,7,27,16,30,541.0,184.0,3.0,30.0,509.0,358.86,262.01
2016,7,27,16,45,514.0,174.0,2.85,30.0,460.0,311.21,223.74
2016,7,27,17,0,487.0,164.0,2.7,30.0,411.0,266.13,187.22
2016,7,27,17,15,447.5,153.5,2.3,29.5,360.0,220.68,151.32
2016,7,27,17,30,408.0,143.0,1.9,29.0,309.0,179.42,119.65
2016,7,27,17,45,362.5,128.5,1.55,29.0,259.5,138.5,90.19
2016,7,27,18,0,317.0,114.0,1.2,29.0,210.0,106.87,70.97
2016,7,27,18,15,251.0,97.0,1.1,28.5,163.0,75.02,57.64
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,62.87,47.21
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,45.8,32.31
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,29.41,16.67
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,16.71,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,5.0,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,10.0,12.62,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.5,73.46,41.82
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,133.47,97.41
2016,7,28,6,45,273.5,62.5,2.7,25.5,118.0,202.29,154.8
2016,7,28,7,0,363.0,77.0,2.9,26.0,163.0,273.99,214.11
2016,7,28,7,15,423.0,87.5,2.95,26.0,213.5,334.06,263.68
2016,7,28,7,30,483.0,98.0,3.0,26.0,264.0,399.39,316.06
2016,7,28,7,45,375.0,136.0,3.15,26.5,279.0,397.44,313.06
2016,7,28,8,0,267.0,174.0,3.3,27.0,294.0,376.09,294.41
2016,7,28,8,15,259.0,201.0,3.25,27.5,329.5,410.4,318.85
2016,7,28,8,30,251.0,228.0,3.2,28.0,365.0,443.14,341.24
2016,7,28,8,45,310.5,240.0,3.2,28.5,426.0,510.12,389.99
2016,7,28,9,0,370.0,252.0,3.2,29.0,487.0,580.53,439.86
2016,7,28,9,15,234.5,290.5,3.1,29.0,444.0,518.06,389.78
2016,7,28,9,30,99.0,329.0,3.0,29.0,401.0,428.12,319.95
2016,7,28,9,45,444.5,229.5,2.9,29.5,578.5,658.8,493.33
2016,7,28,10,0,790.0,130.0,2.8,30.0,756.0,879.08,642.34
2016,7,28,10,15,800.0,132.5,2.75,30.5,791.5,904.87,654.55
2016,7,28,10,30,810.0,135.0,2.7,31.0,827.0,928.22,666.65
2016,7,28,10,45,819.5,135.5,2.7,31.5,856.5,940.75,672.17
2016,7,28,11,0,829.0,136.0,2.7,32.0,886.0,956.29,679.78
2016,7,28,11,15,834.0,137.5,2.75,32.0,908.0,965.61,685.25
2016,7,28,11,30,839.0,139.0,2.8,32.0,930.0,971.95,689.01
2016,7,28,11,45,844.5,138.0,2.85,32.0,945.0,973.28,689.73
2016,7,28,12,0,850.0,137.0,2.9,32.0,960.0,971.59,688.69
2016,7,28,12,15,610.0,289.5,2.95,32.0,882.0,888.14,633.77
2016,7,28,12,30,370.0,442.0,3.0,32.0,804.0,794.68,565.23
2016,7,28,12,45,611.0,289.5,3.1,32.5,886.5,864.53,619.21
2016,7,28,13,0,852.0,137.0,3.2,33.0,969.0,920.25,655.91
2016,7,28,13,15,850.0,136.5,3.25,33.0,959.5,897.83,641.53
2016,7,28,13,30,848.0,136.0,3.3,33.0,950.0,872.91,626.1
2016,7,28,13,45,478.5,298.0,3.4,33.0,756.0,689.88,500.39
2016,7,28,14,0,109.0,460.0,3.5,33.0,562.0,525.76,378.13
2016,7,28,14,15,147.5,450.0,3.55,32.5,583.0,537.82,389.42
2016,7,28,14,30,186.0,440.0,3.6,32.0,604.0,548.61,398.94
2016,7,28,14,45,237.5,413.0,3.7,32.0,615.0,550.06,401.57
2016,7,28,15,0,289.0,386.0,3.8,32.0,626.0,543.48,398.36
2016,7,28,15,15,150.0,308.0,3.8,31.5,432.5,376.9,278.8
2016,7,28,15,30,11.0,230.0,3.8,31.0,239.0,225.4,166.48
2016,7,28,15,45,136.5,267.5,3.85,31.0,362.0,315.88,235.53
2016,7,28,16,0,262.0,305.0,3.9,31.0,485.0,393.99,292.52
2016,7,28,16,15,264.0,280.0,3.85,30.5,449.5,357.42,265.18
2016,7,28,16,30,266.0,255.0,3.8,30.0,414.0,320.6,237.38
2016,7,28,16,45,220.0,235.0,3.8,30.0,358.0,277.07,204.39
2016,7,28,17,0,174.0,215.0,3.8,30.0,302.0,233.72,171.8
2016,7,28,17,15,168.5,189.0,3.65,29.5,266.0,199.11,145.11
2016,7,28,17,30,163.0,163.0,3.5,29.0,230.0,165.3,119.05
2016,7,28,17,45,149.5,139.5,3.35,28.5,193.5,133.43,95.29
2016,7,28,18,0,136.0,116.0,3.2,28.0,157.0,103.27,73.88
2016,7,28,18,15,114.0,93.5,3.0,27.5,123.0,76.74,59.41
2016,7,28,18,30,92.0,71.0,2.8,27.0,89.0,59.47,44.57
2016,7,28,18,45,57.0,50.0,2.6,27.0,60.0,42.75,29.82
2016,7,28,19,0,22.0,29.0,2.4,27.0,31.0,26.71,14.35
2016,7,28,19,15,11.0,14.5,2.4,26.5,15.5,14.25,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,12.87,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,74.54,41.37
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,143.39,105.08
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,204.41,156.72
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,274.02,214.55
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,334.59,264.6
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,400.49,317.43
2016,7,29,7,45,534.0,103.5,2.6,25.5,316.0,461.43,364.3
2016,7,29,8,0,578.0,111.0,2.7,26.0,368.0,521.98,409.54
2016,7,29,8,15,495.5,152.5,2.7,26.0,393.0,530.16,413.2
2016,7,29,8,30,413.0,194.0,2.7,26.0,418.0,533.6,412.92
2016,7,29,8,45,222.0,219.0,2.75,26.5,340.5,417.36,321.73
2016,7,29,9,0,31.0,244.0,2.8,27.0,263.0,278.02,210.91
2016,7,29,9,15,133.0,286.5,2.75,27.5,380.5,418.63,317.81
2016,7,29,9,30,235.0,329.0,2.7,28.0,498.0,555.9,416.92
2016,7,29,9,45,221.5,353.0,2.7,28.5,520.0,573.43,426.1
2016,7,29,10,0,208.0,377.0,2.7,29.0,542.0,589.34,434.74
2016,7,29,10,15,123.5,367.5,2.65,29.0,467.0,501.12,369.51
2016,7,29,10,30,39.0,358.0,2.6,29.0,392.0,401.61,295.56
2016,7,29,10,45,34.0,356.5,2.55,29.5,387.0,393.96,289.23
2016,7,29,11,0,29.0,355.0,2.5,30.0,382.0,386.22,282.54
2016,7,29,11,15,134.0,412.0,2.35,30.0,538.0,553.61,402.83
2016,7,29,11,30,239.0,469.0,2.2,30.0,694.0,712.92,510.91
2016,7,29,11,45,331.5,443.5,2.1,30.5,761.0,779.69,554.4
2016,7,29,12,0,424.0,418.0,2.0,31.0,828.0,842.48,594.76
2016,7,29,12,15,350.5,450.5,1.85,31.0,791.0,792.53,558.4
2016,7,29,12,30,277.0,483.0,1.7,31.0,754.0,745.65,524.81
2016,7,29,12,45,566.0,309.0,1.6,31.5,861.5,840.31,593.85
2016,7,29,13,0,855.0,135.0,1.5,32.0,969.0,920.33,643.8
2016,7,29,13,15,552.5,306.0,1.45,32.0,843.0,795.9,560.85
2016,7,29,13,30,250.0,477.0,1.4,32.0,717.0,675.55,474.37
2016,7,29,13,45,236.0,470.0,1.4,32.5,693.5,647.22,455.81
2016,7,29,14,0,222.0,463.0,1.4,33.0,670.0,618.48,436.14
2016,7,29,14,15,256.0,441.5,1.5,33.0,673.5,611.83,433.78
2016,7,29,14,30,290.0,420.0,1.6,33.0,677.0,604.43,430.53
2016,7,29,14,45,231.5,412.0,1.7,33.0,612.5,544.57,389.83
2016,7,29,15,0,173.0,404.0,1.8,33.0,548.0,486.05,349.72
2016,7,29,15,15,461.0,275.5,1.9,33.0,632.5,531.84,387.32
2016,7,29,15,30,749.0,147.0,2.0,33.0,717.0,558.68,408.7
2016,7,29,15,45,741.5,139.5,2.1,33.0,675.0,510.91,373.49
2016,7,29,16,0,734.0,132.0,2.2,33.0,633.0,462.79,337.35
2016,7,29,16,15,714.0,127.5,2.25,33.0,585.5,408.71,295.76
2016,7,29,16,30,694.0,123.0,2.3,33.0,538.0,358.9,256.18
2016,7,29,16,45,674.0,116.0,2.35,33.0,488.0,308.43,215.28
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,259.69,175.16
2016,7,29,17,15,620.0,102.5,2.15,32.5,385.0,210.39,135.39
2016,7,29,17,30,586.0,96.0,1.9,32.0,332.0,164.69,99.69
2016,7,29,17,45,543.0,87.0,1.7,31.5,280.0,119.7,67.78
2016,7,29,18,0,500.0,78.0,1.5,31.0,228.0,79.57,44.64
2016,7,29,18,15,433.0,68.0,1.4,30.0,178.0,48.2,34.95
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,42.84,30.32
2016,7,29,18,45,271.0,43.5,1.25,28.0,86.0,32.95,21.6
2016,7,29,19,0,176.0,29.0,1.2,27.0,44.0,22.5,10.96
2016,7,29,19,15,88.0,14.5,1.2,26.5,22.0,14.25,0.0
2016,7,29,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,13.65,0.0
2016,7,30,6,15,113.0,27.5,2.25,24.0,40.5,75.9,40.74
2016,7,30,6,30,208.0,46.0,2.4,24.0,72.0,145.85,106.73
2016,7,30,6,45,306.0,58.5,2.6,24.5,119.0,210.48,161.38
2016,7,30,7,0,404.0,71.0,2.8,25.0,166.0,285.27,223.55
2016,7,30,7,15,464.0,80.5,2.8,25.5,217.0,348.92,275.62
2016,7,30,7,30,524.0,90.0,2.8,26.0,268.0,415.76,328.51
2016,7,30,7,45,576.0,94.5,2.85,27.0,322.5,476.61,374.56
2016,7,30,8,0,628.0,99.0,2.9,28.0,377.0,540.77,421.43
2016,7,30,8,15,658.5,104.5,2.85,28.5,430.0,593.97,459.09
2016,7,30,8,30,689.0,110.0,2.8,29.0,483.0,648.01,495.88
2016,7,30,8,45,717.0,112.0,2.75,29.5,534.0,696.58,526.92
2016,7,30,9,0,745.0,114.0,2.7,30.0,585.0,742.73,555.6
2016,7,30,9,15,762.0,117.5,2.65,30.5,631.5,783.51,580.03
2016,7,30,9,30,779.0,121.0,2.6,31.0,678.0,822.94,603.14
2016,7,30,9,45,796.0,121.5,2.55,31.5,721.0,857.49,622.64
2016,7,30,10,0,813.0,122.0,2.5,32.0,764.0,890.23,640.7
2016,7,30,10,15,823.0,124.0,2.5,32.0,799.5,910.5,652.27
2016,7,30,10,30,833.0,126.0,2.5,32.0,835.0,933.78,665.92
2016,7,30,10,45,844.0,125.0,2.5,32.5,865.5,952.27,675.12
2016,7,30,11,0,855.0,124.0,2.5,33.0,896.0,968.04,682.67
2016,7,30,11,15,859.5,125.0,2.55,33.5,918.0,976.6,686.23
2016,7,30,11,30,864.0,126.0,2.6,34.0,940.0,982.11,688.03
2016,7,30,11,45,878.0,119.5,2.65,34.5,957.0,986.32,689.15
2016,7,30,12,0,892.0,113.0,2.7,35.0,974.0,987.42,688.47
2016,7,30,12,15,893.0,113.0,2.8,35.0,980.5,979.18,683.93
2016,7,30,12,30,894.0,113.0,2.9,35.0,987.0,967.85,677.6
2016,7,30,12,45,894.5,112.0,3.0,35.0,985.0,952.09,668.53
2016,7,30,13,0,895.0,111.0,3.1,35.0,983.0,933.42,657.66
2016,7,30,13,15,893.0,111.0,3.15,35.0,973.5,910.63,643.82
2016,7,30,13,30,891.0,111.0,3.2,35.0,964.0,885.16,628.28
2016,7,30,13,45,887.0,110.0,3.3,35.5,946.0,854.48,608.34
2016,7,30,14,0,883.0,109.0,3.4,36.0,928.0,821.48,586.82
2016,7,30,14,15,877.5,108.0,3.45,36.0,902.5,785.12,563.94
2016,7,30,14,30,872.0,107.0,3.5,36.0,877.0,746.84,539.58
2016,7,30,14,45,863.5,106.0,3.55,36.0,845.0,704.69,512.38
2016,7,30,15,0,855.0,105.0,3.6,36.0,813.0,661.21,482.88
2016,7,30,15,15,845.0,103.0,3.65,35.5,774.5,614.78,450.77
2016,7,30,15,30,835.0,101.0,3.7,35.0,736.0,567.58,417.14
2016,7,30,15,45,820.5,99.5,3.75,35.0,691.5,517.92,379.88
2016,7,30,16,0,806.0,98.0,3.8,35.0,647.0,468.35,341.67
2016,7,30,16,15,788.5,95.0,3.75,34.5,598.5,412.6,298.54
2016,7,30,16,30,771.0,92.0,3.7,34.0,550.0,361.47,257.55
2016,7,30,16,45,745.0,89.0,3.7,34.0,498.0,308.82,214.2
2016,7,30,17,0,719.0,86.0,3.7,34.0,446.0,258.45,172.22
2016,7,30,17,15,687.0,81.5,3.45,33.5,392.5,208.02,130.99
2016,7,30,17,30,655.0,77.0,3.2,33.0,339.0,157.64,91.31
2016,7,30,17,45,607.5,71.5,3.0,32.5,285.5,111.47,58.85
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,70.61,36.37
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,39.64,27.64
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,36.05,24.5
2016,7,30,18,45,321.0,38.5,2.1,29.5,88.0,28.91,18.09
2016,7,30,19,0,217.0,27.0,1.9,29.0,45.0,21.23,9.6
2016,7,30,19,15,108.5,13.5,1.9,28.5,22.5,13.27,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,31.0,9.0,3.3,25.0,10.0,17.07,0.0
2016,7,31,6,15,148.0,25.0,3.4,25.0,42.5,88.58,46.07
2016,7,31,6,30,265.0,41.0,3.5,25.0,75.0,160.18,116.6
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.5,230.67,176.36
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,311.51,243.67
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,373.43,294.85
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,439.99,347.85
