Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,655.0,73.5,3.85,27.5,331.5,499.96,394.27
2016,7,31,8,0,706.0,75.0,3.9,28.0,387.0,561.37,440.36
2016,7,31,8,15,733.0,79.0,3.9,28.5,440.0,613.78,477.46
2016,7,31,8,30,760.0,83.0,3.9,29.0,493.0,666.59,512.87
2016,7,31,8,45,779.0,86.5,3.95,29.5,543.5,712.7,542.87
2016,7,31,9,0,798.0,90.0,4.0,30.0,594.0,758.02,571.8
2016,7,31,9,15,813.0,92.5,4.0,30.5,640.5,792.88,592.86
2016,7,31,9,30,828.0,95.0,4.0,31.0,687.0,831.03,615.95
2016,7,31,9,45,841.0,96.5,4.05,31.5,729.0,864.49,635.8
2016,7,31,10,0,854.0,98.0,4.1,32.0,771.0,895.87,654.12
2016,7,31,10,15,862.5,99.5,4.1,32.0,807.0,920.72,669.12
2016,7,31,10,30,871.0,101.0,4.1,32.0,843.0,942.91,682.42
2016,7,31,10,45,878.5,102.0,4.15,32.5,872.5,960.8,691.83
2016,7,31,11,0,886.0,103.0,4.2,33.0,902.0,975.75,699.39
2016,7,31,11,15,890.0,104.0,4.2,33.5,924.0,984.21,702.57
2016,7,31,11,30,894.0,105.0,4.2,34.0,946.0,989.49,703.86
2016,7,31,11,45,899.0,103.5,4.25,34.5,960.5,990.0,702.5
2016,7,31,12,0,904.0,102.0,4.3,35.0,975.0,987.33,699.25
2016,7,31,12,15,905.0,102.5,4.35,35.0,981.5,979.56,694.32
2016,7,31,12,30,906.0,103.0,4.4,35.0,988.0,968.66,687.52
2016,7,31,12,45,904.5,103.5,4.45,35.5,985.5,952.34,675.92
2016,7,31,13,0,903.0,104.0,4.5,36.0,983.0,933.12,662.58
2016,7,31,13,15,901.0,103.5,4.55,36.0,973.0,909.67,647.94
2016,7,31,13,30,899.0,103.0,4.6,36.0,963.0,883.53,631.55
2016,7,31,13,45,893.5,104.0,4.65,36.0,945.0,853.25,612.41
2016,7,31,14,0,888.0,105.0,4.7,36.0,927.0,820.68,591.68
2016,7,31,14,15,882.5,104.0,4.7,36.0,901.5,784.12,568.0
2016,7,31,14,30,877.0,103.0,4.7,36.0,876.0,745.61,542.86
2016,7,31,14,45,854.5,110.0,4.7,36.0,840.5,700.79,513.22
2016,7,31,15,0,832.0,117.0,4.7,36.0,805.0,655.68,481.49
2016,7,31,15,15,821.5,115.0,4.7,35.5,766.5,609.85,449.32
2016,7,31,15,30,811.0,113.0,4.7,35.0,728.0,563.33,415.74
2016,7,31,15,45,793.5,112.0,4.75,35.0,683.5,510.29,375.87
2016,7,31,16,0,776.0,111.0,4.8,35.0,639.0,460.75,337.46
2016,7,31,16,15,757.5,107.5,4.8,34.5,591.0,409.29,297.24
2016,7,31,16,30,739.0,104.0,4.8,34.0,543.0,358.91,256.74
2016,7,31,16,45,710.5,101.0,4.8,34.0,491.0,304.01,211.76
2016,7,31,17,0,682.0,98.0,4.8,34.0,439.0,254.57,170.58
2016,7,31,17,15,648.5,92.5,4.65,33.5,385.5,204.77,130.01
2016,7,31,17,30,615.0,87.0,4.5,33.0,332.0,158.49,93.7
2016,7,31,17,45,564.0,81.0,4.35,32.5,279.0,113.82,62.63
2016,7,31,18,0,513.0,75.0,4.2,32.0,226.0,74.91,41.54
2016,7,31,18,15,443.0,65.0,4.05,31.0,175.5,45.87,32.83
2016,7,31,18,30,373.0,55.0,3.9,30.0,125.0,40.82,28.45
2016,7,31,18,45,266.0,41.5,3.75,29.5,83.0,31.47,20.13
2016,7,31,19,0,159.0,28.0,3.6,29.0,41.0,21.79,9.62
2016,7,31,19,15,79.5,14.0,3.7,28.5,20.5,13.76,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,56.43,26.65
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,116.3,84.41
2016,8,1,6,45,253.5,63.0,3.75,24.5,115.5,193.42,148.26
2016,8,1,7,0,382.0,75.0,3.9,25.0,164.0,278.86,218.89
2016,8,1,7,15,445.5,85.5,3.95,25.5,216.0,341.42,270.56
2016,8,1,7,30,509.0,96.0,4.0,26.0,268.0,412.48,327.27
2016,8,1,7,45,579.5,96.5,4.1,27.0,325.5,479.67,378.96
2016,8,1,8,0,650.0,97.0,4.2,28.0,383.0,551.54,432.49
2016,8,1,8,15,681.0,102.0,4.25,28.5,437.0,605.43,471.43
2016,8,1,8,30,712.0,107.0,4.3,29.0,491.0,660.14,509.4
2016,8,1,8,45,743.0,108.0,4.35,30.0,543.5,708.28,539.96
2016,8,1,9,0,774.0,109.0,4.4,31.0,596.0,759.27,571.83
2016,8,1,9,15,791.0,112.0,4.4,31.5,643.5,800.43,597.22
2016,8,1,9,30,808.0,115.0,4.4,32.0,691.0,840.17,621.31
2016,8,1,9,45,823.5,116.0,4.4,32.5,734.5,874.68,641.59
2016,8,1,10,0,839.0,117.0,4.4,33.0,778.0,901.87,656.81
2016,8,1,10,15,848.5,119.5,4.4,33.5,814.5,928.24,671.45
2016,8,1,10,30,858.0,122.0,4.4,34.0,851.0,952.02,684.31
2016,8,1,10,45,867.0,122.0,4.4,34.5,881.5,969.94,693.37
2016,8,1,11,0,876.0,122.0,4.4,35.0,912.0,984.99,700.65
2016,8,1,11,15,881.0,123.5,4.4,35.0,934.5,994.67,706.01
2016,8,1,11,30,886.0,125.0,4.4,35.0,957.0,1001.19,709.5
2016,8,1,11,45,890.5,124.5,4.45,35.5,972.0,1002.02,708.29
2016,8,1,12,0,895.0,124.0,4.5,36.0,987.0,999.65,705.22
2016,8,1,12,15,896.0,124.5,4.5,36.0,993.5,991.7,699.93
2016,8,1,12,30,897.0,125.0,4.5,36.0,1000.0,980.65,692.8
2016,8,1,12,45,898.0,123.5,4.5,36.5,998.5,964.65,681.21
2016,8,1,13,0,899.0,122.0,4.5,37.0,997.0,945.72,667.89
2016,8,1,13,15,897.0,121.5,4.5,37.0,986.5,922.19,653.08
2016,8,1,13,30,895.0,121.0,4.5,37.0,976.0,895.98,636.58
2016,8,1,13,45,892.5,119.5,4.5,37.0,958.0,865.82,617.5
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,833.24,596.78
2016,8,1,14,15,884.0,116.5,4.5,37.0,914.0,795.63,572.65
2016,8,1,14,30,878.0,115.0,4.5,37.0,888.0,756.12,547.09
2016,8,1,14,45,871.0,112.5,4.5,37.0,855.5,713.26,519.06
2016,8,1,15,0,864.0,110.0,4.5,37.0,823.0,668.95,488.41
2016,8,1,15,15,853.5,108.0,4.45,37.0,783.5,621.68,454.39
2016,8,1,15,30,843.0,106.0,4.4,37.0,744.0,573.67,419.07
2016,8,1,15,45,830.0,103.0,4.4,37.0,699.5,522.95,381.06
2016,8,1,16,0,817.0,100.0,4.4,37.0,655.0,468.47,339.44
2016,8,1,16,15,799.0,97.0,4.35,36.5,605.5,415.58,298.41
2016,8,1,16,30,781.0,94.0,4.3,36.0,556.0,363.65,256.93
2016,8,1,16,45,757.0,90.0,4.3,36.0,503.5,310.18,213.09
2016,8,1,17,0,733.0,86.0,4.3,36.0,451.0,258.78,170.44
2016,8,1,17,15,700.0,81.5,4.0,35.0,396.5,207.42,129.06
2016,8,1,17,30,667.0,77.0,3.7,34.0,342.0,156.18,89.3
2016,8,1,17,45,619.5,71.5,3.4,33.5,287.5,109.47,57.0
2016,8,1,18,0,572.0,66.0,3.1,33.0,233.0,68.09,35.16
2016,8,1,18,15,501.5,58.0,2.9,32.0,181.5,39.94,27.75
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,36.38,24.62
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,28.76,17.83
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,20.2,8.09
2016,8,1,19,15,101.5,13.0,2.5,28.5,21.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,71.7,32.8
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,147.98,107.53
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,217.61,166.17
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,302.45,236.08
2016,8,2,7,15,519.0,71.0,3.45,26.5,221.0,365.07,287.7
2016,8,2,7,30,579.0,79.0,3.5,27.0,274.0,432.56,341.39
2016,8,2,7,45,636.5,80.5,3.55,28.0,330.5,495.46,389.24
2016,8,2,8,0,694.0,82.0,3.6,29.0,387.0,562.12,438.14
2016,8,2,8,15,722.0,86.5,3.55,29.5,440.5,613.1,474.26
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,666.79,509.85
2016,8,2,8,45,776.5,92.0,3.5,30.5,546.0,715.51,541.21
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,763.95,571.76
2016,8,2,9,15,818.0,96.0,3.45,31.5,645.0,799.46,592.69
2016,8,2,9,30,833.0,99.0,3.4,32.0,692.0,838.27,615.59
2016,8,2,9,45,847.0,100.0,3.35,33.0,734.5,872.18,633.58
2016,8,2,10,0,861.0,101.0,3.3,34.0,777.0,904.04,649.91
2016,8,2,10,15,869.5,102.5,3.25,34.0,813.0,928.98,664.25
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,951.25,676.89
2016,8,2,10,45,885.5,104.5,3.2,34.5,879.0,968.65,685.41
2016,8,2,11,0,893.0,105.0,3.2,35.0,909.0,983.09,692.11
2016,8,2,11,15,897.5,105.5,3.2,35.5,931.0,991.5,695.12
2016,8,2,11,30,902.0,106.0,3.2,36.0,953.0,996.72,696.27
2016,8,2,11,45,903.5,107.5,3.25,36.5,967.0,996.78,694.7
2016,8,2,12,0,905.0,109.0,3.3,37.0,981.0,993.57,691.26
2016,8,2,12,15,906.0,109.0,3.35,37.0,987.0,985.17,686.16
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,973.64,679.23
2016,8,2,12,45,906.5,108.5,3.45,37.0,991.0,957.14,669.28
2016,8,2,13,0,906.0,108.0,3.5,37.0,989.0,937.71,657.55
2016,8,2,13,15,903.5,108.0,3.55,37.0,978.5,914.1,643.19
2016,8,2,13,30,901.0,108.0,3.6,37.0,968.0,887.8,627.11
2016,8,2,13,45,897.5,107.0,3.7,37.5,949.5,857.12,607.14
2016,8,2,14,0,894.0,106.0,3.8,38.0,931.0,824.05,585.56
2016,8,2,14,15,888.5,105.0,3.85,37.5,905.5,787.17,563.55
2016,8,2,14,30,883.0,104.0,3.9,37.0,880.0,748.32,539.94
2016,8,2,14,45,875.5,102.0,3.95,37.0,847.5,705.37,512.15
2016,8,2,15,0,868.0,100.0,4.0,37.0,815.0,660.99,481.96
2016,8,2,15,15,858.0,98.5,4.0,37.0,776.0,614.31,448.51
2016,8,2,15,30,848.0,97.0,4.0,37.0,737.0,566.83,413.68
2016,8,2,15,45,834.5,94.5,4.05,37.0,692.5,516.06,375.73
2016,8,2,16,0,821.0,92.0,4.1,37.0,648.0,465.28,336.71
2016,8,2,16,15,804.0,89.0,4.05,36.5,599.5,412.82,295.95
2016,8,2,16,30,787.0,86.0,4.0,36.0,551.0,357.01,251.65
2016,8,2,16,45,763.5,83.0,4.0,35.5,498.5,304.26,208.69
2016,8,2,17,0,740.0,80.0,4.0,35.0,446.0,253.52,166.71
2016,8,2,17,15,708.5,75.5,3.8,34.5,392.5,202.08,124.78
2016,8,2,17,30,677.0,71.0,3.6,34.0,339.0,153.95,87.15
2016,8,2,17,45,631.0,66.0,3.45,33.5,284.5,104.32,52.77
2016,8,2,18,0,585.0,61.0,3.3,33.0,230.0,62.83,31.41
2016,8,2,18,15,516.5,53.5,3.0,32.0,179.0,36.29,24.7
2016,8,2,18,30,448.0,46.0,2.7,31.0,128.0,32.94,21.75
2016,8,2,18,45,334.5,35.0,2.4,30.5,84.5,26.11,15.59
2016,8,2,19,0,221.0,24.0,2.1,30.0,41.0,18.74,6.58
2016,8,2,19,15,110.5,12.0,2.2,29.5,20.5,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,148.0,18.5,2.35,25.5,36.5,77.64,32.68
2016,8,3,6,30,296.0,37.0,2.5,26.0,73.0,166.63,119.67
2016,8,3,6,45,399.0,46.0,2.65,26.5,121.5,234.69,177.72
2016,8,3,7,0,502.0,55.0,2.8,27.0,170.0,312.85,242.61
2016,8,3,7,15,560.0,62.0,2.75,27.5,223.0,375.12,293.63
2016,8,3,7,30,618.0,69.0,2.7,28.0,276.0,442.14,346.35
2016,8,3,7,45,664.0,72.5,2.7,29.0,331.0,501.97,391.1
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,562.74,434.8
2016,8,3,8,15,737.5,80.0,2.7,30.5,440.0,615.67,471.57
2016,8,3,8,30,765.0,84.0,2.7,31.0,494.0,669.04,506.44
2016,8,3,8,45,786.5,87.0,2.7,31.5,545.0,716.72,536.51
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,763.75,565.53
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,799.38,586.04
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,838.27,608.45
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.5,871.23,626.95
2016,8,3,10,0,862.0,99.0,2.6,34.0,776.0,901.98,643.87
2016,8,3,10,15,871.0,100.5,2.6,34.5,812.0,927.43,657.29
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,950.21,668.99
2016,8,3,10,45,886.5,103.0,2.65,35.5,877.5,967.21,677.49
2016,8,3,11,0,893.0,104.0,2.7,36.0,907.0,981.21,684.22
2016,8,3,11,15,897.5,105.0,2.75,36.0,929.5,990.13,689.33
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,995.84,692.61
2016,8,3,11,45,903.0,107.5,2.85,36.5,966.0,995.39,690.78
2016,8,3,12,0,904.0,109.0,2.9,37.0,980.0,991.67,687.11
2016,8,3,12,15,905.0,109.5,2.95,37.0,986.0,983.74,682.39
2016,8,3,12,30,906.0,110.0,3.0,37.0,992.0,972.67,675.85
2016,8,3,12,45,906.0,109.5,3.1,37.5,990.0,956.61,665.25
2016,8,3,13,0,906.0,109.0,3.2,38.0,988.0,937.59,652.88
2016,8,3,13,15,904.0,108.5,3.25,38.0,978.0,913.89,638.64
2016,8,3,13,30,902.0,108.0,3.3,38.0,968.0,887.48,622.67
2016,8,3,13,45,899.0,107.0,3.4,38.0,950.0,857.14,604.41
2016,8,3,14,0,896.0,106.0,3.5,38.0,932.0,824.37,584.44
2016,8,3,14,15,890.5,104.5,3.55,38.0,906.5,786.89,560.99
2016,8,3,14,30,885.0,103.0,3.6,38.0,881.0,747.45,536.05
2016,8,3,14,45,874.5,103.5,3.65,38.0,847.5,704.59,508.56
2016,8,3,15,0,864.0,104.0,3.7,38.0,814.0,660.51,478.6
2016,8,3,15,15,854.0,102.0,3.75,37.5,775.0,613.48,446.22
2016,8,3,15,30,844.0,100.0,3.8,37.0,736.0,565.66,412.29
2016,8,3,15,45,831.0,97.0,3.9,37.0,691.5,514.83,374.44
2016,8,3,16,0,818.0,94.0,4.0,37.0,647.0,463.94,335.46
2016,8,3,16,15,800.5,91.5,4.0,36.5,598.0,407.85,292.2
2016,8,3,16,30,783.0,89.0,4.0,36.0,549.0,356.42,251.05
2016,8,3,16,45,760.5,85.0,4.0,36.0,497.0,303.29,207.36
2016,8,3,17,0,738.0,81.0,4.0,36.0,445.0,252.07,164.77
2016,8,3,17,15,706.0,76.5,3.9,35.5,391.0,200.66,123.13
2016,8,3,17,30,674.0,72.0,3.8,35.0,337.0,152.62,85.88
2016,8,3,17,45,628.0,66.5,3.7,34.5,283.0,102.71,51.68
2016,8,3,18,0,582.0,61.0,3.6,34.0,229.0,61.05,30.69
2016,8,3,18,15,513.0,53.5,3.3,33.0,177.5,36.44,24.69
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,33.1,21.75
2016,8,3,18,45,332.5,35.0,2.7,31.5,83.0,26.27,15.58
2016,8,3,19,0,221.0,24.0,2.4,31.0,40.0,18.91,6.04
2016,8,3,19,15,110.5,12.0,2.3,30.5,20.0,11.8,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.5,17.5,2.65,24.5,36.5,82.56,32.03
2016,8,4,6,30,325.0,35.0,2.8,25.0,73.0,174.62,125.59
2016,8,4,6,45,425.0,43.5,3.0,26.0,121.5,242.04,183.56
2016,8,4,7,0,525.0,52.0,3.2,27.0,170.0,319.35,247.77
2016,8,4,7,15,581.5,58.0,3.2,27.5,223.5,380.68,298.43
2016,8,4,7,30,638.0,64.0,3.2,28.0,277.0,446.61,350.73
2016,8,4,7,45,679.5,68.0,3.25,29.0,332.0,503.3,393.55
2016,8,4,8,0,721.0,72.0,3.3,30.0,387.0,564.48,437.94
2016,8,4,8,15,748.0,76.0,3.3,30.5,440.5,617.52,474.94
2016,8,4,8,30,775.0,80.0,3.3,31.0,494.0,670.94,510.17
2016,8,4,8,45,794.0,83.5,3.3,31.5,545.0,717.65,539.85
2016,8,4,9,0,813.0,87.0,3.3,32.0,596.0,758.78,565.13
2016,8,4,9,15,828.0,89.5,3.3,32.5,643.0,798.99,589.39
2016,8,4,9,30,843.0,92.0,3.3,33.0,690.0,837.6,612.23
2016,8,4,9,45,852.0,95.0,3.3,33.5,731.5,869.56,630.37
2016,8,4,10,0,861.0,98.0,3.3,34.0,773.0,899.16,646.84
2016,8,4,10,15,870.0,100.0,3.3,34.5,809.5,925.13,660.85
2016,8,4,10,30,879.0,102.0,3.3,35.0,846.0,948.42,673.09
2016,8,4,10,45,881.0,105.5,3.35,35.5,874.5,963.7,680.58
2016,8,4,11,0,883.0,109.0,3.4,36.0,903.0,975.84,686.2
2016,8,4,11,15,887.5,110.0,3.45,36.0,925.0,984.63,691.25
2016,8,4,11,30,892.0,111.0,3.5,36.0,947.0,990.25,694.45
2016,8,4,11,45,893.0,113.0,3.6,36.5,960.5,990.24,693.13
2016,8,4,12,0,894.0,115.0,3.7,37.0,974.0,986.98,689.93
2016,8,4,12,15,895.0,115.0,3.75,37.0,980.0,978.55,684.72
2016,8,4,12,30,896.0,115.0,3.8,37.0,986.0,967.02,677.69
2016,8,4,12,45,890.0,118.5,3.9,37.5,982.5,949.29,665.71
2016,8,4,13,0,884.0,122.0,4.0,38.0,979.0,928.79,652.06
2016,8,4,13,15,882.0,121.5,4.05,38.0,969.0,905.45,637.74
2016,8,4,13,30,880.0,121.0,4.1,38.0,959.0,879.46,621.72
2016,8,4,13,45,871.0,123.5,4.15,38.0,939.5,847.87,602.02
2016,8,4,14,0,862.0,126.0,4.2,38.0,920.0,814.25,580.91
2016,8,4,14,15,856.0,124.5,4.2,38.0,894.0,777.41,557.36
2016,8,4,14,30,850.0,123.0,4.2,38.0,868.0,738.73,532.43
2016,8,4,14,45,840.5,122.0,4.25,38.0,835.5,696.42,504.86
2016,8,4,15,0,831.0,121.0,4.3,38.0,803.0,652.9,474.42
2016,8,4,15,15,820.0,118.5,4.3,37.5,764.0,606.14,441.89
2016,8,4,15,30,809.0,116.0,4.3,37.0,725.0,555.74,405.95
2016,8,4,15,45,797.5,112.0,4.3,37.0,681.0,506.02,368.61
2016,8,4,16,0,786.0,108.0,4.3,37.0,637.0,456.22,330.21
2016,8,4,16,15,767.5,104.5,4.2,36.5,588.5,404.14,289.71
2016,8,4,16,30,749.0,101.0,4.1,36.0,540.0,353.14,248.94
2016,8,4,16,45,729.5,95.0,4.1,36.0,488.5,300.91,206.07
2016,8,4,17,0,710.0,89.0,4.1,36.0,437.0,250.32,164.09
2016,8,4,17,15,676.5,84.0,3.95,35.5,383.5,196.42,120.84
2016,8,4,17,30,643.0,79.0,3.8,35.0,330.0,149.15,84.46
2016,8,4,17,45,602.5,71.5,3.7,34.5,277.0,102.89,53.05
2016,8,4,18,0,562.0,64.0,3.6,34.0,224.0,61.21,32.01
2016,8,4,18,15,492.5,55.5,3.25,33.0,173.0,38.27,26.2
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,34.16,22.6
2016,8,4,18,45,316.5,35.0,2.6,31.5,79.5,26.43,15.66
2016,8,4,19,0,210.0,23.0,2.3,31.0,37.0,18.09,4.82
2016,8,4,19,15,105.0,11.5,2.4,30.5,18.5,11.3,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,79.63,27.04
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,168.31,120.11
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,234.82,177.4
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,310.83,240.73
2016,8,5,7,15,557.5,63.0,2.8,27.5,220.5,373.6,292.31
2016,8,5,7,30,617.0,70.0,2.8,28.0,274.0,441.26,345.72
2016,8,5,7,45,659.5,75.0,2.8,28.5,329.5,500.68,391.0
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,560.44,434.96
2016,8,5,8,15,730.5,84.5,2.75,29.5,439.0,614.32,472.79
2016,8,5,8,30,759.0,89.0,2.7,30.0,493.0,668.71,508.37
2016,8,5,8,45,780.5,92.0,2.65,30.5,545.0,716.17,538.15
2016,8,5,9,0,802.0,95.0,2.6,31.0,597.0,762.98,566.84
2016,8,5,9,15,818.0,98.0,2.55,31.5,644.5,804.24,591.17
2016,8,5,9,30,834.0,101.0,2.5,32.0,692.0,838.92,610.73
2016,8,5,9,45,845.5,103.5,2.45,32.5,734.0,872.24,629.14
2016,8,5,10,0,857.0,106.0,2.4,33.0,776.0,903.34,645.87
2016,8,5,10,15,865.5,107.5,2.4,33.0,812.5,928.14,660.19
2016,8,5,10,30,874.0,109.0,2.4,33.0,849.0,950.26,672.86
2016,8,5,10,45,880.0,110.5,2.4,33.5,878.0,967.13,680.89
2016,8,5,11,0,886.0,112.0,2.4,34.0,907.0,980.99,687.12
2016,8,5,11,15,890.5,113.0,2.45,34.0,929.0,989.74,692.18
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,995.31,695.41
2016,8,5,11,45,891.5,118.5,2.55,34.5,963.5,993.35,692.71
2016,8,5,12,0,888.0,123.0,2.6,35.0,976.0,988.12,688.16
2016,8,5,12,15,889.0,123.0,2.65,35.0,982.0,979.63,683.14
2016,8,5,12,30,890.0,123.0,2.7,35.0,988.0,968.05,676.31
2016,8,5,12,45,887.5,124.0,2.8,35.5,985.0,951.15,665.26
2016,8,5,13,0,885.0,125.0,2.9,36.0,982.0,931.42,652.49
2016,8,5,13,15,882.0,124.5,2.95,36.0,971.0,907.09,637.83
2016,8,5,13,30,879.0,124.0,3.0,36.0,960.0,880.16,621.5
2016,8,5,13,45,873.0,124.0,3.1,36.0,941.0,848.7,602.48
2016,8,5,14,0,867.0,124.0,3.2,36.0,922.0,815.06,581.88
2016,8,5,14,15,861.0,122.5,3.25,35.5,895.5,778.0,559.74
2016,8,5,14,30,855.0,121.0,3.3,35.0,869.0,739.08,536.06
2016,8,5,14,45,582.5,248.0,3.35,35.0,749.0,628.92,457.03
2016,8,5,15,0,310.0,375.0,3.4,35.0,629.0,542.91,392.37
2016,8,5,15,15,548.5,251.0,3.45,35.0,673.5,556.68,406.33
2016,8,5,15,30,787.0,127.0,3.5,35.0,718.0,551.8,404.8
2016,8,5,15,45,770.5,124.5,3.55,35.0,673.0,501.88,367.18
2016,8,5,16,0,754.0,122.0,3.6,35.0,628.0,452.41,329.1
2016,8,5,16,15,733.5,118.0,3.65,34.5,579.0,400.66,289.01
2016,8,5,16,30,713.0,114.0,3.7,34.0,530.0,346.93,246.42
2016,8,5,16,45,686.5,109.0,3.75,34.0,478.0,295.16,204.03
2016,8,5,17,0,660.0,104.0,3.8,34.0,426.0,245.81,163.24
2016,8,5,17,15,623.5,98.0,3.7,33.5,372.5,196.31,123.54
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,150.74,88.67
2016,8,5,17,45,540.5,83.0,3.5,32.5,266.5,105.84,58.4
2016,8,5,18,0,494.0,74.0,3.4,32.0,214.0,66.24,38.35
2016,8,5,18,15,420.0,64.0,3.15,31.5,164.0,45.93,32.76
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,40.27,27.73
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,29.82,18.36
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,18.77,4.29
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,11.8,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,67.7,18.79
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,144.14,102.36
2016,8,6,6,45,330.0,50.0,2.8,26.5,110.5,207.35,156.52
2016,8,6,7,0,425.0,62.0,3.0,27.0,156.0,283.12,219.45
2016,8,6,7,15,487.0,70.5,3.05,27.5,208.0,345.44,270.71
2016,8,6,7,30,549.0,79.0,3.1,28.0,260.0,412.9,324.26
2016,8,6,7,45,596.5,84.5,3.15,28.5,314.0,472.87,370.4
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,535.84,417.27
2016,8,6,8,15,674.5,95.0,3.15,29.5,421.5,589.06,455.18
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,643.12,491.91
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.0,689.42,521.68
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,737.99,552.45
2016,8,6,9,15,775.0,108.0,3.05,31.5,624.0,778.66,576.96
2016,8,6,9,30,792.0,111.0,3.0,32.0,671.0,817.94,600.15
2016,8,6,9,45,806.0,113.0,3.0,33.0,713.5,851.8,618.41
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,878.37,631.66
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.5,904.3,645.71
2016,8,6,10,30,840.0,119.0,3.0,35.0,829.0,927.69,658.07
2016,8,6,10,45,846.5,121.0,3.0,35.5,858.0,945.03,666.56
2016,8,6,11,0,853.0,123.0,3.0,36.0,887.0,959.46,673.3
2016,8,6,11,15,858.0,124.5,3.0,36.0,909.5,968.9,678.39
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,975.26,681.69
2016,8,6,11,45,865.5,127.0,3.05,36.5,946.0,975.53,680.29
2016,8,6,12,0,868.0,128.0,3.1,37.0,960.0,972.66,677.11
2016,8,6,12,15,869.0,128.0,3.1,37.0,966.5,964.26,671.66
2016,8,6,12,30,870.0,128.0,3.1,37.0,973.0,952.85,664.47
2016,8,6,12,45,868.0,129.5,3.15,37.5,970.5,937.13,653.66
2016,8,6,13,0,866.0,131.0,3.2,38.0,968.0,918.61,641.21
2016,8,6,13,15,863.5,130.5,3.2,38.0,958.0,895.06,626.66
2016,8,6,13,30,861.0,130.0,3.2,38.0,948.0,868.95,610.53
2016,8,6,13,45,855.5,130.0,3.25,38.0,929.0,838.34,591.76
2016,8,6,14,0,850.0,130.0,3.3,38.0,910.0,805.56,571.49
2016,8,6,14,15,843.5,128.5,3.25,38.0,884.5,768.62,547.91
2016,8,6,14,30,837.0,127.0,3.2,38.0,859.0,729.9,523.03
2016,8,6,14,45,826.0,126.5,3.2,38.0,826.0,687.4,495.15
2016,8,6,15,0,815.0,126.0,3.2,38.0,793.0,641.69,463.48
2016,8,6,15,15,804.0,123.5,3.15,37.5,754.0,595.1,431.26
2016,8,6,15,30,793.0,121.0,3.1,37.0,715.0,547.98,397.74
2016,8,6,15,45,777.0,118.5,3.1,37.0,670.5,498.0,360.56
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,448.41,322.7
2016,8,6,16,15,741.5,112.0,3.05,36.5,577.0,396.69,282.89
2016,8,6,16,30,722.0,108.0,3.0,36.0,528.0,346.21,242.91
2016,8,6,16,45,695.5,103.5,3.0,36.0,476.0,291.29,198.63
2016,8,6,17,0,669.0,99.0,3.0,36.0,424.0,241.9,158.19
2016,8,6,17,15,633.0,93.0,2.9,35.5,370.5,192.06,118.61
2016,8,6,17,30,597.0,87.0,2.8,35.0,317.0,146.06,83.84
2016,8,6,17,45,547.0,79.5,2.7,34.5,264.0,101.7,54.7
2016,8,6,18,0,497.0,72.0,2.6,34.0,211.0,63.03,36.21
2016,8,6,18,15,421.5,62.0,2.3,33.0,161.5,44.32,31.19
2016,8,6,18,30,346.0,52.0,2.0,32.0,112.0,38.76,26.34
2016,8,6,18,45,235.0,37.5,1.75,31.5,71.5,28.67,17.32
2016,8,6,19,0,124.0,23.0,1.5,31.0,31.0,17.99,2.75
2016,8,6,19,15,62.0,11.5,1.55,30.5,15.5,11.3,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,62.48,13.21
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,132.01,93.37
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,198.1,149.43
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,277.76,215.34
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,341.25,267.55
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,410.03,322.15
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.0,472.01,369.25
2016,8,7,8,0,646.0,91.0,3.4,30.0,369.0,537.55,417.29
2016,8,7,8,15,677.0,96.0,3.3,30.5,422.5,591.2,455.3
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,645.7,492.16
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,692.26,520.75
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,741.2,550.23
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,782.02,574.08
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,821.44,596.47
2016,8,7,9,45,812.0,112.5,2.7,34.5,716.5,855.75,615.34
2016,8,7,10,0,827.0,114.0,2.6,35.0,759.0,882.84,629.26
2016,8,7,10,15,836.5,116.0,2.55,35.5,795.0,908.43,642.47
2016,8,7,10,30,846.0,118.0,2.5,36.0,831.0,931.45,653.95
2016,8,7,10,45,854.0,118.5,2.45,36.5,861.0,948.72,661.79
2016,8,7,11,0,862.0,119.0,2.4,37.0,891.0,963.12,667.89
2016,8,7,11,15,867.0,120.0,2.45,37.0,913.0,972.11,673.04
2016,8,7,11,30,872.0,121.0,2.5,37.0,935.0,977.99,676.44
2016,8,7,11,45,876.5,120.5,2.55,37.5,949.5,978.71,675.39
2016,8,7,12,0,881.0,120.0,2.6,38.0,964.0,976.26,672.57
2016,8,7,12,15,882.0,120.5,2.65,38.0,970.5,968.28,667.88
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,957.22,661.42
2016,8,7,12,45,883.0,120.5,2.8,38.5,974.5,941.24,651.02
2016,8,7,13,0,883.0,120.0,2.9,39.0,972.0,922.38,638.89
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.0,898.46,624.62
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,871.93,608.7
2016,8,7,13,45,874.5,118.0,3.1,39.0,933.5,841.56,590.56
2016,8,7,14,0,871.0,117.0,3.2,39.0,915.0,808.86,570.77
2016,8,7,14,15,865.0,115.5,3.2,39.0,889.0,771.58,547.35
2016,8,7,14,30,859.0,114.0,3.2,39.0,863.0,732.44,522.54
2016,8,7,14,45,842.5,117.0,3.25,39.0,828.5,688.49,494.3
2016,8,7,15,0,826.0,120.0,3.3,39.0,794.0,643.86,463.42
2016,8,7,15,15,814.5,117.5,3.3,38.5,754.5,596.88,431.12
2016,8,7,15,30,803.0,115.0,3.3,38.0,715.0,546.28,395.42
2016,8,7,15,45,787.5,112.5,3.3,38.0,670.5,496.05,358.07
2016,8,7,16,0,772.0,110.0,3.3,38.0,626.0,446.15,319.95
2016,8,7,16,15,752.5,106.5,3.3,37.5,577.0,394.31,280.08
2016,8,7,16,30,733.0,103.0,3.3,37.0,528.0,343.68,240.0
2016,8,7,16,45,706.0,99.0,3.3,37.0,476.0,288.64,195.6
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,239.02,154.99
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,189.19,115.49
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,143.16,80.89
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,98.55,52.06
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,59.86,34.32
2016,8,7,18,15,429.5,60.0,2.7,34.5,160.0,42.74,29.65
2016,8,7,18,30,355.0,50.0,2.4,34.0,110.0,37.53,25.04
2016,8,7,18,45,241.0,36.0,2.1,33.5,70.0,27.52,16.15
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,17.22,0.94
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,10.81,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,51.12,6.16
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,110.0,77.01
2016,8,8,6,45,244.5,57.0,2.95,26.5,103.0,180.63,136.0
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,256.07,198.28
2016,8,8,7,15,412.0,83.5,3.1,27.5,199.0,318.31,249.33
2016,8,8,7,30,477.0,95.0,3.1,28.0,250.0,386.41,303.39
2016,8,8,7,45,536.0,99.5,3.1,29.0,305.0,451.83,353.03
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,518.58,401.93
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,573.22,440.76
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,628.93,479.2
2016,8,8,8,45,691.0,119.5,2.95,32.0,518.0,678.53,510.5
2016,8,8,9,0,721.0,122.0,2.9,33.0,570.0,728.29,540.6
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.5,766.8,563.43
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,806.93,587.01
2016,8,8,9,45,772.0,132.0,2.8,34.5,705.5,840.71,606.31
2016,8,8,10,0,787.0,134.0,2.8,35.0,748.0,872.58,624.2
2016,8,8,10,15,797.5,136.5,2.8,35.5,784.0,898.69,638.24
2016,8,8,10,30,808.0,139.0,2.8,36.0,820.0,922.33,650.66
2016,8,8,10,45,816.0,141.0,2.8,36.5,849.5,940.41,659.55
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,950.08,663.24
2016,8,8,11,15,829.0,144.0,2.85,37.0,901.0,958.6,668.16
2016,8,8,11,30,834.0,145.0,2.9,37.0,923.0,964.13,671.33
2016,8,8,11,45,842.0,142.5,2.95,37.5,938.5,966.07,671.0
2016,8,8,12,0,850.0,140.0,3.0,38.0,954.0,964.97,668.93
2016,8,8,12,15,851.5,140.5,3.0,38.0,960.0,957.5,664.07
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,947.05,657.51
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.0,930.46,646.21
2016,8,8,13,0,847.0,144.0,3.1,39.0,960.0,911.17,633.34
2016,8,8,13,15,844.0,143.5,3.1,39.0,949.5,887.4,618.73
2016,8,8,13,30,841.0,143.0,3.1,39.0,939.0,861.16,602.58
2016,8,8,13,45,833.0,144.0,3.1,39.0,920.0,829.78,583.13
2016,8,8,14,0,825.0,145.0,3.1,39.0,901.0,796.44,562.35
2016,8,8,14,15,818.5,143.5,3.1,38.5,875.0,759.76,540.41
2016,8,8,14,30,812.0,142.0,3.1,38.0,849.0,721.24,517.01
2016,8,8,14,45,799.0,142.0,3.1,38.0,815.0,678.18,488.03
2016,8,8,15,0,786.0,142.0,3.1,38.0,781.0,634.35,457.56
2016,8,8,15,15,773.5,139.0,3.1,38.0,742.0,587.54,424.46
2016,8,8,15,30,761.0,136.0,3.1,38.0,703.0,540.42,390.34
2016,8,8,15,45,567.5,203.0,3.15,38.0,611.0,462.36,332.86
2016,8,8,16,0,374.0,270.0,3.2,38.0,519.0,407.47,292.18
2016,8,8,16,15,527.0,196.5,3.15,37.5,517.5,379.42,270.55
2016,8,8,16,30,680.0,123.0,3.1,37.0,516.0,337.72,236.05
2016,8,8,16,45,650.0,118.0,3.1,36.5,464.0,286.68,195.45
2016,8,8,17,0,620.0,113.0,3.1,36.0,412.0,238.52,156.78
2016,8,8,17,15,581.5,106.0,3.0,35.5,358.5,190.13,118.83
2016,8,8,17,30,543.0,99.0,2.9,35.0,305.0,145.96,86.03
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.0,102.98,58.21
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,65.97,40.83
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,49.64,35.3
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,42.17,28.79
2016,8,8,18,45,181.0,39.0,2.15,33.5,64.5,30.07,18.05
2016,8,8,19,0,78.0,22.0,2.0,33.0,26.0,18.46,0.0
2016,8,8,19,15,39.0,11.0,2.1,32.5,13.0,10.81,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.5,19.0,2.85,26.5,30.0,61.06,3.24
2016,8,9,6,30,199.0,38.0,3.0,27.0,60.0,130.94,91.41
2016,8,9,6,45,304.5,50.5,3.2,27.5,106.0,196.57,147.32
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,275.52,212.54
2016,8,9,7,15,474.0,72.0,3.4,28.5,203.5,338.58,264.36
2016,8,9,7,30,538.0,81.0,3.4,29.0,255.0,406.96,318.62
2016,8,9,7,45,592.0,85.5,3.4,29.5,310.5,469.14,366.45
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,534.86,415.34
2016,8,9,8,15,677.0,95.0,3.35,30.5,419.5,588.47,453.52
2016,8,9,8,30,708.0,100.0,3.3,31.0,473.0,642.94,490.64
2016,8,9,8,45,737.5,101.0,3.25,32.0,525.5,689.92,519.62
2016,8,9,9,0,767.0,102.0,3.2,33.0,578.0,739.37,549.54
2016,8,9,9,15,784.0,105.5,3.15,33.5,625.0,780.87,574.43
2016,8,9,9,30,801.0,109.0,3.1,34.0,672.0,820.95,597.96
2016,8,9,9,45,817.0,109.5,3.05,34.5,715.0,849.93,613.82
2016,8,9,10,0,833.0,110.0,3.0,35.0,758.0,882.22,631.73
2016,8,9,10,15,842.5,112.0,2.95,35.5,794.5,907.93,645.16
2016,8,9,10,30,852.0,114.0,2.9,36.0,831.0,931.04,656.88
2016,8,9,10,45,861.0,114.5,2.9,36.5,861.0,949.34,665.89
2016,8,9,11,0,870.0,115.0,2.9,37.0,891.0,964.74,673.14
2016,8,9,11,15,875.0,116.0,2.95,37.0,913.5,973.76,678.3
2016,8,9,11,30,880.0,117.0,3.0,37.0,936.0,979.62,681.66
2016,8,9,11,45,889.0,113.5,3.1,37.5,952.0,981.63,681.71
2016,8,9,12,0,898.0,110.0,3.2,38.0,968.0,980.45,679.91
2016,8,9,12,15,899.0,110.5,3.3,38.0,974.0,972.33,675.33
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,961.06,668.9
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,944.77,658.01
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,925.51,645.32
2016,8,9,13,15,899.0,108.5,3.65,39.0,966.5,901.59,630.81
2016,8,9,13,30,897.0,108.0,3.7,39.0,956.0,874.95,614.56
2016,8,9,13,45,893.5,107.0,3.8,39.0,937.5,843.98,595.7
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,810.6,575.15
2016,8,9,14,15,884.0,104.5,3.95,39.0,893.0,772.59,551.19
2016,8,9,14,30,878.0,103.0,4.0,39.0,867.0,732.65,525.76
2016,8,9,14,45,625.5,227.5,4.05,39.0,761.0,634.74,456.17
2016,8,9,15,0,373.0,352.0,4.1,39.0,655.0,559.87,399.96
2016,8,9,15,15,607.5,224.0,4.1,38.5,688.5,561.7,405.89
2016,8,9,15,30,842.0,96.0,4.1,38.0,722.0,549.91,399.88
2016,8,9,15,45,828.0,94.0,4.15,38.0,677.0,499.32,361.68
2016,8,9,16,0,814.0,92.0,4.2,38.0,632.0,448.77,322.61
2016,8,9,16,15,796.0,89.0,4.15,37.5,583.0,392.0,278.59
2016,8,9,16,30,778.0,86.0,4.1,37.0,534.0,340.04,236.85
2016,8,9,16,45,752.0,83.0,4.1,37.0,481.0,286.99,193.24
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,236.25,151.29
2016,8,9,17,15,692.5,75.5,4.0,36.5,373.5,185.38,110.64
2016,8,9,17,30,659.0,71.0,3.9,36.0,319.0,134.89,72.67
2016,8,9,17,45,607.5,65.5,3.8,35.5,265.0,88.97,43.7
2016,8,9,18,0,556.0,60.0,3.7,35.0,211.0,48.85,27.19
2016,8,9,18,15,481.0,51.5,3.35,34.5,160.5,35.69,23.83
2016,8,9,18,30,406.0,43.0,3.0,34.0,110.0,31.43,20.02
2016,8,9,18,45,283.0,31.0,2.65,33.5,69.0,23.53,12.82
2016,8,9,19,0,160.0,19.0,2.3,33.0,28.0,14.98,0.0
2016,8,9,19,15,80.0,9.5,2.25,32.5,14.0,9.34,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.5,60.38,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,130.15,90.79
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,194.3,145.94
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,269.07,208.1
2016,8,10,7,15,460.5,74.5,3.15,27.5,201.5,333.85,261.4
2016,8,10,7,30,525.0,84.0,3.2,28.0,253.0,402.42,315.99
2016,8,10,7,45,578.5,89.0,3.3,28.5,308.0,464.3,363.9
2016,8,10,8,0,632.0,94.0,3.4,29.0,363.0,529.67,412.93
2016,8,10,8,15,663.5,99.0,3.4,29.5,416.5,583.03,451.28
2016,8,10,8,30,695.0,104.0,3.4,30.0,470.0,637.3,488.96
2016,8,10,8,45,722.5,107.0,3.45,31.0,521.5,684.26,518.54
