Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,0,750.0,110.0,3.5,32.0,573.0,733.83,549.26
2016,8,10,9,15,767.0,113.0,3.45,32.5,620.0,774.2,573.7
2016,8,10,9,30,784.0,116.0,3.4,33.0,667.0,813.18,596.84
2016,8,10,9,45,799.0,118.0,3.35,33.5,709.5,847.65,616.61
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,880.15,634.86
2016,8,10,10,15,823.5,122.0,3.25,34.5,788.0,899.99,644.69
2016,8,10,10,30,833.0,124.0,3.2,35.0,824.0,922.68,656.41
2016,8,10,10,45,841.5,124.5,3.2,35.5,853.5,940.14,665.05
2016,8,10,11,0,850.0,125.0,3.2,36.0,883.0,954.75,671.95
2016,8,10,11,15,855.0,126.5,3.2,36.5,905.0,964.04,675.57
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,970.23,677.38
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,970.78,675.79
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,968.2,672.42
2016,8,10,12,15,870.0,127.5,3.25,38.0,962.0,960.13,667.52
2016,8,10,12,30,871.0,128.0,3.3,38.0,968.0,949.01,660.84
2016,8,10,12,45,870.5,127.5,3.4,38.5,966.0,932.55,649.85
2016,8,10,13,0,870.0,127.0,3.5,39.0,964.0,913.24,637.14
2016,8,10,13,15,867.5,126.5,3.55,39.0,953.5,889.4,622.65
2016,8,10,13,30,865.0,126.0,3.6,39.0,943.0,862.97,606.51
2016,8,10,13,45,861.5,124.5,3.65,39.0,924.5,832.29,587.58
2016,8,10,14,0,858.0,123.0,3.7,39.0,906.0,799.32,567.07
2016,8,10,14,15,852.0,122.0,3.7,39.0,880.0,762.73,543.86
2016,8,10,14,30,846.0,121.0,3.7,39.0,854.0,724.31,519.27
2016,8,10,14,45,838.0,118.5,3.75,39.0,821.0,681.5,491.15
2016,8,10,15,0,830.0,116.0,3.8,39.0,788.0,637.38,460.46
2016,8,10,15,15,818.5,114.0,3.8,38.5,749.0,590.54,427.9
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,540.0,391.88
2016,8,10,15,45,792.5,108.5,3.85,38.0,665.0,489.08,353.78
2016,8,10,16,0,778.0,105.0,3.9,38.0,620.0,438.39,314.79
2016,8,10,16,15,758.5,102.0,3.9,37.5,571.0,386.64,274.56
2016,8,10,16,30,739.0,99.0,3.9,37.0,522.0,336.1,234.16
2016,8,10,16,45,576.0,131.5,3.9,37.0,441.5,273.51,187.08
2016,8,10,17,0,413.0,164.0,3.9,37.0,361.0,230.99,156.94
2016,8,10,17,15,400.5,143.0,3.8,36.5,314.5,186.36,122.31
2016,8,10,17,30,388.0,122.0,3.7,36.0,268.0,143.23,90.0
2016,8,10,17,45,357.5,104.5,3.65,36.0,221.5,103.32,63.39
2016,8,10,18,0,327.0,87.0,3.6,36.0,175.0,66.95,44.25
2016,8,10,18,15,275.5,70.0,3.35,35.5,132.0,51.41,36.55
2016,8,10,18,30,224.0,53.0,3.1,35.0,89.0,39.93,26.76
2016,8,10,18,45,112.0,37.0,2.9,34.5,55.0,30.48,18.0
2016,8,10,19,0,0.0,21.0,2.7,34.0,21.0,19.58,0.0
2016,8,10,19,15,0.0,10.5,2.75,33.5,10.5,10.32,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,5.0,17.0,2.9,26.5,17.5,18.32,0.0
2016,8,11,6,30,10.0,34.0,3.0,27.0,35.0,41.35,25.71
2016,8,11,6,45,39.0,56.0,3.2,27.5,63.5,77.91,56.08
2016,8,11,7,0,68.0,78.0,3.4,28.0,92.0,122.16,92.38
2016,8,11,7,15,84.0,101.5,3.45,28.5,124.5,158.89,122.33
2016,8,11,7,30,100.0,125.0,3.5,29.0,157.0,196.71,152.46
2016,8,11,7,45,206.0,141.5,3.55,30.0,224.0,288.85,224.84
2016,8,11,8,0,312.0,158.0,3.6,31.0,291.0,383.18,296.82
2016,8,11,8,15,358.5,173.0,3.55,31.5,346.0,443.45,341.08
2016,8,11,8,30,405.0,188.0,3.5,32.0,401.0,515.64,392.74
2016,8,11,8,45,585.5,143.5,3.45,33.0,486.5,622.3,470.17
2016,8,11,9,0,766.0,99.0,3.4,34.0,572.0,733.45,544.6
2016,8,11,9,15,782.5,102.0,3.3,34.5,619.0,773.92,568.24
2016,8,11,9,30,799.0,105.0,3.2,35.0,666.0,812.95,590.88
2016,8,11,9,45,812.0,107.5,3.1,35.5,708.0,841.49,606.21
2016,8,11,10,0,825.0,110.0,3.0,36.0,750.0,873.07,623.36
2016,8,11,10,15,641.5,219.0,2.95,36.5,731.0,842.62,600.61
2016,8,11,10,30,458.0,328.0,2.9,37.0,712.0,789.02,557.68
2016,8,11,10,45,656.5,223.5,2.85,37.5,796.0,875.31,617.18
2016,8,11,11,0,855.0,119.0,2.8,38.0,880.0,952.32,662.54
2016,8,11,11,15,612.5,267.5,2.85,38.0,820.0,881.57,615.96
2016,8,11,11,30,370.0,416.0,2.9,38.0,760.0,788.39,548.75
2016,8,11,11,45,612.5,274.5,2.95,38.5,854.0,881.92,615.75
2016,8,11,12,0,855.0,133.0,3.0,39.0,948.0,959.45,663.5
2016,8,11,12,15,652.5,277.0,3.1,39.0,901.5,906.32,629.4
2016,8,11,12,30,450.0,421.0,3.2,39.0,855.0,844.55,584.04
2016,8,11,12,45,437.0,418.5,3.3,39.5,839.0,818.11,566.68
2016,8,11,13,0,424.0,416.0,3.4,40.0,823.0,790.72,548.39
2016,8,11,13,15,631.5,278.5,3.5,40.0,877.5,827.91,579.64
2016,8,11,13,30,839.0,141.0,3.6,40.0,932.0,853.23,598.18
2016,8,11,13,45,829.0,143.5,3.7,40.0,912.0,821.49,578.47
2016,8,11,14,0,819.0,146.0,3.8,40.0,892.0,788.04,557.86
2016,8,11,14,15,812.0,144.5,3.85,39.5,866.0,750.84,535.54
2016,8,11,14,30,805.0,143.0,3.9,39.0,840.0,712.04,511.86
2016,8,11,14,45,792.5,142.5,3.95,39.0,806.5,668.99,482.46
2016,8,11,15,0,780.0,142.0,4.0,39.0,773.0,625.17,451.82
2016,8,11,15,15,601.5,216.0,4.0,38.5,688.0,547.93,395.92
2016,8,11,15,30,423.0,290.0,4.0,38.0,603.0,486.99,351.17
2016,8,11,15,45,574.5,208.5,4.0,38.0,604.5,466.38,336.78
2016,8,11,16,0,726.0,127.0,4.0,38.0,606.0,430.05,308.91
2016,8,11,16,15,704.5,123.0,3.95,37.5,557.0,378.98,269.31
2016,8,11,16,30,683.0,119.0,3.9,37.0,508.0,329.41,229.91
2016,8,11,16,45,660.0,111.5,3.85,37.0,457.0,278.11,188.23
2016,8,11,17,0,637.0,104.0,3.8,37.0,406.0,228.94,148.09
2016,8,11,17,15,598.5,97.5,3.65,36.5,353.0,180.23,109.99
2016,8,11,17,30,560.0,91.0,3.5,36.0,300.0,135.72,77.42
2016,8,11,17,45,509.5,82.0,3.4,36.0,247.5,92.65,50.6
2016,8,11,18,0,459.0,73.0,3.3,36.0,195.0,55.39,39.94
2016,8,11,18,15,380.5,61.5,2.95,35.5,146.5,44.92,31.23
2016,8,11,18,30,302.0,50.0,2.6,35.0,98.0,37.65,24.88
2016,8,11,18,45,191.5,34.0,2.3,34.5,60.0,26.21,14.55
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,14.12,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,8.85,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,46.65,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,102.12,69.56
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,171.97,128.29
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,246.61,189.87
2016,8,12,7,15,402.0,81.5,3.55,28.5,192.0,308.91,241.1
2016,8,12,7,30,469.0,93.0,3.6,29.0,243.0,377.34,295.63
2016,8,12,7,45,527.0,98.5,3.65,30.0,297.5,442.62,345.44
2016,8,12,8,0,585.0,104.0,3.7,31.0,352.0,509.24,394.56
2016,8,12,8,15,618.5,110.5,3.65,31.5,405.0,563.72,433.58
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,619.32,472.27
2016,8,12,8,45,533.0,174.5,3.6,33.0,472.5,611.79,461.05
2016,8,12,9,0,414.0,232.0,3.6,34.0,487.0,597.09,444.68
2016,8,12,9,15,581.0,181.0,3.4,34.5,570.5,695.58,514.88
2016,8,12,9,30,748.0,130.0,3.2,35.0,654.0,795.78,580.02
2016,8,12,9,45,762.0,133.5,3.05,36.0,695.5,829.99,597.31
2016,8,12,10,0,776.0,137.0,2.9,37.0,737.0,862.25,613.31
2016,8,12,10,15,786.5,139.5,2.7,37.5,773.0,888.04,625.75
2016,8,12,10,30,797.0,142.0,2.5,38.0,809.0,911.38,636.37
2016,8,12,10,45,802.0,145.5,2.35,38.5,837.5,927.9,642.92
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,941.54,647.65
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,950.6,651.89
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,956.67,654.43
2016,8,12,11,45,795.0,171.0,2.05,39.5,917.5,949.9,647.93
2016,8,12,12,0,772.0,190.0,2.0,40.0,925.0,939.86,639.71
2016,8,12,12,15,773.5,190.5,2.05,40.0,931.0,932.06,635.36
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,921.49,629.37
2016,8,12,12,45,517.5,334.5,2.15,40.0,832.5,810.75,556.91
2016,8,12,13,0,260.0,478.0,2.2,40.0,728.0,700.86,480.4
2016,8,12,13,15,508.5,337.0,2.2,40.0,818.0,775.3,536.34
2016,8,12,13,30,757.0,196.0,2.2,40.0,908.0,835.17,578.81
2016,8,12,13,45,749.0,196.5,2.25,40.0,889.0,804.63,559.85
2016,8,12,14,0,741.0,197.0,2.3,40.0,870.0,772.02,540.16
2016,8,12,14,15,733.0,194.5,2.25,40.0,844.0,735.08,516.19
2016,8,12,14,30,725.0,192.0,2.2,40.0,818.0,696.86,490.9
2016,8,12,14,45,698.0,198.5,2.2,40.0,782.0,652.92,461.34
2016,8,12,15,0,671.0,205.0,2.2,40.0,746.0,609.61,431.69
2016,8,12,15,15,656.0,200.5,2.15,39.5,707.5,564.36,401.1
2016,8,12,15,30,641.0,196.0,2.1,39.0,669.0,519.32,369.87
2016,8,12,15,45,624.5,189.0,2.1,39.0,625.5,471.74,335.48
2016,8,12,16,0,608.0,182.0,2.1,39.0,582.0,424.96,300.82
2016,8,12,16,15,583.0,175.0,2.05,38.5,533.5,375.89,264.28
2016,8,12,16,30,558.0,168.0,2.0,38.0,485.0,329.2,228.65
2016,8,12,16,45,525.5,159.5,1.95,38.0,434.5,280.7,190.98
2016,8,12,17,0,493.0,151.0,1.9,38.0,384.0,235.4,155.75
2016,8,12,17,15,450.5,140.0,1.8,37.5,332.0,189.66,121.6
2016,8,12,17,30,408.0,129.0,1.7,37.0,280.0,148.53,92.63
2016,8,12,17,45,354.5,114.0,1.6,37.0,229.5,108.16,67.41
2016,8,12,18,0,301.0,99.0,1.5,37.0,179.0,78.12,58.1
2016,8,12,18,15,230.5,80.0,1.35,36.0,132.5,62.92,45.71
2016,8,12,18,30,160.0,61.0,1.2,35.0,86.0,48.84,33.82
2016,8,12,18,45,80.0,38.0,1.05,34.5,50.5,32.65,19.27
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,14.42,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,7.37,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,27.16,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,58.77,38.24
2016,8,13,6,45,120.5,60.0,1.35,26.0,83.0,127.61,94.79
2016,8,13,7,0,201.0,85.0,1.3,26.0,127.0,197.86,152.24
2016,8,13,7,15,139.0,103.5,1.3,26.0,137.0,189.16,147.01
2016,8,13,7,30,77.0,122.0,1.3,26.0,147.0,173.73,134.99
2016,8,13,7,45,70.5,145.0,1.3,26.5,171.5,197.11,152.98
2016,8,13,8,0,64.0,168.0,1.3,27.0,196.0,219.61,169.57
2016,8,13,8,15,57.5,189.0,1.25,27.0,216.5,238.97,183.6
2016,8,13,8,30,51.0,210.0,1.2,27.0,237.0,257.61,196.79
2016,8,13,8,45,113.5,243.5,1.15,27.5,311.0,350.75,266.48
2016,8,13,9,0,176.0,277.0,1.1,28.0,385.0,439.52,330.12
2016,8,13,9,15,197.0,299.5,1.05,28.0,430.0,484.9,360.88
2016,8,13,9,30,218.0,322.0,1.0,28.0,475.0,530.78,391.66
2016,8,13,9,45,189.5,347.0,0.95,28.0,485.5,535.9,392.51
2016,8,13,10,0,161.0,372.0,0.9,28.0,496.0,538.75,392.14
2016,8,13,10,15,105.5,369.0,0.9,28.0,452.0,476.03,346.78
2016,8,13,10,30,50.0,366.0,0.9,28.0,408.0,420.13,305.9
2016,8,13,10,45,129.0,403.5,0.95,28.5,517.0,541.28,391.29
2016,8,13,11,0,208.0,441.0,1.0,29.0,626.0,654.76,466.93
2016,8,13,11,15,190.0,455.0,1.05,29.0,627.0,649.84,461.83
2016,8,13,11,30,172.0,469.0,1.1,29.0,628.0,643.85,457.23
2016,8,13,11,45,183.5,476.5,1.15,29.5,649.0,658.84,466.57
2016,8,13,12,0,195.0,484.0,1.2,30.0,670.0,672.87,475.06
2016,8,13,12,15,220.0,483.5,1.2,30.0,694.0,690.68,487.07
2016,8,13,12,30,245.0,483.0,1.2,30.0,718.0,707.1,498.09
2016,8,13,12,45,222.0,485.5,1.25,30.0,698.5,680.61,480.44
2016,8,13,13,0,199.0,488.0,1.3,30.0,679.0,654.12,463.07
2016,8,13,13,15,115.0,434.0,1.3,30.0,544.0,520.72,372.6
2016,8,13,13,30,31.0,380.0,1.3,30.0,409.0,391.94,282.61
2016,8,13,13,45,21.0,307.0,1.3,30.0,327.0,312.75,227.48
2016,8,13,14,0,11.0,234.0,1.3,30.0,245.0,234.07,170.99
2016,8,13,14,15,39.5,316.5,1.3,29.5,351.0,330.6,242.43
2016,8,13,14,30,68.0,399.0,1.3,29.0,457.0,423.51,308.87
2016,8,13,14,45,89.5,392.0,1.3,29.0,466.0,426.44,311.13
2016,8,13,15,0,111.0,385.0,1.3,29.0,475.0,427.29,312.38
2016,8,13,15,15,201.5,358.0,1.3,28.5,510.0,444.86,326.99
2016,8,13,15,30,292.0,331.0,1.3,28.0,545.0,453.41,334.32
2016,8,13,15,45,167.5,299.5,1.3,28.0,420.5,352.5,261.15
2016,8,13,16,0,43.0,268.0,1.3,28.0,296.0,264.21,196.87
2016,8,13,16,15,21.5,167.0,1.3,28.0,181.0,164.07,122.35
2016,8,13,16,30,0.0,66.0,1.3,28.0,66.0,63.82,45.19
2016,8,13,16,45,0.0,102.5,1.3,28.0,102.5,98.6,72.97
2016,8,13,17,0,0.0,139.0,1.3,28.0,139.0,131.0,98.62
2016,8,13,17,15,0.0,120.0,1.25,27.5,120.0,113.11,85.02
2016,8,13,17,30,0.0,101.0,1.2,27.0,101.0,95.31,71.34
2016,8,13,17,45,0.0,83.0,1.15,27.0,83.0,78.47,58.01
2016,8,13,18,0,0.0,65.0,1.1,27.0,65.0,61.75,46.92
2016,8,13,18,15,0.0,48.0,1.05,26.5,48.0,46.1,33.51
2016,8,13,18,30,0.0,31.0,1.0,26.0,31.0,29.93,19.46
2016,8,13,18,45,0.0,18.5,1.0,26.0,18.5,17.85,8.32
2016,8,13,19,0,0.0,6.0,1.0,26.0,6.0,5.9,0.0
2016,8,13,19,15,0.0,3.0,0.95,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,0.5,4.6,24.0,0.5,0.48,0.0
2016,8,14,6,30,0.0,1.0,4.7,24.0,1.0,0.96,0.0
2016,8,14,6,45,0.0,3.0,4.85,24.5,3.0,2.89,0.0
2016,8,14,7,0,0.0,5.0,5.0,25.0,5.0,4.82,0.0
2016,8,14,7,15,0.0,7.0,5.15,25.0,7.0,6.75,0.0
2016,8,14,7,30,0.0,9.0,5.3,25.0,9.0,8.68,1.49
2016,8,14,7,45,0.0,11.5,5.45,25.5,11.5,11.09,3.45
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,13.51,5.38
2016,8,14,8,15,67.5,119.5,5.75,26.0,154.5,174.62,136.71
2016,8,14,8,30,135.0,225.0,5.9,26.0,295.0,343.8,269.63
2016,8,14,8,45,67.5,192.0,6.05,26.5,227.5,249.75,193.92
2016,8,14,9,0,0.0,159.0,6.2,27.0,160.0,156.46,118.27
2016,8,14,9,15,32.0,232.0,6.15,27.0,255.0,265.18,203.21
2016,8,14,9,30,64.0,305.0,6.1,27.0,350.0,371.07,283.74
2016,8,14,9,45,32.0,169.5,6.1,27.0,192.0,198.98,151.38
2016,8,14,10,0,0.0,34.0,6.1,27.0,34.0,32.9,20.41
2016,8,14,10,15,4.5,121.0,5.95,27.0,125.0,121.78,90.24
2016,8,14,10,30,9.0,208.0,5.8,27.0,216.0,212.27,159.78
2016,8,14,10,45,8.0,197.0,5.7,27.0,204.5,200.25,150.2
2016,8,14,11,0,7.0,186.0,5.6,27.0,193.0,188.3,140.84
2016,8,14,11,15,12.0,244.0,5.45,27.0,255.5,250.34,187.89
2016,8,14,11,30,17.0,302.0,5.3,27.0,318.0,312.31,234.07
2016,8,14,11,45,17.5,310.0,5.15,27.0,327.0,320.12,239.49
2016,8,14,12,0,18.0,318.0,5.0,27.0,336.0,327.8,244.92
2016,8,14,12,15,18.0,320.5,4.8,27.0,339.0,329.47,245.88
2016,8,14,12,30,18.0,323.0,4.6,27.0,342.0,331.04,246.8
2016,8,14,12,45,21.0,341.0,4.45,27.0,362.5,350.33,260.9
2016,8,14,13,0,24.0,359.0,4.3,27.0,383.0,369.24,274.66
2016,8,14,13,15,70.5,414.5,4.1,27.0,481.5,462.2,343.34
2016,8,14,13,30,117.0,470.0,3.9,27.0,580.0,549.72,406.26
2016,8,14,13,45,68.0,391.5,3.7,27.0,455.5,430.13,319.37
2016,8,14,14,0,19.0,313.0,3.5,27.0,331.0,315.43,234.81
2016,8,14,14,15,68.5,367.0,3.35,27.0,427.0,399.06,297.8
2016,8,14,14,30,118.0,421.0,3.2,27.0,523.0,475.98,353.9
2016,8,14,14,45,87.5,388.5,3.1,27.0,462.5,421.64,314.0
2016,8,14,15,0,57.0,356.0,3.0,27.0,402.0,367.22,274.28
2016,8,14,15,15,81.0,348.5,3.0,27.0,410.0,369.56,276.9
2016,8,14,15,30,105.0,341.0,3.0,27.0,418.0,369.37,277.25
2016,8,14,15,45,56.0,267.0,3.0,27.0,307.5,273.75,206.22
2016,8,14,16,0,7.0,193.0,3.0,27.0,197.0,186.25,140.29
2016,8,14,16,15,27.5,210.5,3.0,26.5,226.0,204.33,154.88
2016,8,14,16,30,48.0,228.0,3.0,26.0,255.0,222.24,168.88
2016,8,14,16,45,24.0,146.5,3.0,26.0,160.0,142.12,107.28
2016,8,14,17,0,0.0,65.0,3.0,26.0,65.0,62.83,45.25
2016,8,14,17,15,0.0,56.0,2.95,25.5,56.0,54.11,38.51
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,45.4,31.62
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,37.17,24.94
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,28.95,19.3
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,21.22,12.56
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,13.5,5.75
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.71,0.34
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.97,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,10.13,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,20.27,9.77
2016,8,15,6,45,0.0,38.5,2.6,22.0,38.5,37.77,25.04
2016,8,15,7,0,0.0,56.0,2.7,22.0,56.0,55.61,40.19
2016,8,15,7,15,0.0,76.5,2.75,22.0,76.5,76.57,57.72
2016,8,15,7,30,0.0,97.0,2.8,22.0,97.0,97.32,74.77
2016,8,15,7,45,0.0,84.0,2.85,22.5,84.0,82.09,62.05
2016,8,15,8,0,0.0,71.0,2.9,23.0,71.0,68.64,50.78
2016,8,15,8,15,0.0,82.0,2.9,23.0,82.0,79.31,59.26
2016,8,15,8,30,0.0,93.0,2.9,23.0,93.0,90.17,67.79
2016,8,15,8,45,0.0,110.5,2.95,23.0,110.5,107.59,81.48
2016,8,15,9,0,0.0,128.0,3.0,23.0,128.0,124.99,95.02
2016,8,15,9,15,6.5,178.0,2.9,23.0,182.5,180.75,138.78
2016,8,15,9,30,13.0,228.0,2.8,23.0,237.0,237.13,182.11
2016,8,15,9,45,10.5,217.5,2.75,23.5,225.5,223.81,170.84
2016,8,15,10,0,8.0,207.0,2.7,24.0,214.0,210.68,159.98
2016,8,15,10,15,7.5,197.5,2.6,24.0,204.0,200.5,151.86
2016,8,15,10,30,7.0,188.0,2.5,24.0,194.0,190.45,143.87
2016,8,15,10,45,5.5,174.0,2.45,24.5,179.0,175.07,131.54
2016,8,15,11,0,4.0,160.0,2.4,25.0,164.0,159.76,119.35
2016,8,15,11,15,7.0,188.5,2.3,25.0,195.5,190.64,142.9
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,221.45,166.07
2016,8,15,11,45,11.5,232.5,2.15,25.0,243.5,237.88,178.22
2016,8,15,12,0,13.0,248.0,2.1,25.0,260.0,254.17,190.25
2016,8,15,12,15,13.0,253.5,2.05,25.0,266.0,259.09,193.73
2016,8,15,12,30,13.0,259.0,2.0,25.0,272.0,263.91,197.2
2016,8,15,12,45,8.5,206.5,2.0,25.0,215.0,208.19,155.41
2016,8,15,13,0,4.0,154.0,2.0,25.0,158.0,152.89,113.49
2016,8,15,13,15,8.0,193.5,1.95,25.0,201.0,194.33,145.28
2016,8,15,13,30,12.0,233.0,1.9,25.0,244.0,235.29,176.14
2016,8,15,13,45,9.5,206.0,1.9,25.0,214.5,206.66,154.55
2016,8,15,14,0,7.0,179.0,1.9,25.0,185.0,178.29,133.19
2016,8,15,14,15,7.0,182.5,1.9,25.0,189.0,181.19,135.6
2016,8,15,14,30,7.0,186.0,1.9,25.0,193.0,184.04,137.93
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.5,191.89,144.1
2016,8,15,15,0,8.0,203.0,1.9,25.0,210.0,199.56,150.16
2016,8,15,15,15,8.0,204.5,1.9,24.5,211.0,200.19,151.18
2016,8,15,15,30,8.0,206.0,1.9,24.0,212.0,200.69,152.18
2016,8,15,15,45,6.5,196.0,1.95,24.0,200.5,189.74,144.12
2016,8,15,16,0,5.0,186.0,2.0,24.0,189.0,178.93,136.18
2016,8,15,16,15,14.5,196.0,1.95,24.0,204.5,190.47,145.46
2016,8,15,16,30,24.0,206.0,1.9,24.0,220.0,200.33,153.25
2016,8,15,16,45,12.0,156.5,1.9,24.0,163.5,150.76,115.11
2016,8,15,17,0,0.0,107.0,1.9,24.0,107.0,102.27,77.38
2016,8,15,17,15,0.0,92.5,1.85,23.5,92.5,88.56,66.83
2016,8,15,17,30,0.0,78.0,1.8,23.0,78.0,74.89,56.05
2016,8,15,17,45,0.0,63.5,1.75,23.0,63.5,61.27,44.99
2016,8,15,18,0,0.0,49.0,1.7,23.0,49.0,47.34,35.36
2016,8,15,18,15,0.0,36.0,1.65,23.0,36.0,34.76,24.29
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,22.19,13.13
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,12.54,3.95
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.95,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.5,2.55,21.0,12.5,12.29,0.0
2016,8,16,6,30,0.0,25.0,2.6,21.0,25.0,24.38,12.83
2016,8,16,6,45,4.0,47.0,2.65,21.5,48.0,49.69,34.68
2016,8,16,7,0,8.0,69.0,2.7,22.0,71.0,74.51,55.63
2016,8,16,7,15,19.0,91.5,2.75,22.0,97.0,103.35,79.78
2016,8,16,7,30,30.0,114.0,2.8,22.0,123.0,138.4,108.64
2016,8,16,7,45,15.0,111.5,2.85,22.5,116.0,120.33,93.44
2016,8,16,8,0,0.0,109.0,2.9,23.0,109.0,107.49,82.3
2016,8,16,8,15,0.0,98.0,2.85,23.0,98.0,95.49,72.33
2016,8,16,8,30,0.0,87.0,2.8,23.0,87.0,84.17,62.93
2016,8,16,8,45,0.0,81.5,2.8,23.5,81.5,78.84,58.29
2016,8,16,9,0,0.0,76.0,2.8,24.0,76.0,73.52,53.71
2016,8,16,9,15,23.5,183.0,2.7,24.0,199.5,205.64,158.34
2016,8,16,9,30,47.0,290.0,2.6,24.0,323.0,340.09,260.37
2016,8,16,9,45,38.5,295.5,2.55,24.5,323.5,337.72,256.57
2016,8,16,10,0,30.0,301.0,2.5,25.0,324.0,335.0,253.09
2016,8,16,10,15,101.5,355.0,2.35,25.0,438.5,457.07,344.11
2016,8,16,10,30,173.0,409.0,2.2,25.0,553.0,589.02,437.85
2016,8,16,10,45,188.0,424.0,2.1,25.5,586.0,618.29,455.66
2016,8,16,11,0,203.0,439.0,2.0,26.0,619.0,646.96,473.44
2016,8,16,11,15,170.0,451.5,1.9,26.0,604.5,626.08,456.76
2016,8,16,11,30,137.0,464.0,1.8,26.0,590.0,604.14,439.77
2016,8,16,11,45,153.5,456.0,1.7,26.5,599.5,608.27,441.74
2016,8,16,12,0,170.0,448.0,1.6,27.0,609.0,611.82,443.11
2016,8,16,12,15,119.0,451.0,1.55,27.0,564.0,561.71,406.85
2016,8,16,12,30,68.0,454.0,1.5,27.0,519.0,509.2,369.05
2016,8,16,12,45,38.0,320.5,1.5,27.0,357.0,347.77,255.67
2016,8,16,13,0,8.0,187.0,1.5,27.0,195.0,188.42,138.89
2016,8,16,13,15,86.5,330.5,1.55,27.0,411.5,396.17,293.94
2016,8,16,13,30,165.0,474.0,1.6,27.0,628.0,593.34,431.4
2016,8,16,13,45,84.0,310.5,1.7,27.0,389.0,366.04,270.74
2016,8,16,14,0,3.0,147.0,1.8,27.0,150.0,144.44,106.02
2016,8,16,14,15,1.5,102.0,1.85,27.0,103.5,99.88,72.39
2016,8,16,14,30,0.0,57.0,1.9,27.0,57.0,55.22,37.81
2016,8,16,14,45,5.0,142.5,2.0,27.0,147.0,140.81,104.37
2016,8,16,15,0,10.0,228.0,2.1,27.0,237.0,224.2,167.8
2016,8,16,15,15,25.0,263.5,2.2,26.5,283.0,261.0,196.11
2016,8,16,15,30,40.0,299.0,2.3,26.0,329.0,297.57,224.24
2016,8,16,15,45,51.0,288.0,2.4,26.0,323.5,289.05,218.25
2016,8,16,16,0,62.0,277.0,2.5,26.0,318.0,279.24,211.25
2016,8,16,16,15,34.0,225.5,2.5,25.5,248.0,219.27,166.54
2016,8,16,16,30,6.0,174.0,2.5,25.0,178.0,166.06,126.55
2016,8,16,16,45,3.0,157.5,2.55,25.0,159.5,149.12,113.85
2016,8,16,17,0,0.0,141.0,2.6,25.0,141.0,132.53,101.26
2016,8,16,17,15,0.0,122.0,2.45,24.5,122.0,114.61,87.51
2016,8,16,17,30,0.0,103.0,2.3,24.0,103.0,96.78,73.56
2016,8,16,17,45,0.0,84.0,2.2,24.0,84.0,79.05,59.28
2016,8,16,18,0,0.0,65.0,2.1,24.0,65.0,61.52,47.32
2016,8,16,18,15,0.0,47.5,1.95,24.0,47.5,45.47,33.27
2016,8,16,18,30,0.0,30.0,1.8,24.0,30.0,28.97,18.69
2016,8,16,18,45,0.0,17.5,1.7,24.0,17.5,16.89,6.92
2016,8,16,19,0,0.0,5.0,1.6,24.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.5,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,5.5,2.3,23.0,5.5,5.41,0.0
2016,8,17,6,30,0.0,11.0,2.4,23.0,11.0,10.6,2.27
2016,8,17,6,45,0.0,21.0,2.5,23.5,21.0,20.26,10.71
2016,8,17,7,0,0.0,31.0,2.6,24.0,31.0,29.92,18.88
2016,8,17,7,15,0.0,43.0,2.7,24.0,43.0,41.53,28.6
2016,8,17,7,30,0.0,55.0,2.8,24.0,55.0,53.14,38.18
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,71.25,52.78
2016,8,17,8,0,0.0,92.0,3.1,25.0,92.0,89.8,67.48
2016,8,17,8,15,23.0,148.5,3.15,25.0,160.5,169.55,131.4
2016,8,17,8,30,46.0,205.0,3.2,25.0,229.0,248.41,192.99
2016,8,17,8,45,101.0,239.5,3.25,25.5,299.0,328.03,254.35
2016,8,17,9,0,156.0,274.0,3.3,26.0,369.0,419.69,322.99
2016,8,17,9,15,228.0,289.0,3.3,26.0,440.5,497.99,381.43
2016,8,17,9,30,300.0,304.0,3.3,26.0,512.0,588.93,447.57
2016,8,17,9,45,298.0,326.5,3.3,26.5,544.0,616.91,464.82
2016,8,17,10,0,296.0,349.0,3.3,27.0,576.0,643.5,481.19
2016,8,17,10,15,243.0,378.0,3.3,27.0,570.5,628.67,467.91
2016,8,17,10,30,190.0,407.0,3.3,27.0,565.0,602.56,447.07
2016,8,17,10,45,209.5,421.0,3.3,27.5,601.0,635.22,468.93
2016,8,17,11,0,229.0,435.0,3.3,28.0,637.0,667.32,489.84
2016,8,17,11,15,180.0,448.5,3.3,28.0,610.0,632.3,463.3
2016,8,17,11,30,131.0,462.0,3.3,28.0,583.0,596.06,436.2
2016,8,17,11,45,128.0,469.0,3.3,28.5,589.0,596.66,435.46
2016,8,17,12,0,125.0,476.0,3.3,29.0,595.0,596.63,434.16
2016,8,17,12,15,154.0,481.5,3.3,29.0,628.5,624.68,454.22
2016,8,17,12,30,183.0,487.0,3.3,29.0,662.0,651.35,473.06
2016,8,17,12,45,302.5,447.5,3.3,29.0,736.0,717.06,521.52
2016,8,17,13,0,422.0,408.0,3.3,29.0,810.0,776.16,564.45
2016,8,17,13,15,219.0,352.0,3.25,29.0,561.0,531.88,392.28
2016,8,17,13,30,16.0,296.0,3.2,29.0,312.0,299.03,220.14
2016,8,17,13,45,14.5,279.0,3.2,29.0,293.5,280.5,207.32
2016,8,17,14,0,13.0,262.0,3.2,29.0,275.0,262.14,193.97
2016,8,17,14,15,21.5,300.5,3.15,29.0,320.0,303.83,225.08
2016,8,17,14,30,30.0,339.0,3.1,29.0,365.0,340.98,252.45
2016,8,17,14,45,187.0,346.0,3.1,29.0,495.5,445.51,331.71
2016,8,17,15,0,344.0,353.0,3.1,29.0,626.0,534.56,396.91
2016,8,17,15,15,174.0,267.0,3.05,28.5,405.0,346.36,259.6
2016,8,17,15,30,4.0,181.0,3.0,28.0,184.0,175.26,130.58
2016,8,17,15,45,4.0,179.0,2.95,28.0,182.0,172.75,129.29
2016,8,17,16,0,4.0,177.0,2.9,28.0,180.0,170.15,127.64
2016,8,17,16,15,2.5,168.0,2.8,27.5,169.5,160.49,120.81
2016,8,17,16,30,1.0,159.0,2.7,27.0,159.0,150.93,114.05
2016,8,17,16,45,0.5,98.0,2.65,27.0,98.0,94.5,70.07
2016,8,17,17,0,0.0,37.0,2.6,27.0,37.0,35.73,23.31
2016,8,17,17,15,0.0,32.0,2.45,26.5,32.0,30.89,19.56
2016,8,17,17,30,0.0,27.0,2.3,26.0,27.0,26.06,15.72
2016,8,17,17,45,0.0,22.0,2.15,26.0,22.0,21.22,11.78
2016,8,17,18,0,0.0,17.0,2.0,26.0,17.0,16.39,8.44
2016,8,17,18,15,0.0,12.5,1.9,25.5,12.5,12.05,4.63
2016,8,17,18,30,0.0,8.0,1.8,25.0,8.0,7.71,0.8
2016,8,17,18,45,0.0,4.5,1.75,24.5,4.5,4.33,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.98,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.93,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.71,0.05
2016,8,18,6,45,0.0,16.0,1.55,23.0,16.0,15.43,6.84
2016,8,18,7,0,0.0,24.0,1.7,23.0,24.0,23.15,13.42
2016,8,18,7,15,0.0,33.0,1.75,23.0,33.0,31.85,20.76
2016,8,18,7,30,0.0,42.0,1.8,23.0,42.0,40.56,27.99
2016,8,18,7,45,32.5,103.5,1.9,23.5,117.0,126.31,98.34
2016,8,18,8,0,65.0,165.0,2.0,24.0,192.0,216.87,170.27
2016,8,18,8,15,52.5,183.0,2.05,24.5,207.5,228.77,178.2
2016,8,18,8,30,40.0,201.0,2.1,25.0,223.0,239.57,185.25
2016,8,18,8,45,133.5,234.5,2.2,25.5,314.5,355.3,274.84
2016,8,18,9,0,227.0,268.0,2.3,26.0,406.0,468.93,359.45
2016,8,18,9,15,163.0,292.0,2.3,26.0,395.5,447.61,340.42
2016,8,18,9,30,99.0,316.0,2.3,26.0,385.0,412.86,312.23
2016,8,18,9,45,115.5,341.0,2.3,26.0,426.0,463.4,348.62
2016,8,18,10,0,132.0,366.0,2.3,26.0,467.0,505.25,377.94
2016,8,18,10,15,153.0,386.5,2.25,26.0,509.5,546.33,406.43
2016,8,18,10,30,174.0,407.0,2.2,26.0,552.0,587.34,434.48
2016,8,18,10,45,188.0,422.5,2.15,26.5,584.0,616.14,452.71
2016,8,18,11,0,202.0,438.0,2.1,27.0,616.0,644.31,470.34
2016,8,18,11,15,208.0,449.5,2.05,27.0,636.5,659.87,479.99
2016,8,18,11,30,214.0,461.0,2.0,27.0,657.0,674.47,489.06
2016,8,18,11,45,239.0,464.0,1.95,27.0,686.5,697.62,504.56
2016,8,18,12,0,264.0,467.0,1.9,27.0,716.0,723.88,521.86
2016,8,18,12,15,243.5,474.5,1.85,27.0,705.5,701.66,505.68
2016,8,18,12,30,223.0,482.0,1.8,27.0,695.0,683.14,492.33
2016,8,18,12,45,170.5,479.5,1.8,27.0,642.0,625.41,452.1
2016,8,18,13,0,118.0,477.0,1.8,27.0,589.0,569.09,412.59
2016,8,18,13,15,205.0,464.0,1.75,27.0,656.0,625.72,454.11
2016,8,18,13,30,292.0,451.0,1.7,27.0,723.0,676.89,490.27
2016,8,18,13,45,178.5,434.0,1.7,27.0,599.5,557.64,406.38
2016,8,18,14,0,65.0,417.0,1.7,27.0,476.0,446.3,326.78
2016,8,18,14,15,165.0,412.5,1.7,27.0,555.0,509.24,374.5
2016,8,18,14,30,265.0,408.0,1.7,27.0,634.0,562.95,413.61
2016,8,18,14,45,281.0,386.0,1.75,27.0,617.0,539.42,397.55
2016,8,18,15,0,297.0,364.0,1.8,27.0,600.0,514.21,380.5
2016,8,18,15,15,544.0,237.5,1.85,27.0,641.0,523.5,390.8
2016,8,18,15,30,791.0,111.0,1.9,27.0,682.0,512.77,384.19
2016,8,18,15,45,408.0,175.5,1.95,27.0,469.0,347.11,260.57
2016,8,18,16,0,25.0,240.0,2.0,27.0,256.0,235.94,177.45
2016,8,18,16,15,112.5,240.0,2.0,26.5,303.0,255.77,192.59
2016,8,18,16,30,200.0,240.0,2.0,26.0,350.0,274.32,204.92
2016,8,18,16,45,100.0,144.0,2.05,26.0,199.0,155.34,115.19
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,46.37,32.0
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,40.08,27.15
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,33.79,22.15
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,27.5,17.02
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,21.22,12.64
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,15.43,7.56
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,9.64,2.42
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,5.3,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.98,0.0
2016,8,18,19,15,0.0,0.5,2.1,23.5,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,31.05,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,85.01,54.51
2016,8,19,6,45,204.5,50.5,2.4,24.5,86.0,154.31,114.96
2016,8,19,7,0,309.0,67.0,2.6,25.0,129.0,228.71,176.9
2016,8,19,7,15,380.5,79.0,2.8,25.0,179.5,291.85,229.95
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,361.64,287.09
2016,8,19,7,45,267.0,129.0,3.2,25.5,215.5,308.43,244.38
2016,8,19,8,0,82.0,167.0,3.4,26.0,201.0,230.04,179.76
2016,8,19,8,15,199.0,184.5,3.5,26.0,282.0,337.45,265.35
2016,8,19,8,30,316.0,202.0,3.6,26.0,363.0,455.17,356.07
2016,8,19,8,45,519.0,158.5,3.7,26.5,457.0,578.67,450.52
2016,8,19,9,0,722.0,115.0,3.8,27.0,551.0,711.47,546.68
2016,8,19,9,15,492.5,213.0,3.8,27.0,521.5,648.97,495.96
2016,8,19,9,30,263.0,311.0,3.8,27.0,492.0,564.4,427.64
2016,8,19,9,45,206.0,339.0,3.8,27.5,486.5,540.34,407.2
2016,8,19,10,0,149.0,367.0,3.8,28.0,481.0,521.44,390.07
2016,8,19,10,15,159.0,387.0,3.75,28.0,514.0,552.16,411.37
2016,8,19,10,30,169.0,407.0,3.7,28.0,547.0,582.42,431.97
2016,8,19,10,45,506.5,264.5,3.7,28.5,705.5,766.21,569.6
2016,8,19,11,0,844.0,122.0,3.7,29.0,864.0,935.19,683.51
2016,8,19,11,15,520.5,292.5,3.65,29.0,753.5,810.0,594.06
2016,8,19,11,30,197.0,463.0,3.6,29.0,643.0,659.81,480.51
2016,8,19,11,45,194.5,471.0,3.6,29.5,651.5,661.69,481.13
2016,8,19,12,0,192.0,479.0,3.6,30.0,660.0,662.67,480.38
2016,8,19,12,15,229.5,475.5,3.55,30.0,693.5,688.96,499.1
2016,8,19,12,30,267.0,472.0,3.5,30.0,727.0,716.14,518.1
2016,8,19,12,45,275.0,468.5,3.45,30.0,730.0,711.02,514.48
2016,8,19,13,0,283.0,465.0,3.4,30.0,733.0,704.73,510.29
2016,8,19,13,15,259.0,464.5,3.35,30.0,708.0,672.42,487.61
2016,8,19,13,30,235.0,464.0,3.3,30.0,683.0,641.22,465.75
2016,8,19,13,45,170.5,452.5,3.25,30.0,609.5,567.83,413.76
2016,8,19,14,0,106.0,441.0,3.2,30.0,536.0,500.02,365.16
2016,8,19,14,15,182.5,425.0,3.1,29.5,582.5,532.97,391.39
2016,8,19,14,30,259.0,409.0,3.0,29.0,629.0,558.84,411.74
2016,8,19,14,45,233.0,395.0,2.95,29.0,587.0,518.23,382.5
2016,8,19,15,0,207.0,381.0,2.9,29.0,545.0,476.52,352.64
2016,8,19,15,15,469.0,261.0,2.7,29.0,606.5,500.09,372.98
2016,8,19,15,30,731.0,141.0,2.5,29.0,668.0,506.38,377.86
2016,8,19,15,45,604.5,181.0,2.4,29.0,597.0,441.91,327.98
2016,8,19,16,0,478.0,221.0,2.3,29.0,526.0,391.73,289.08
2016,8,19,16,15,565.0,171.5,2.15,28.5,503.0,353.55,258.01
2016,8,19,16,30,652.0,122.0,2.0,28.0,480.0,304.51,216.53
2016,8,19,16,45,627.5,114.0,1.9,28.0,428.5,254.19,174.6
2016,8,19,17,0,603.0,106.0,1.8,28.0,377.0,206.23,134.79
2016,8,19,17,15,560.0,98.5,1.7,27.5,324.0,158.54,97.65
2016,8,19,17,30,517.0,91.0,1.6,27.0,271.0,115.66,67.52
2016,8,19,17,45,461.5,80.5,1.55,27.0,219.5,74.65,44.67
2016,8,19,18,0,406.0,70.0,1.5,27.0,168.0,50.5,37.35
2016,8,19,18,15,316.5,57.0,1.55,26.5,121.0,42.32,30.15
2016,8,19,18,30,227.0,44.0,1.6,26.0,74.0,33.67,22.2
2016,8,19,18,45,121.5,26.5,1.7,26.0,41.5,20.7,7.7
2016,8,19,19,0,16.0,9.0,1.8,26.0,9.0,8.85,0.0
2016,8,19,19,15,8.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,3.44,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,6.74,0.0
2016,8,20,6,45,0.0,14.5,2.0,24.0,14.5,13.98,5.59
2016,8,20,7,0,0.0,22.0,2.1,24.0,22.0,21.22,11.75
2016,8,20,7,15,0.0,31.0,2.15,24.0,31.0,29.92,19.05
2016,8,20,7,30,0.0,40.0,2.2,24.0,40.0,38.62,26.26
2016,8,20,7,45,0.0,44.5,2.3,24.5,44.5,42.98,29.73
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,47.33,33.11
2016,8,20,8,15,0.0,76.0,2.5,25.0,76.0,73.49,54.13
2016,8,20,8,30,0.0,103.0,2.6,25.0,103.0,100.29,75.35
2016,8,20,8,45,0.0,98.0,2.75,25.5,98.0,95.07,70.74
2016,8,20,9,0,0.0,93.0,2.9,26.0,93.0,90.02,66.36
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,105.36,78.23
