Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,9,30,0.0,124.0,2.9,26.0,124.0,120.71,89.99
2016,8,20,9,45,3.5,161.5,2.95,26.0,164.5,161.08,121.2
2016,8,20,10,0,7.0,199.0,3.0,26.0,205.0,201.7,152.15
2016,8,20,10,15,8.5,211.5,2.95,26.0,219.0,215.42,162.23
2016,8,20,10,30,10.0,224.0,2.9,26.0,233.0,229.13,172.33
2016,8,20,10,45,9.5,217.5,2.9,26.5,226.5,221.97,166.28
2016,8,20,11,0,9.0,211.0,2.9,27.0,220.0,214.86,160.38
2016,8,20,11,15,10.5,227.0,2.85,27.0,237.5,231.94,173.06
2016,8,20,11,30,12.0,243.0,2.8,27.0,255.0,248.91,185.56
2016,8,20,11,45,13.5,263.5,2.8,27.0,276.5,270.17,201.21
2016,8,20,12,0,15.0,284.0,2.8,27.0,298.0,291.25,216.63
2016,8,20,12,15,25.0,341.0,2.7,27.0,365.0,359.4,266.48
2016,8,20,12,30,35.0,398.0,2.6,27.0,432.0,422.84,311.84
2016,8,20,12,45,23.5,318.0,2.55,27.0,341.0,331.74,245.68
2016,8,20,13,0,12.0,238.0,2.5,27.0,250.0,241.22,179.08
2016,8,20,13,15,6.5,188.0,2.45,27.0,194.5,187.61,139.05
2016,8,20,13,30,1.0,138.0,2.4,27.0,139.0,134.44,98.69
2016,8,20,13,45,1.5,140.0,2.35,27.0,141.5,136.65,100.55
2016,8,20,14,0,2.0,142.0,2.3,27.0,144.0,138.82,102.31
2016,8,20,14,15,1.0,138.5,2.15,27.0,139.5,134.56,99.1
2016,8,20,14,30,0.0,135.0,2.0,27.0,135.0,130.39,96.0
2016,8,20,14,45,0.0,109.5,1.95,27.0,109.5,105.91,77.3
2016,8,20,15,0,0.0,84.0,1.9,27.0,84.0,81.36,58.42
2016,8,20,15,15,10.0,171.0,1.75,26.5,178.0,169.72,127.2
2016,8,20,15,30,20.0,258.0,1.6,26.0,272.0,254.3,191.55
2016,8,20,15,45,10.0,179.5,1.45,26.0,186.5,175.89,132.13
2016,8,20,16,0,0.0,101.0,1.3,26.0,101.0,97.6,71.93
2016,8,20,16,15,20.5,158.5,1.15,25.5,170.0,155.31,117.33
2016,8,20,16,30,41.0,216.0,1.0,25.0,239.0,208.21,157.95
2016,8,20,16,45,27.5,186.5,0.85,25.0,201.0,175.54,133.05
2016,8,20,17,0,14.0,157.0,0.7,25.0,163.0,148.73,112.95
2016,8,20,17,15,8.5,136.0,0.6,25.0,139.5,127.33,96.69
2016,8,20,17,30,3.0,115.0,0.5,25.0,116.0,106.64,80.76
2016,8,20,17,45,145.5,101.0,0.4,25.0,135.5,89.24,64.07
2016,8,20,18,0,288.0,87.0,0.3,25.0,155.0,63.98,49.04
2016,8,20,18,15,207.0,68.0,0.35,24.5,110.0,54.13,40.35
2016,8,20,18,30,126.0,49.0,0.4,24.0,65.0,39.72,27.35
2016,8,20,18,45,63.0,24.5,0.45,24.0,32.5,20.51,6.62
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.0,2.65,21.0,6.0,5.9,0.0
2016,8,21,6,30,0.0,12.0,2.6,21.0,12.0,11.57,2.66
2016,8,21,6,45,0.0,24.0,2.6,21.0,24.0,23.16,13.15
2016,8,21,7,0,0.0,36.0,2.6,21.0,36.0,34.76,23.11
2016,8,21,7,15,0.0,50.0,2.55,21.0,50.0,48.31,34.59
2016,8,21,7,30,0.0,64.0,2.5,21.0,64.0,62.03,46.04
2016,8,21,7,45,0.0,51.0,2.5,21.5,51.0,49.27,35.32
2016,8,21,8,0,0.0,38.0,2.5,22.0,38.0,36.69,24.77
2016,8,21,8,15,0.0,66.0,2.55,22.0,66.0,63.8,46.92
2016,8,21,8,30,0.0,94.0,2.6,22.0,94.0,91.21,68.96
2016,8,21,8,45,0.5,128.0,2.65,22.5,128.0,125.74,96.22
2016,8,21,9,0,1.0,162.0,2.7,23.0,162.0,160.44,123.08
2016,8,21,9,15,18.5,218.5,2.6,23.5,231.0,232.4,178.91
2016,8,21,9,30,36.0,275.0,2.5,24.0,300.0,314.33,240.57
2016,8,21,9,45,54.5,310.5,2.45,24.5,350.5,367.81,279.55
2016,8,21,10,0,73.0,346.0,2.4,25.0,401.0,421.67,318.06
2016,8,21,10,15,56.0,346.0,2.1,25.0,390.0,405.28,304.06
2016,8,21,10,30,39.0,346.0,1.8,25.0,379.0,388.36,290.06
2016,8,21,10,45,30.5,334.5,1.5,25.5,361.0,367.06,272.8
2016,8,21,11,0,22.0,323.0,1.2,26.0,343.0,339.04,250.82
2016,8,21,11,15,27.5,348.5,0.95,26.0,373.5,375.85,276.44
2016,8,21,11,30,33.0,374.0,0.7,26.0,404.0,405.48,295.89
2016,8,21,11,45,60.5,416.5,0.45,26.0,473.0,472.73,341.2
2016,8,21,12,0,88.0,459.0,0.2,26.0,542.0,538.86,383.35
2016,8,21,12,15,102.0,468.0,0.5,26.0,564.5,557.46,398.09
2016,8,21,12,30,116.0,477.0,0.8,26.0,587.0,578.0,414.57
2016,8,21,12,45,135.5,479.0,1.1,26.0,607.5,591.93,426.65
2016,8,21,13,0,155.0,481.0,1.4,26.0,628.0,604.59,437.69
2016,8,21,13,15,197.0,471.0,1.55,26.0,655.0,623.8,452.9
2016,8,21,13,30,239.0,461.0,1.7,26.0,682.0,640.42,466.19
2016,8,21,13,45,148.0,433.0,1.9,26.0,569.0,530.64,389.65
2016,8,21,14,0,57.0,405.0,2.1,26.0,456.0,428.28,316.45
2016,8,21,14,15,45.5,374.5,2.2,26.0,414.0,387.42,287.87
2016,8,21,14,30,34.0,344.0,2.3,26.0,372.0,347.71,259.41
2016,8,21,14,45,43.0,343.0,2.45,26.0,377.5,349.31,261.45
2016,8,21,15,0,52.0,342.0,2.6,26.0,383.0,349.86,262.52
2016,8,21,15,15,52.0,323.5,2.6,25.5,362.5,328.8,247.83
2016,8,21,15,30,52.0,305.0,2.6,25.0,342.0,307.77,233.04
2016,8,21,15,45,49.5,283.0,2.65,25.0,316.5,282.58,214.52
2016,8,21,16,0,47.0,261.0,2.7,25.0,291.0,257.71,196.08
2016,8,21,16,15,44.0,238.0,2.65,25.0,264.5,232.17,176.87
2016,8,21,16,30,41.0,215.0,2.6,25.0,238.0,207.06,157.82
2016,8,21,16,45,33.5,189.5,2.55,25.0,207.0,179.22,136.61
2016,8,21,17,0,26.0,164.0,2.5,25.0,176.0,156.83,119.57
2016,8,21,17,15,21.0,142.0,2.35,24.5,151.0,133.89,102.09
2016,8,21,17,30,16.0,120.0,2.2,24.0,126.0,111.63,84.96
2016,8,21,17,45,8.0,98.5,2.1,24.0,101.5,90.39,68.3
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,70.73,55.06
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,51.25,38.04
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,31.48,20.51
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,15.93,2.77
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.5,1.75,22.0,0.5,0.49,0.0
2016,8,22,6,30,0.0,1.0,1.9,22.0,1.0,0.96,0.0
2016,8,22,6,45,0.0,2.0,2.1,22.5,2.0,1.93,0.0
2016,8,22,7,0,0.0,3.0,2.3,23.0,3.0,2.89,0.0
2016,8,22,7,15,0.0,4.5,2.35,23.5,4.5,4.34,0.0
2016,8,22,7,30,0.0,6.0,2.4,24.0,6.0,5.78,0.0
2016,8,22,7,45,0.0,18.5,2.45,24.5,18.5,17.85,9.09
2016,8,22,8,0,0.0,31.0,2.5,25.0,31.0,29.93,18.91
2016,8,22,8,15,0.0,66.0,2.6,25.5,66.0,63.8,46.23
2016,8,22,8,30,0.0,101.0,2.7,26.0,101.0,98.28,73.48
2016,8,22,8,45,0.0,89.0,2.85,26.5,89.0,86.11,63.37
2016,8,22,9,0,0.0,77.0,3.0,27.0,77.0,74.49,53.83
2016,8,22,9,15,35.5,190.0,3.05,27.0,214.5,222.82,170.27
2016,8,22,9,30,71.0,303.0,3.1,27.0,352.0,374.53,284.22
2016,8,22,9,45,81.0,328.0,3.2,27.5,387.0,409.88,308.69
2016,8,22,10,0,91.0,353.0,3.3,28.0,422.0,445.24,333.27
2016,8,22,10,15,221.0,360.5,3.35,28.0,539.5,579.63,432.78
2016,8,22,10,30,351.0,368.0,3.4,28.0,657.0,717.15,530.64
2016,8,22,10,45,358.0,379.5,3.45,28.0,684.0,737.04,542.9
2016,8,22,11,0,365.0,391.0,3.5,28.0,711.0,755.53,554.92
2016,8,22,11,15,241.5,423.0,3.5,28.0,637.0,669.38,491.39
2016,8,22,11,30,118.0,455.0,3.5,28.0,563.0,575.15,421.74
2016,8,22,11,45,297.5,424.5,3.55,28.5,702.0,716.37,524.67
2016,8,22,12,0,477.0,394.0,3.6,29.0,841.0,853.14,619.52
2016,8,22,12,15,356.0,435.0,3.6,29.0,770.0,768.77,558.36
2016,8,22,12,30,235.0,476.0,3.6,29.0,699.0,686.14,498.83
2016,8,22,12,45,181.5,476.0,3.6,29.0,648.0,630.15,459.25
2016,8,22,13,0,128.0,476.0,3.6,29.0,597.0,575.55,420.06
2016,8,22,13,15,493.5,300.0,3.6,29.0,756.5,715.77,529.45
2016,8,22,13,30,859.0,124.0,3.6,29.0,916.0,833.88,614.25
2016,8,22,13,45,855.0,123.0,3.6,29.0,897.0,802.62,592.73
2016,8,22,14,0,851.0,122.0,3.6,29.0,878.0,769.08,570.6
2016,8,22,14,15,844.5,120.5,3.6,29.0,851.5,731.14,545.31
2016,8,22,14,30,838.0,119.0,3.6,29.0,825.0,691.42,518.47
2016,8,22,14,45,829.0,117.5,3.6,29.0,791.0,648.47,487.36
2016,8,22,15,0,820.0,116.0,3.6,29.0,757.0,604.33,454.71
2016,8,22,15,15,807.5,113.5,3.6,29.0,717.0,553.44,416.51
2016,8,22,15,30,795.0,111.0,3.6,29.0,677.0,504.7,378.84
2016,8,22,15,45,774.0,110.5,3.6,29.0,630.5,453.7,338.48
2016,8,22,16,0,753.0,110.0,3.6,29.0,584.0,403.64,297.85
2016,8,22,16,15,730.5,106.0,3.4,28.5,534.0,351.12,254.84
2016,8,22,16,30,708.0,102.0,3.2,28.0,484.0,296.98,209.81
2016,8,22,16,45,672.5,99.0,3.05,28.0,430.0,245.34,166.34
2016,8,22,17,0,637.0,96.0,2.9,28.0,376.0,197.21,126.35
2016,8,22,17,15,594.0,89.5,2.7,27.5,322.0,148.81,88.79
2016,8,22,17,30,551.0,83.0,2.5,27.0,268.0,105.2,59.09
2016,8,22,17,45,485.0,74.5,2.35,27.0,215.0,64.29,38.82
2016,8,22,18,0,419.0,66.0,2.2,27.0,162.0,47.89,35.1
2016,8,22,18,15,324.0,53.5,2.25,26.5,115.0,39.94,28.02
2016,8,22,18,30,229.0,41.0,2.3,26.0,68.0,31.58,20.17
2016,8,22,18,45,114.5,20.5,2.35,26.0,34.0,15.94,1.14
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.5,3.7,24.0,20.0,31.8,0.0
2016,8,23,6,30,118.0,31.0,3.8,24.0,40.0,85.61,51.04
2016,8,23,6,45,224.0,47.0,3.9,24.5,83.5,156.69,116.1
2016,8,23,7,0,330.0,63.0,4.0,25.0,127.0,231.51,178.98
2016,8,23,7,15,404.0,74.5,4.2,25.0,178.0,295.91,233.64
2016,8,23,7,30,478.0,86.0,4.4,25.0,229.0,367.22,292.65
2016,8,23,7,45,536.0,92.5,4.6,25.5,284.5,433.31,345.56
2016,8,23,8,0,594.0,99.0,4.8,26.0,340.0,500.66,398.03
2016,8,23,8,15,629.5,105.0,4.9,26.0,393.5,555.88,440.43
2016,8,23,8,30,665.0,111.0,5.0,26.0,447.0,612.33,482.86
2016,8,23,8,45,701.5,111.5,5.1,26.5,500.5,664.13,519.56
2016,8,23,9,0,738.0,112.0,5.2,27.0,554.0,713.95,553.34
2016,8,23,9,15,757.0,115.5,5.2,27.5,602.0,755.78,580.43
2016,8,23,9,30,776.0,119.0,5.2,28.0,650.0,796.29,606.22
2016,8,23,9,45,799.0,117.5,5.2,28.5,694.5,833.21,629.15
2016,8,23,10,0,822.0,116.0,5.2,29.0,739.0,868.49,650.71
2016,8,23,10,15,832.5,118.0,5.2,29.0,775.5,889.18,663.44
2016,8,23,10,30,843.0,120.0,5.2,29.0,812.0,912.43,678.03
2016,8,23,10,45,855.5,118.5,5.25,29.5,843.0,931.11,688.46
2016,8,23,11,0,868.0,117.0,5.3,30.0,874.0,946.96,697.05
2016,8,23,11,15,873.0,118.0,5.25,30.0,896.5,955.26,701.44
2016,8,23,11,30,878.0,119.0,5.2,30.0,919.0,960.36,703.85
2016,8,23,11,45,880.5,120.5,5.2,30.5,933.0,960.33,701.87
2016,8,23,12,0,883.0,122.0,5.2,31.0,947.0,957.05,697.88
2016,8,23,12,15,884.5,122.0,5.2,31.0,953.0,948.11,691.73
2016,8,23,12,30,886.0,122.0,5.2,31.0,959.0,936.01,683.62
2016,8,23,12,45,886.0,121.5,5.2,31.0,956.0,918.97,672.31
2016,8,23,13,0,886.0,121.0,5.2,31.0,953.0,898.95,659.1
2016,8,23,13,15,884.0,120.5,5.15,31.0,942.0,874.31,642.55
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,846.96,624.22
2016,8,23,13,45,877.5,119.5,5.1,31.0,911.5,815.02,603.02
2016,8,23,14,0,873.0,119.0,5.1,31.0,892.0,780.76,580.16
2016,8,23,14,15,866.5,117.5,5.05,31.0,865.0,741.96,553.82
2016,8,23,14,30,860.0,116.0,5.0,31.0,838.0,701.33,526.0
2016,8,23,14,45,843.5,118.5,4.95,31.0,801.5,656.22,492.77
2016,8,23,15,0,827.0,121.0,4.9,31.0,765.0,608.01,456.78
2016,8,23,15,15,814.5,118.0,4.8,30.5,724.5,558.8,420.13
2016,8,23,15,30,802.0,115.0,4.7,30.0,684.0,509.2,382.19
2016,8,23,15,45,781.5,114.0,4.65,30.0,636.5,457.61,341.09
2016,8,23,16,0,761.0,113.0,4.6,30.0,589.0,406.92,299.72
2016,8,23,16,15,738.0,109.0,4.35,29.5,538.5,353.81,256.09
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,298.99,210.47
2016,8,23,16,45,679.5,101.0,3.9,29.0,433.5,246.17,166.09
2016,8,23,17,0,644.0,97.0,3.7,29.0,379.0,196.87,125.3
2016,8,23,17,15,600.0,90.5,3.4,28.5,324.0,148.07,87.72
2016,8,23,17,30,556.0,84.0,3.1,28.0,269.0,104.2,58.36
2016,8,23,17,45,489.0,75.5,2.85,27.5,215.5,63.25,39.01
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,48.78,35.82
2016,8,23,18,15,323.5,54.0,2.55,26.5,114.0,40.48,28.43
2016,8,23,18,30,225.0,41.0,2.5,26.0,66.0,31.71,20.14
2016,8,23,18,45,112.5,20.5,2.5,26.0,33.0,16.02,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.5,13.5,2.75,23.0,22.0,44.4,0.0
2016,8,24,6,30,223.0,27.0,3.0,23.0,44.0,120.44,71.54
2016,8,24,6,45,344.0,38.0,3.3,23.5,90.5,192.68,143.1
2016,8,24,7,0,465.0,49.0,3.6,24.0,137.0,275.19,213.19
2016,8,24,7,15,534.5,56.5,3.75,24.5,190.5,340.43,268.82
2016,8,24,7,30,604.0,64.0,3.9,25.0,244.0,411.64,327.36
2016,8,24,7,45,659.0,67.0,4.1,25.5,301.0,474.51,377.68
2016,8,24,8,0,714.0,70.0,4.3,26.0,358.0,539.18,427.8
2016,8,24,8,15,744.0,74.0,4.3,26.0,413.5,593.56,468.98
2016,8,24,8,30,774.0,78.0,4.3,26.0,469.0,648.5,508.28
2016,8,24,8,45,799.5,80.0,4.35,26.5,522.0,697.97,541.45
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,742.42,570.41
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.0,783.06,596.07
2016,8,24,9,30,856.0,87.0,4.4,28.0,671.0,822.02,620.19
2016,8,24,9,45,868.5,88.5,4.4,28.5,714.0,855.32,640.12
2016,8,24,10,0,881.0,90.0,4.4,29.0,757.0,886.3,658.31
2016,8,24,10,15,889.5,91.5,4.4,29.0,793.5,911.11,673.57
2016,8,24,10,30,898.0,93.0,4.4,29.0,830.0,933.06,686.96
2016,8,24,10,45,904.0,94.5,4.4,29.5,859.5,949.66,695.45
2016,8,24,11,0,910.0,96.0,4.4,30.0,889.0,963.07,701.91
2016,8,24,11,15,914.0,97.0,4.35,30.0,910.5,970.77,705.87
2016,8,24,11,30,918.0,98.0,4.3,30.0,932.0,975.11,707.78
2016,8,24,11,45,912.0,104.0,4.3,30.5,943.5,971.67,703.6
2016,8,24,12,0,906.0,110.0,4.3,31.0,955.0,964.82,697.37
2016,8,24,12,15,906.5,110.0,4.25,31.0,960.0,954.77,690.35
2016,8,24,12,30,907.0,110.0,4.2,31.0,965.0,941.49,681.35
2016,8,24,12,45,904.0,111.0,4.2,31.0,961.0,922.88,669.22
2016,8,24,13,0,901.0,112.0,4.2,31.0,957.0,901.31,655.23
2016,8,24,13,15,898.5,111.5,4.15,31.0,945.0,875.87,638.48
2016,8,24,13,30,896.0,111.0,4.1,31.0,933.0,847.7,619.95
2016,8,24,13,45,484.5,263.5,4.1,31.0,707.0,636.52,471.08
2016,8,24,14,0,73.0,416.0,4.1,31.0,481.0,449.9,328.98
2016,8,24,14,15,88.5,410.0,4.05,31.0,486.5,450.46,330.63
2016,8,24,14,30,104.0,404.0,4.0,31.0,492.0,449.57,330.54
2016,8,24,14,45,466.0,261.0,3.95,31.0,627.0,537.98,401.24
2016,8,24,15,0,828.0,118.0,3.9,31.0,762.0,605.71,453.1
2016,8,24,15,15,815.5,115.5,3.85,30.5,721.0,554.36,414.85
2016,8,24,15,30,803.0,113.0,3.8,30.0,680.0,505.15,377.55
2016,8,24,15,45,783.5,111.5,3.75,30.0,633.0,453.51,336.65
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,402.68,295.35
2016,8,24,16,15,741.5,105.5,3.5,29.5,535.0,349.16,251.6
2016,8,24,16,30,719.0,101.0,3.3,29.0,484.0,294.0,205.82
2016,8,24,16,45,688.0,96.5,3.1,29.0,430.5,241.7,161.78
2016,8,24,17,0,657.0,92.0,2.9,29.0,377.0,192.42,120.95
2016,8,24,17,15,614.0,85.5,2.6,28.5,322.0,143.13,83.2
2016,8,24,17,30,571.0,79.0,2.3,28.0,267.0,98.64,53.88
2016,8,24,17,45,501.5,71.0,2.05,27.5,213.0,57.42,35.52
2016,8,24,18,0,432.0,63.0,1.8,27.0,159.0,45.77,33.26
2016,8,24,18,15,335.5,50.5,1.75,26.5,111.5,37.81,26.15
2016,8,24,18,30,239.0,38.0,1.7,26.0,64.0,29.34,18.08
2016,8,24,18,45,119.5,19.0,1.65,26.0,32.0,14.85,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,107.0,13.0,1.4,22.5,21.5,42.49,0.0
2016,8,25,6,30,214.0,26.0,1.6,23.0,43.0,115.59,66.48
2016,8,25,6,45,321.0,39.5,1.8,23.5,88.0,184.96,136.67
2016,8,25,7,0,428.0,53.0,2.0,24.0,133.0,262.87,202.56
2016,8,25,7,15,499.5,61.5,2.1,24.0,186.0,328.49,258.24
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,400.22,317.09
2016,8,25,7,45,617.0,77.0,2.3,24.5,294.5,461.1,365.09
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,524.84,413.53
2016,8,25,8,15,695.5,89.0,2.4,25.0,405.0,579.64,454.29
2016,8,25,8,30,728.0,94.0,2.4,25.0,460.0,632.99,492.72
2016,8,25,8,45,754.0,97.0,2.4,25.5,512.0,682.26,524.99
2016,8,25,9,0,780.0,100.0,2.4,26.0,564.0,731.15,556.3
2016,8,25,9,15,797.0,103.0,2.35,26.5,612.0,772.05,581.12
2016,8,25,9,30,814.0,106.0,2.3,27.0,660.0,811.41,604.46
2016,8,25,9,45,830.0,107.0,2.25,27.5,703.5,840.89,620.79
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,873.35,638.97
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.0,898.25,653.24
2016,8,25,10,30,864.0,112.0,2.1,28.0,819.0,920.41,665.76
2016,8,25,10,45,872.0,112.5,2.05,28.5,848.5,937.17,673.46
2016,8,25,11,0,880.0,113.0,2.0,29.0,878.0,950.9,679.28
2016,8,25,11,15,884.5,114.0,1.95,29.0,899.5,958.69,682.79
2016,8,25,11,30,889.0,115.0,1.9,29.0,921.0,963.23,684.39
2016,8,25,11,45,893.0,114.5,1.9,29.0,934.5,962.48,683.4
2016,8,25,12,0,897.0,114.0,1.9,29.0,948.0,958.44,680.53
2016,8,25,12,15,897.5,114.0,1.9,29.0,953.0,948.37,674.01
2016,8,25,12,30,898.0,114.0,1.9,29.0,958.0,935.1,665.63
2016,8,25,12,45,897.5,113.5,1.9,29.5,954.5,917.32,653.2
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,896.53,639.0
2016,8,25,13,15,894.0,112.5,1.9,30.0,939.0,870.69,622.91
2016,8,25,13,30,891.0,112.0,1.9,30.0,927.0,842.14,605.1
2016,8,25,13,45,887.0,111.0,1.9,30.0,907.0,809.76,584.74
2016,8,25,14,0,883.0,110.0,1.9,30.0,887.0,775.0,562.74
2016,8,25,14,15,574.5,254.5,1.9,30.0,753.5,651.05,475.6
2016,8,25,14,30,266.0,399.0,1.9,30.0,620.0,549.39,399.5
2016,8,25,14,45,243.5,384.0,1.95,30.0,580.5,510.18,372.85
2016,8,25,15,0,221.0,369.0,2.0,30.0,541.0,469.62,344.52
2016,8,25,15,15,169.5,348.0,2.0,29.5,476.0,409.63,302.23
2016,8,25,15,30,118.0,327.0,2.0,29.0,411.0,354.41,262.9
2016,8,25,15,45,179.5,301.0,2.0,29.0,417.5,350.9,260.63
2016,8,25,16,0,241.0,275.0,2.0,29.0,424.0,341.1,252.58
2016,8,25,16,15,219.0,251.5,1.9,28.5,378.5,298.0,220.38
2016,8,25,16,30,197.0,228.0,1.8,28.0,333.0,257.2,189.71
2016,8,25,16,45,318.5,183.0,1.75,28.0,330.5,230.71,164.87
2016,8,25,17,0,440.0,138.0,1.7,28.0,328.0,190.58,127.87
2016,8,25,17,15,504.5,107.0,1.55,27.5,294.5,146.23,90.4
2016,8,25,17,30,569.0,76.0,1.4,27.0,261.0,93.54,50.61
2016,8,25,17,45,504.5,67.5,1.3,27.0,208.0,52.27,32.87
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,42.4,30.4
2016,8,25,18,15,343.5,47.0,1.2,26.5,108.0,35.31,24.02
2016,8,25,18,30,247.0,35.0,1.2,26.0,61.0,26.98,16.01
2016,8,25,18,45,123.5,17.5,1.2,25.5,30.5,13.67,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,28.18,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,75.15,40.5
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,146.98,107.99
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,219.98,168.74
2016,8,26,7,15,381.0,74.5,1.0,24.0,170.5,283.19,221.34
2016,8,26,7,30,453.0,87.0,1.0,24.0,221.0,353.14,277.67
2016,8,26,7,45,504.0,96.0,1.05,24.5,274.0,416.2,326.42
2016,8,26,8,0,555.0,105.0,1.1,25.0,327.0,480.35,374.32
2016,8,26,8,15,356.0,160.5,1.0,25.0,310.5,420.93,326.48
2016,8,26,8,30,157.0,216.0,0.9,25.0,294.0,347.78,267.41
2016,8,26,8,45,421.0,172.5,0.85,25.5,415.0,516.25,395.2
2016,8,26,9,0,685.0,129.0,0.8,26.0,536.0,691.12,517.35
2016,8,26,9,15,705.5,133.5,0.7,26.5,583.5,733.27,539.65
2016,8,26,9,30,726.0,138.0,0.6,27.0,631.0,774.33,562.0
2016,8,26,9,45,740.5,142.0,0.5,27.5,672.5,805.26,577.18
2016,8,26,10,0,755.0,146.0,0.4,28.0,714.0,837.39,592.83
2016,8,26,10,15,610.5,230.5,0.45,28.0,705.0,811.96,575.03
2016,8,26,10,30,466.0,315.0,0.5,28.0,696.0,771.97,545.47
2016,8,26,10,45,402.5,357.5,0.6,28.0,695.0,752.71,532.47
2016,8,26,11,0,339.0,400.0,0.7,28.0,694.0,737.56,521.49
2016,8,26,11,15,387.0,389.0,0.8,28.0,732.5,769.67,544.42
2016,8,26,11,30,435.0,378.0,0.9,28.0,771.0,805.75,569.09
2016,8,26,11,45,378.5,413.0,1.0,28.5,759.5,778.29,549.14
2016,8,26,12,0,322.0,448.0,1.1,29.0,748.0,754.19,531.81
2016,8,26,12,15,350.5,434.0,1.2,29.0,762.0,759.2,537.12
2016,8,26,12,30,379.0,420.0,1.3,29.0,776.0,762.46,540.98
2016,8,26,12,45,391.0,412.5,1.4,29.0,779.0,755.31,537.59
2016,8,26,13,0,403.0,405.0,1.5,29.0,782.0,746.5,533.15
2016,8,26,13,15,410.0,396.5,1.55,29.0,775.5,730.83,523.65
2016,8,26,13,30,417.0,388.0,1.6,29.0,769.0,713.06,512.73
2016,8,26,13,45,324.5,411.0,1.7,29.0,703.5,645.64,466.34
2016,8,26,14,0,232.0,434.0,1.8,29.0,638.0,584.11,423.41
2016,8,26,14,15,516.5,288.0,1.9,29.0,722.5,639.24,469.4
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,675.74,500.08
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,632.08,469.22
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,587.1,437.13
2016,8,26,15,15,777.0,128.0,2.25,28.5,700.0,539.18,402.5
2016,8,26,15,30,764.0,125.0,2.3,28.0,659.0,491.02,366.52
2016,8,26,15,45,572.5,184.0,2.35,28.0,569.0,415.54,308.87
2016,8,26,16,0,381.0,243.0,2.4,28.0,479.0,363.9,269.6
2016,8,26,16,15,340.5,227.5,2.35,27.5,424.5,314.02,231.72
2016,8,26,16,30,300.0,212.0,2.3,27.0,370.0,268.18,196.61
2016,8,26,16,45,267.0,191.5,2.25,27.0,320.0,224.22,162.41
2016,8,26,17,0,234.0,171.0,2.2,27.0,270.0,183.87,131.42
2016,8,26,17,15,218.5,147.5,2.1,26.5,229.5,147.01,103.46
2016,8,26,17,30,203.0,124.0,2.0,26.0,189.0,112.07,78.5
2016,8,26,17,45,177.5,101.5,1.9,26.0,150.0,79.78,62.4
2016,8,26,18,0,152.0,79.0,1.8,26.0,111.0,62.14,47.18
2016,8,26,18,15,110.5,57.0,1.8,25.5,76.5,48.33,34.96
2016,8,26,18,30,69.0,35.0,1.8,25.0,42.0,30.48,18.65
2016,8,26,18,45,34.5,17.5,1.85,25.0,21.0,15.64,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,31.6,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,88.6,46.58
2016,8,27,6,45,239.5,42.0,0.8,23.5,78.0,155.25,113.75
2016,8,27,7,0,342.0,58.0,0.9,24.0,120.0,228.82,175.18
2016,8,27,7,15,413.5,69.0,0.9,24.0,171.0,291.58,227.53
2016,8,27,7,30,485.0,80.0,0.9,24.0,222.0,364.14,285.78
2016,8,27,7,45,532.5,89.0,0.9,24.5,275.5,424.17,331.93
2016,8,27,8,0,580.0,98.0,0.9,25.0,329.0,487.26,378.55
2016,8,27,8,15,615.5,104.5,0.75,25.5,382.5,542.23,416.35
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,598.45,453.17
2016,8,27,8,45,678.5,115.5,0.45,26.5,487.0,647.34,483.03
2016,8,27,9,0,706.0,120.0,0.3,27.0,538.0,696.18,510.56
2016,8,27,9,15,725.5,124.0,0.4,27.0,585.5,737.59,537.03
2016,8,27,9,30,745.0,128.0,0.5,27.0,633.0,775.13,560.94
2016,8,27,9,45,756.5,133.0,0.6,27.5,674.5,808.14,580.75
2016,8,27,10,0,768.0,138.0,0.7,28.0,716.0,839.02,599.14
2016,8,27,10,15,779.0,141.0,0.8,28.0,752.0,864.97,615.59
2016,8,27,10,30,790.0,144.0,0.9,28.0,788.0,888.43,630.56
2016,8,27,10,45,795.5,147.5,1.05,28.5,816.5,904.63,640.59
2016,8,27,11,0,801.0,151.0,1.2,29.0,845.0,917.91,648.86
2016,8,27,11,15,562.5,289.0,1.3,29.0,782.5,837.73,595.85
2016,8,27,11,30,324.0,427.0,1.4,29.0,720.0,745.1,529.55
2016,8,27,11,45,575.0,289.0,1.5,29.0,818.0,842.51,602.42
2016,8,27,12,0,826.0,151.0,1.6,29.0,916.0,929.02,659.88
2016,8,27,12,15,515.0,313.0,1.65,29.0,791.5,793.79,568.44
2016,8,27,12,30,204.0,475.0,1.7,29.0,667.0,653.84,467.44
2016,8,27,12,45,270.0,458.0,1.8,29.0,710.5,690.55,495.55
2016,8,27,13,0,336.0,441.0,1.9,29.0,754.0,721.62,518.33
2016,8,27,13,15,577.0,296.5,1.95,29.0,825.0,775.35,561.63
2016,8,27,13,30,818.0,152.0,2.0,29.0,896.0,816.1,592.4
2016,8,27,13,45,578.5,278.5,2.05,29.0,799.0,719.23,524.31
2016,8,27,14,0,339.0,405.0,2.1,29.0,702.0,635.29,461.87
2016,8,27,14,15,563.5,276.5,2.1,29.0,751.5,660.63,485.49
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,669.95,496.2
2016,8,27,14,45,773.5,147.5,2.15,29.0,765.5,625.65,464.56
2016,8,27,15,0,759.0,147.0,2.2,29.0,730.0,580.84,432.17
2016,8,27,15,15,745.0,143.5,2.15,29.0,689.5,533.28,396.67
2016,8,27,15,30,731.0,140.0,2.1,29.0,649.0,482.75,358.23
2016,8,27,15,45,708.0,137.5,2.1,29.0,602.0,431.85,318.64
2016,8,27,16,0,685.0,135.0,2.1,29.0,555.0,382.27,279.04
2016,8,27,16,15,659.5,129.5,2.0,28.5,505.0,330.79,237.58
2016,8,27,16,30,634.0,124.0,1.9,28.0,455.0,281.41,197.03
2016,8,27,16,45,601.5,117.0,1.85,28.0,402.5,231.45,155.82
2016,8,27,17,0,569.0,110.0,1.8,28.0,350.0,184.85,118.15
2016,8,27,17,15,522.5,101.0,1.65,27.5,296.5,138.41,83.75
2016,8,27,17,30,476.0,92.0,1.5,27.0,243.0,97.33,57.98
2016,8,27,17,45,413.0,80.0,1.4,26.5,192.0,58.36,44.16
2016,8,27,18,0,350.0,68.0,1.3,26.0,141.0,50.17,37.06
2016,8,27,18,15,258.5,51.5,1.3,25.5,96.0,39.01,27.12
2016,8,27,18,30,167.0,35.0,1.3,25.0,51.0,27.2,15.77
2016,8,27,18,45,83.5,17.5,1.3,25.0,25.5,17.2,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,21.5,17.0,29.36,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,82.76,41.36
2016,8,28,6,45,222.5,42.5,2.1,22.5,76.0,149.3,109.91
2016,8,28,7,0,320.0,60.0,2.3,23.0,118.0,221.45,171.1
2016,8,28,7,15,391.5,72.0,2.35,23.5,168.5,284.14,224.01
2016,8,28,7,30,463.0,84.0,2.4,24.0,219.0,353.53,280.71
2016,8,28,7,45,513.5,93.0,2.45,24.5,272.5,416.81,330.76
2016,8,28,8,0,564.0,102.0,2.5,25.0,326.0,480.89,379.79
2016,8,28,8,15,600.0,108.5,2.6,25.5,379.0,535.49,420.3
2016,8,28,8,30,636.0,115.0,2.7,26.0,432.0,591.39,460.66
2016,8,28,8,45,667.0,119.0,2.8,26.5,483.5,641.7,495.97
2016,8,28,9,0,698.0,123.0,2.9,27.0,535.0,692.23,529.7
2016,8,28,9,15,717.5,127.0,2.95,27.0,582.0,733.32,556.91
2016,8,28,9,30,737.0,131.0,3.0,27.0,629.0,770.41,581.13
2016,8,28,9,45,758.5,131.0,3.15,27.5,672.5,806.38,603.78
2016,8,28,10,0,780.0,131.0,3.3,28.0,716.0,840.69,625.13
2016,8,28,10,15,790.5,133.5,3.35,28.0,752.0,865.86,640.91
2016,8,28,10,30,801.0,136.0,3.4,28.0,788.0,888.48,655.06
2016,8,28,10,45,812.5,135.5,3.45,28.0,817.5,906.13,665.97
2016,8,28,11,0,824.0,135.0,3.5,28.0,847.0,916.02,671.85
2016,8,28,11,15,829.0,136.5,3.5,28.0,868.5,924.12,676.42
2016,8,28,11,30,834.0,138.0,3.5,28.0,890.0,929.16,679.09
2016,8,28,11,45,828.0,145.0,3.55,28.5,901.0,926.22,675.6
2016,8,28,12,0,822.0,152.0,3.6,29.0,912.0,924.36,673.02
2016,8,28,12,15,541.0,308.0,3.65,29.0,809.5,811.43,593.9
2016,8,28,12,30,260.0,464.0,3.7,29.0,707.0,695.68,506.46
2016,8,28,12,45,543.0,307.0,3.75,29.0,811.5,787.82,579.54
2016,8,28,13,0,826.0,150.0,3.8,29.0,916.0,865.37,635.72
2016,8,28,13,15,527.0,302.0,3.8,29.0,788.5,737.67,544.07
2016,8,28,13,30,228.0,454.0,3.8,29.0,661.0,619.68,454.04
2016,8,28,13,45,521.5,298.5,3.85,29.0,757.5,692.36,514.04
2016,8,28,14,0,815.0,143.0,3.9,29.0,854.0,746.35,557.24
2016,8,28,14,15,807.5,141.0,3.9,29.0,826.5,707.49,530.42
2016,8,28,14,30,800.0,139.0,3.9,29.0,799.0,667.08,501.36
2016,8,28,14,45,775.0,145.0,3.95,29.0,761.5,621.67,468.0
2016,8,28,15,0,750.0,151.0,4.0,29.0,724.0,576.61,434.22
2016,8,28,15,15,403.5,225.0,3.95,28.5,531.0,418.18,315.41
2016,8,28,15,30,57.0,299.0,3.9,28.0,338.0,302.76,227.51
2016,8,28,15,45,93.0,287.5,3.85,28.0,346.5,303.19,228.34
2016,8,28,16,0,129.0,276.0,3.8,28.0,355.0,295.25,222.04
2016,8,28,16,15,389.5,196.5,3.65,27.5,404.5,296.99,219.11
2016,8,28,16,30,650.0,117.0,3.5,27.0,454.0,277.18,195.12
2016,8,28,16,45,621.5,109.0,3.4,27.0,402.0,226.45,152.39
2016,8,28,17,0,593.0,101.0,3.3,27.0,350.0,178.59,113.07
2016,8,28,17,15,547.5,93.0,2.9,26.5,296.5,131.89,78.25
2016,8,28,17,30,502.0,85.0,2.5,26.0,243.0,90.38,52.57
2016,8,28,17,45,438.5,74.0,2.15,26.0,191.5,52.79,39.53
2016,8,28,18,0,375.0,63.0,1.8,26.0,140.0,46.38,33.82
2016,8,28,18,15,279.5,48.0,1.65,25.5,95.0,36.31,24.81
2016,8,28,18,30,184.0,33.0,1.5,25.0,50.0,25.65,14.22
2016,8,28,18,45,92.0,16.5,1.4,24.5,25.0,16.22,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,28.64,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,80.51,37.75
2016,8,29,6,45,231.0,40.0,3.3,22.5,75.0,148.96,109.48
2016,8,29,7,0,338.0,56.0,3.5,23.0,117.0,223.71,173.12
2016,8,29,7,15,188.5,81.5,3.65,23.5,117.5,190.67,150.03
2016,8,29,7,30,39.0,107.0,3.8,24.0,118.0,135.86,105.76
2016,8,29,7,45,47.5,131.0,3.95,24.5,147.5,167.57,131.34
2016,8,29,8,0,56.0,155.0,4.1,25.0,177.0,199.73,156.61
2016,8,29,8,15,199.5,172.0,4.2,25.0,268.0,321.15,254.57
2016,8,29,8,30,343.0,189.0,4.3,25.0,359.0,455.09,359.25
2016,8,29,8,45,261.0,226.5,4.4,25.5,364.5,447.6,349.65
2016,8,29,9,0,179.0,264.0,4.5,26.0,370.0,424.23,328.44
2016,8,29,9,15,187.5,283.0,4.55,26.0,402.0,455.16,350.99
2016,8,29,9,30,196.0,302.0,4.6,26.0,434.0,485.93,373.03
2016,8,29,9,45,132.0,319.5,4.65,26.5,411.0,452.43,344.67
2016,8,29,10,0,68.0,337.0,4.7,27.0,388.0,406.85,307.58
2016,8,29,10,15,149.0,364.5,4.7,27.0,483.5,516.43,389.84
2016,8,29,10,30,230.0,392.0,4.7,27.0,579.0,619.33,464.85
2016,8,29,10,45,116.0,271.0,4.75,27.5,365.5,386.97,292.91
2016,8,29,11,0,2.0,150.0,4.8,28.0,152.0,147.91,109.08
2016,8,29,11,15,159.5,288.5,4.8,28.0,432.5,443.98,336.34
2016,8,29,11,30,317.0,427.0,4.8,28.0,713.0,736.95,545.78
2016,8,29,11,45,599.0,268.0,4.8,28.5,817.5,841.42,624.47
2016,8,29,12,0,881.0,109.0,4.8,29.0,922.0,930.36,684.18
2016,8,29,12,15,445.0,151.0,4.8,29.0,561.5,565.96,429.47
2016,8,29,12,30,9.0,193.0,4.8,29.0,201.0,195.5,144.19
2016,8,29,12,45,168.5,316.5,4.85,29.0,472.5,461.67,346.55
2016,8,29,13,0,328.0,440.0,4.9,29.0,744.0,711.73,525.22
2016,8,29,13,15,302.0,441.0,4.9,29.0,718.5,678.65,500.38
2016,8,29,13,30,276.0,442.0,4.9,29.0,693.0,645.96,477.05
2016,8,29,13,45,161.5,412.5,4.9,29.0,558.5,518.01,384.22
2016,8,29,14,0,47.0,383.0,4.9,29.0,424.0,398.42,295.52
2016,8,29,14,15,446.5,246.0,4.9,28.5,614.5,545.95,414.21
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,669.22,509.79
2016,8,29,14,45,833.5,109.0,4.9,28.0,769.5,624.79,475.8
2016,8,29,15,0,821.0,109.0,4.9,28.0,734.0,579.46,441.2
2016,8,29,15,15,431.0,196.5,4.8,28.0,523.0,406.05,308.59
2016,8,29,15,30,41.0,284.0,4.7,28.0,312.0,281.62,212.15
2016,8,29,15,45,400.5,191.0,4.65,28.0,435.5,340.88,256.95
2016,8,29,16,0,760.0,98.0,4.6,28.0,559.0,375.93,277.46
2016,8,29,16,15,380.0,64.0,4.4,27.5,294.5,177.21,127.61
2016,8,29,16,30,0.0,30.0,4.2,27.0,30.0,28.98,17.73
2016,8,29,16,45,329.0,55.0,4.05,27.0,191.5,114.38,74.76
2016,8,29,17,0,658.0,80.0,3.9,27.0,353.0,168.8,102.83
2016,8,29,17,15,614.0,74.0,3.55,26.5,299.0,120.44,66.65
2016,8,29,17,30,570.0,68.0,3.2,26.0,245.0,76.97,40.54
2016,8,29,17,45,506.5,60.0,2.85,25.5,193.0,40.67,29.26
2016,8,29,18,0,443.0,52.0,2.5,25.0,141.0,37.24,26.17
2016,8,29,18,15,340.5,40.0,2.35,24.5,95.5,29.84,19.44
2016,8,29,18,30,238.0,28.0,2.2,24.0,50.0,21.88,11.0
2016,8,29,18,45,119.0,14.0,2.05,24.0,25.0,13.76,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.5,11.5,2.15,22.0,16.5,30.62,0.0
2016,8,30,6,30,143.0,23.0,2.4,22.0,33.0,84.71,37.01
2016,8,30,6,45,249.5,38.0,2.65,22.5,74.5,152.96,112.04
2016,8,30,7,0,356.0,53.0,2.9,23.0,116.0,227.12,175.35
2016,8,30,7,15,225.0,81.5,2.95,23.5,126.5,207.89,163.58
2016,8,30,7,30,94.0,110.0,3.0,24.0,137.0,175.0,137.64
2016,8,30,7,45,347.5,99.5,3.05,24.5,231.0,324.5,259.35
2016,8,30,8,0,601.0,89.0,3.1,25.0,325.0,487.25,386.97
2016,8,30,8,15,484.0,136.0,3.15,25.0,345.0,484.21,382.13
2016,8,30,8,30,367.0,183.0,3.2,25.0,365.0,464.5,364.65
