Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,8,45,270.5,223.0,3.25,25.5,365.5,450.25,350.29
2016,8,30,9,0,174.0,263.0,3.3,26.0,366.0,419.0,322.93
2016,8,30,9,15,467.5,189.5,3.35,26.5,497.0,594.61,458.62
2016,8,30,9,30,761.0,116.0,3.4,27.0,628.0,771.44,584.85
2016,8,30,9,45,607.0,200.0,3.5,27.5,625.0,751.18,566.37
2016,8,30,10,0,453.0,284.0,3.6,28.0,622.0,713.49,533.68
2016,8,30,10,15,367.0,332.5,3.65,28.0,615.5,685.96,511.27
2016,8,30,10,30,281.0,381.0,3.7,28.0,609.0,661.65,490.76
2016,8,30,10,45,245.0,403.5,3.75,28.0,607.5,652.06,482.34
2016,8,30,11,0,209.0,426.0,3.8,28.0,606.0,633.49,467.74
2016,8,30,11,15,162.0,436.0,3.8,28.0,578.0,597.61,440.69
2016,8,30,11,30,115.0,446.0,3.8,28.0,550.0,560.74,412.91
2016,8,30,11,45,232.0,437.0,3.85,28.5,650.0,657.15,483.21
2016,8,30,12,0,349.0,428.0,3.9,29.0,750.0,755.79,552.39
2016,8,30,12,15,396.5,410.5,3.9,29.0,778.0,774.23,565.57
2016,8,30,12,30,444.0,393.0,3.9,29.0,806.0,792.46,578.97
2016,8,30,12,45,235.0,375.0,3.95,29.0,594.0,576.8,425.82
2016,8,30,13,0,26.0,357.0,4.0,29.0,382.0,368.7,271.68
2016,8,30,13,15,108.5,406.5,3.95,29.0,505.0,483.11,357.13
2016,8,30,13,30,191.0,456.0,3.9,29.0,628.0,590.07,433.96
2016,8,30,13,45,191.5,444.5,3.9,29.0,614.0,570.31,419.82
2016,8,30,14,0,192.0,433.0,3.9,29.0,600.0,550.12,405.91
2016,8,30,14,15,187.5,418.0,3.8,28.5,576.5,522.82,387.38
2016,8,30,14,30,183.0,403.0,3.7,28.0,553.0,495.56,368.72
2016,8,30,14,45,127.0,374.0,3.65,28.0,476.0,423.94,316.37
2016,8,30,15,0,71.0,345.0,3.6,28.0,399.0,360.8,269.83
2016,8,30,15,15,86.5,330.5,3.45,28.0,392.5,350.4,262.68
2016,8,30,15,30,102.0,316.0,3.3,28.0,386.0,338.34,253.93
2016,8,30,15,45,99.5,292.0,3.2,28.0,356.5,308.73,231.94
2016,8,30,16,0,97.0,268.0,3.1,28.0,327.0,279.4,209.97
2016,8,30,16,15,329.0,204.5,2.85,27.5,377.5,285.07,210.36
2016,8,30,16,30,561.0,141.0,2.6,27.0,428.0,268.93,190.01
2016,8,30,16,45,460.0,143.0,2.4,27.0,360.5,216.26,149.21
2016,8,30,17,0,359.0,145.0,2.2,27.0,293.0,173.77,118.33
2016,8,30,17,15,325.5,128.0,1.95,26.5,246.5,138.38,92.65
2016,8,30,17,30,292.0,111.0,1.7,26.0,200.0,101.98,69.15
2016,8,30,17,45,247.0,91.5,1.45,26.0,156.0,71.1,54.99
2016,8,30,18,0,202.0,72.0,1.2,26.0,112.0,57.08,42.75
2016,8,30,18,15,138.0,51.0,1.15,25.5,74.0,41.32,28.82
2016,8,30,18,30,74.0,30.0,1.1,25.0,36.0,24.91,12.68
2016,8,30,18,45,37.0,15.0,1.05,25.0,18.0,14.74,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,7.5,11.0,1.95,23.0,11.5,12.83,0.0
2016,8,31,6,30,15.0,22.0,2.1,23.0,23.0,28.83,8.16
2016,8,31,6,45,83.0,44.5,2.3,23.5,58.5,87.33,62.23
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,150.91,115.26
2016,8,31,7,15,217.0,83.0,2.45,24.0,137.0,205.79,161.47
2016,8,31,7,30,283.0,99.0,2.4,24.0,180.0,267.25,212.26
2016,8,31,7,45,253.0,127.0,2.35,24.5,211.0,294.32,233.45
2016,8,31,8,0,223.0,155.0,2.3,25.0,242.0,317.57,250.54
2016,8,31,8,15,251.5,177.0,2.35,25.5,289.5,368.77,289.34
2016,8,31,8,30,280.0,199.0,2.4,26.0,337.0,421.52,328.22
2016,8,31,8,45,224.0,231.0,2.5,26.5,349.0,416.21,321.44
2016,8,31,9,0,168.0,263.0,2.6,27.0,361.0,414.14,316.97
2016,8,31,9,15,273.5,268.0,2.65,27.5,444.5,515.63,392.3
2016,8,31,9,30,379.0,273.0,2.7,28.0,528.0,614.14,462.86
2016,8,31,9,45,568.5,206.5,2.75,28.5,616.5,723.87,542.21
2016,8,31,10,0,758.0,140.0,2.8,29.0,705.0,826.62,611.11
2016,8,31,10,15,769.5,143.0,2.8,29.0,741.0,852.57,626.44
2016,8,31,10,30,781.0,146.0,2.8,29.0,777.0,876.05,640.72
2016,8,31,10,45,536.0,277.5,2.85,29.0,718.0,795.27,582.65
2016,8,31,11,0,291.0,409.0,2.9,29.0,659.0,698.48,509.15
2016,8,31,11,15,552.5,279.5,2.9,29.0,769.0,813.45,595.56
2016,8,31,11,30,814.0,150.0,2.9,29.0,879.0,921.61,668.58
2016,8,31,11,45,416.5,233.0,2.9,29.5,606.0,631.79,467.56
2016,8,31,12,0,19.0,316.0,2.9,30.0,333.0,325.9,238.45
2016,8,31,12,15,406.0,244.5,2.9,30.0,620.5,620.77,461.57
2016,8,31,12,30,793.0,173.0,2.9,30.0,908.0,888.01,644.49
2016,8,31,12,45,593.0,289.0,2.95,30.0,837.0,809.33,587.87
2016,8,31,13,0,393.0,405.0,3.0,30.0,766.0,731.94,530.39
2016,8,31,13,15,589.5,287.5,3.0,30.0,822.0,770.45,562.93
2016,8,31,13,30,786.0,170.0,3.0,30.0,878.0,797.71,584.78
2016,8,31,13,45,780.0,169.0,3.0,30.0,857.5,765.62,563.4
2016,8,31,14,0,774.0,168.0,3.0,30.0,837.0,731.66,540.86
2016,8,31,14,15,765.5,165.5,2.95,30.0,809.5,692.84,513.57
2016,8,31,14,30,757.0,163.0,2.9,30.0,782.0,652.7,484.93
2016,8,31,14,45,522.0,255.0,2.85,30.0,673.0,555.76,412.27
2016,8,31,15,0,287.0,347.0,2.8,30.0,564.0,479.22,354.02
2016,8,31,15,15,498.0,247.5,2.7,30.0,597.5,483.29,358.77
2016,8,31,15,30,709.0,148.0,2.6,30.0,631.0,468.29,347.03
2016,8,31,15,45,691.0,142.0,2.55,30.0,585.5,417.6,307.05
2016,8,31,16,0,673.0,136.0,2.5,30.0,540.0,367.8,266.94
2016,8,31,16,15,646.5,130.5,2.35,29.5,489.5,316.82,225.66
2016,8,31,16,30,620.0,125.0,2.2,29.0,439.0,268.1,185.59
2016,8,31,16,45,587.5,116.5,2.05,29.0,386.5,217.96,144.46
2016,8,31,17,0,555.0,108.0,1.9,29.0,334.0,171.22,107.29
2016,8,31,17,15,506.0,99.0,1.7,28.5,281.0,126.42,75.46
2016,8,31,17,30,457.0,90.0,1.5,28.0,228.0,86.12,52.25
2016,8,31,17,45,391.0,77.0,1.3,27.5,177.0,55.6,41.59
2016,8,31,18,0,325.0,64.0,1.1,27.0,126.0,47.66,34.63
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.0,35.51,23.81
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,22.65,10.28
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,14.25,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,25.38,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,71.44,24.46
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,139.04,100.72
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,209.68,160.77
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,272.59,213.72
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,342.2,270.4
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,401.81,317.53
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,468.67,368.31
2016,9,1,8,15,580.0,113.5,2.3,26.5,371.0,523.95,408.9
2016,9,1,8,30,617.0,121.0,2.3,27.0,424.0,580.6,449.24
2016,9,1,8,45,646.5,126.0,2.35,28.0,475.0,629.99,482.47
2016,9,1,9,0,676.0,131.0,2.4,29.0,526.0,679.48,514.58
2016,9,1,9,15,696.5,136.0,2.4,29.0,573.0,721.53,541.87
2016,9,1,9,30,717.0,141.0,2.4,29.0,620.0,762.48,568.1
2016,9,1,9,45,735.5,143.0,2.4,29.5,663.0,797.0,588.54
2016,9,1,10,0,754.0,145.0,2.4,30.0,706.0,826.94,605.72
2016,9,1,10,15,555.5,251.5,2.4,30.0,676.0,774.98,566.95
2016,9,1,10,30,357.0,358.0,2.4,30.0,646.0,705.13,513.22
2016,9,1,10,45,255.5,392.5,2.45,30.5,602.5,649.04,471.19
2016,9,1,11,0,154.0,427.0,2.5,31.0,559.0,582.53,421.59
2016,9,1,11,15,239.0,424.5,2.5,31.0,635.0,656.63,474.54
2016,9,1,11,30,324.0,422.0,2.5,31.0,711.0,735.91,528.88
2016,9,1,11,45,565.5,292.5,2.55,31.0,806.5,829.41,597.94
2016,9,1,12,0,807.0,163.0,2.6,31.0,902.0,913.41,654.87
2016,9,1,12,15,808.0,163.5,2.6,31.0,907.0,903.83,647.77
2016,9,1,12,30,809.0,164.0,2.6,31.0,912.0,891.29,639.68
2016,9,1,12,45,807.0,164.5,2.65,31.0,908.0,873.25,628.48
2016,9,1,13,0,805.0,165.0,2.7,31.0,904.0,852.53,615.6
2016,9,1,13,15,802.0,164.0,2.7,31.0,891.5,826.96,599.22
2016,9,1,13,30,799.0,163.0,2.7,31.0,879.0,799.02,581.27
2016,9,1,13,45,639.0,252.5,2.7,31.0,817.0,732.41,534.25
2016,9,1,14,0,479.0,342.0,2.7,31.0,755.0,673.09,490.02
2016,9,1,14,15,622.5,250.0,2.65,31.0,768.0,667.15,489.55
2016,9,1,14,30,766.0,158.0,2.6,31.0,781.0,651.33,481.11
2016,9,1,14,45,664.5,203.5,2.6,31.0,727.0,594.09,438.65
2016,9,1,15,0,563.0,249.0,2.6,31.0,673.0,545.78,402.32
2016,9,1,15,15,474.0,263.0,2.5,30.5,606.0,482.46,356.25
2016,9,1,15,30,385.0,277.0,2.4,30.0,539.0,429.95,317.58
2016,9,1,15,45,193.0,219.5,2.35,30.0,351.0,276.82,205.38
2016,9,1,16,0,1.0,162.0,2.3,30.0,163.0,154.45,114.71
2016,9,1,16,15,0.5,139.5,2.15,29.5,140.0,133.07,99.05
2016,9,1,16,30,0.0,117.0,2.0,29.0,117.0,111.82,83.08
2016,9,1,16,45,0.0,102.5,1.9,29.0,102.5,98.09,72.61
2016,9,1,17,0,0.0,88.0,1.8,29.0,88.0,84.39,62.04
2016,9,1,17,15,0.0,73.5,1.6,28.5,73.5,70.73,51.45
2016,9,1,17,30,0.0,59.0,1.4,28.0,59.0,57.02,40.6
2016,9,1,17,45,0.0,45.5,1.25,27.5,45.5,43.95,31.76
2016,9,1,18,0,0.0,32.0,1.1,27.0,32.0,30.89,20.5
2016,9,1,18,15,0.0,20.5,1.05,26.5,20.5,19.78,10.75
2016,9,1,18,30,0.0,9.0,1.0,26.0,9.0,8.67,0.1
2016,9,1,18,45,0.0,4.5,1.0,26.0,4.5,4.42,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,2.0,1.75,22.0,2.0,1.97,0.0
2016,9,2,6,30,0.0,4.0,1.9,22.0,4.0,3.85,0.0
2016,9,2,6,45,0.0,13.0,2.1,22.5,13.0,12.53,4.28
2016,9,2,7,0,0.0,22.0,2.3,23.0,22.0,21.22,11.7
2016,9,2,7,15,0.0,32.5,2.3,23.5,32.5,31.37,20.23
2016,9,2,7,30,0.0,43.0,2.3,24.0,43.0,41.52,28.64
2016,9,2,7,45,0.0,49.0,2.3,24.5,49.0,47.33,33.32
2016,9,2,8,0,0.0,55.0,2.3,25.0,55.0,53.14,37.89
2016,9,2,8,15,0.0,50.5,2.2,25.0,50.5,48.79,34.21
2016,9,2,8,30,0.0,46.0,2.1,25.0,46.0,44.44,30.55
2016,9,2,8,45,91.0,153.0,2.05,25.5,206.0,230.46,179.98
2016,9,2,9,0,182.0,260.0,2.0,26.0,366.0,421.01,323.53
2016,9,2,9,15,176.5,285.0,1.9,26.5,395.0,447.48,339.74
2016,9,2,9,30,171.0,310.0,1.8,27.0,424.0,472.81,355.65
2016,9,2,9,45,87.5,245.0,1.7,27.5,304.0,332.79,250.65
2016,9,2,10,0,4.0,180.0,1.6,28.0,184.0,179.89,133.52
2016,9,2,10,15,33.0,271.5,1.5,28.0,299.0,304.96,227.64
2016,9,2,10,30,62.0,363.0,1.4,28.0,414.0,426.42,314.37
2016,9,2,10,45,167.5,387.0,1.35,28.5,529.5,554.47,404.6
2016,9,2,11,0,273.0,411.0,1.3,29.0,645.0,682.47,490.44
2016,9,2,11,15,275.5,422.5,1.3,29.0,663.5,694.15,496.33
2016,9,2,11,30,278.0,434.0,1.3,29.0,682.0,704.53,502.48
2016,9,2,11,45,323.0,424.0,1.3,29.5,716.5,731.2,519.75
2016,9,2,12,0,368.0,414.0,1.3,30.0,751.0,756.29,535.65
2016,9,2,12,15,523.0,332.5,1.35,30.0,813.5,811.82,576.24
2016,9,2,12,30,678.0,251.0,1.4,30.0,876.0,859.23,610.82
2016,9,2,12,45,500.5,346.5,1.45,30.0,807.0,780.87,555.26
2016,9,2,13,0,323.0,442.0,1.5,30.0,738.0,705.17,501.6
2016,9,2,13,15,313.5,435.5,1.5,30.0,719.5,678.92,484.88
2016,9,2,13,30,304.0,429.0,1.5,30.0,701.0,652.33,467.36
2016,9,2,13,45,236.5,429.0,1.55,30.0,637.5,588.31,423.52
2016,9,2,14,0,169.0,429.0,1.6,30.0,574.0,527.32,381.29
2016,9,2,14,15,412.0,326.0,1.65,30.0,663.5,588.82,429.97
2016,9,2,14,30,655.0,223.0,1.7,30.0,753.0,633.89,464.72
2016,9,2,14,45,670.5,202.0,1.8,30.0,724.0,593.93,436.97
2016,9,2,15,0,686.0,181.0,1.9,30.0,695.0,551.34,407.09
2016,9,2,15,15,407.0,247.5,1.95,29.5,548.0,431.99,320.02
2016,9,2,15,30,128.0,314.0,2.0,29.0,401.0,343.05,254.65
2016,9,2,15,45,143.5,290.5,2.05,29.0,381.5,319.93,237.99
2016,9,2,16,0,159.0,267.0,2.1,29.0,362.0,295.19,219.33
2016,9,2,16,15,85.0,218.5,2.05,28.5,269.0,224.58,167.64
2016,9,2,16,30,11.0,170.0,2.0,28.0,176.0,161.9,122.01
2016,9,2,16,45,255.0,145.0,1.95,28.0,248.0,175.04,123.74
2016,9,2,17,0,499.0,120.0,1.9,28.0,320.0,168.65,107.99
2016,9,2,17,15,449.5,108.5,1.75,27.5,267.5,124.25,76.86
2016,9,2,17,30,400.0,97.0,1.6,27.0,215.0,85.35,54.92
2016,9,2,17,45,330.0,82.0,1.5,27.0,165.0,59.89,45.26
2016,9,2,18,0,260.0,67.0,1.4,27.0,115.0,50.45,36.87
2016,9,2,18,15,175.0,46.5,1.3,26.5,73.5,37.87,25.55
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,21.7,7.53
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,12.78,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,20.76,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,54.83,11.51
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,127.9,92.27
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,197.99,151.88
2016,9,3,7,15,342.0,75.0,2.2,23.5,156.0,261.15,205.09
2016,9,3,7,30,414.0,90.0,2.2,24.0,206.0,331.07,262.23
2016,9,3,7,45,471.5,99.0,2.25,25.0,259.5,391.9,310.1
2016,9,3,8,0,529.0,108.0,2.3,26.0,313.0,460.39,361.92
2016,9,3,8,15,413.5,150.5,2.25,26.0,325.5,451.37,352.9
2016,9,3,8,30,298.0,193.0,2.2,26.0,338.0,425.82,331.06
2016,9,3,8,45,272.5,222.5,2.15,26.5,367.0,449.43,346.38
2016,9,3,9,0,247.0,252.0,2.1,27.0,396.0,470.02,358.75
2016,9,3,9,15,242.5,277.5,2.0,27.5,428.5,491.39,371.94
2016,9,3,9,30,238.0,303.0,1.9,28.0,461.0,520.05,389.88
2016,9,3,9,45,199.5,328.5,1.85,28.5,467.5,518.51,385.47
2016,9,3,10,0,161.0,354.0,1.8,29.0,474.0,514.19,379.3
2016,9,3,10,15,205.5,369.0,1.8,29.0,529.5,570.03,418.58
2016,9,3,10,30,250.0,384.0,1.8,29.0,585.0,634.26,462.36
2016,9,3,10,45,162.0,392.0,1.8,29.5,524.5,554.28,403.31
2016,9,3,11,0,74.0,400.0,1.8,30.0,464.0,472.82,343.36
2016,9,3,11,15,83.0,416.5,1.8,30.0,489.5,496.19,359.87
2016,9,3,11,30,92.0,433.0,1.8,30.0,515.0,519.05,375.32
2016,9,3,11,45,216.5,431.0,1.85,30.0,627.5,634.19,457.33
2016,9,3,12,0,341.0,429.0,1.9,30.0,740.0,745.48,533.59
2016,9,3,12,15,370.5,415.0,1.95,30.0,754.5,750.56,537.08
2016,9,3,12,30,400.0,401.0,2.0,30.0,769.0,753.76,540.26
2016,9,3,12,45,399.5,399.5,2.05,30.5,766.0,740.81,530.85
2016,9,3,13,0,399.0,398.0,2.1,31.0,763.0,726.52,520.7
2016,9,3,13,15,341.5,415.5,2.15,31.0,724.5,681.99,489.94
2016,9,3,13,30,284.0,433.0,2.2,31.0,686.0,639.06,460.15
2016,9,3,13,45,504.5,315.5,2.25,31.0,752.0,684.74,497.64
2016,9,3,14,0,725.0,198.0,2.3,31.0,818.0,715.12,523.19
2016,9,3,14,15,715.5,195.0,2.35,31.0,790.0,676.21,496.2
2016,9,3,14,30,706.0,192.0,2.4,31.0,762.0,636.22,468.42
2016,9,3,14,45,699.5,185.0,2.5,31.0,728.0,593.53,438.41
2016,9,3,15,0,693.0,178.0,2.6,31.0,694.0,549.92,406.93
2016,9,3,15,15,676.5,173.5,2.65,30.5,653.0,502.65,372.48
2016,9,3,15,30,660.0,169.0,2.7,30.0,612.0,455.78,337.27
2016,9,3,15,45,643.0,161.0,2.8,30.0,566.5,406.17,298.51
2016,9,3,16,0,626.0,153.0,2.9,30.0,521.0,357.48,259.44
2016,9,3,16,15,598.0,145.5,2.9,29.5,471.0,306.96,218.78
2016,9,3,16,30,570.0,138.0,2.9,29.0,421.0,258.99,179.63
2016,9,3,16,45,531.0,129.5,2.9,29.0,368.5,210.82,140.69
2016,9,3,17,0,492.0,121.0,2.9,29.0,316.0,166.15,106.05
2016,9,3,17,15,441.5,109.5,2.7,28.5,263.5,122.22,75.69
2016,9,3,17,30,391.0,98.0,2.5,28.0,211.0,83.9,54.66
2016,9,3,17,45,315.5,82.5,2.35,27.5,161.0,60.5,45.66
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,53.41,39.29
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,37.08,24.76
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,20.1,5.01
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,11.8,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,16.43,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,43.8,5.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,108.78,77.32
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,175.07,133.21
2016,9,4,7,15,288.0,81.5,1.75,24.5,150.0,243.14,189.71
2016,9,4,7,30,357.0,99.0,2.0,25.0,199.0,311.53,245.41
2016,9,4,7,45,410.5,112.0,2.25,25.5,251.0,371.9,293.51
2016,9,4,8,0,464.0,125.0,2.5,26.0,303.0,436.31,343.35
2016,9,4,8,15,503.0,135.0,2.65,26.5,355.5,491.4,384.59
2016,9,4,8,30,542.0,145.0,2.8,27.0,408.0,548.39,426.16
2016,9,4,8,45,572.0,153.0,2.95,27.5,458.5,601.52,463.78
2016,9,4,9,0,602.0,161.0,3.1,28.0,509.0,651.96,498.74
2016,9,4,9,15,624.5,167.0,3.1,28.0,555.5,694.19,527.69
2016,9,4,9,30,647.0,173.0,3.1,28.0,602.0,735.56,555.62
2016,9,4,9,45,472.0,253.5,3.1,28.5,578.0,684.74,512.97
2016,9,4,10,0,297.0,334.0,3.1,29.0,554.0,618.88,460.05
2016,9,4,10,15,504.0,261.5,3.1,29.0,656.0,736.19,547.07
2016,9,4,10,30,711.0,189.0,3.1,29.0,758.0,854.72,629.63
2016,9,4,10,45,722.5,190.5,3.1,29.5,787.0,872.42,638.29
2016,9,4,11,0,734.0,192.0,3.1,30.0,816.0,887.53,646.03
2016,9,4,11,15,740.5,194.0,3.1,30.0,837.0,895.82,650.67
2016,9,4,11,30,747.0,196.0,3.1,30.0,858.0,901.24,653.59
2016,9,4,11,45,762.0,189.5,3.1,30.5,873.5,900.3,651.19
2016,9,4,12,0,777.0,183.0,3.1,31.0,889.0,899.45,649.02
2016,9,4,12,15,426.0,311.0,3.1,31.0,698.5,700.11,510.08
2016,9,4,12,30,75.0,439.0,3.1,31.0,508.0,496.46,359.54
2016,9,4,12,45,71.0,434.0,3.1,31.0,499.5,484.26,351.82
2016,9,4,13,0,67.0,429.0,3.1,31.0,491.0,472.05,343.25
2016,9,4,13,15,423.5,302.0,3.15,31.0,679.5,641.02,471.99
2016,9,4,13,30,780.0,175.0,3.2,31.0,868.0,787.58,577.89
2016,9,4,13,45,778.0,171.0,3.25,31.0,848.0,755.64,555.99
2016,9,4,14,0,776.0,167.0,3.3,31.0,828.0,721.61,533.12
2016,9,4,14,15,458.5,280.0,3.3,31.0,667.5,575.74,425.6
2016,9,4,14,30,141.0,393.0,3.3,31.0,507.0,455.43,334.39
2016,9,4,14,45,427.0,280.0,3.35,31.0,601.5,512.76,380.87
2016,9,4,15,0,713.0,167.0,3.4,31.0,696.0,548.44,408.53
2016,9,4,15,15,389.0,229.5,3.4,30.5,516.0,403.47,300.84
2016,9,4,15,30,65.0,292.0,3.4,30.0,336.0,297.74,221.9
2016,9,4,15,45,355.0,218.0,3.4,30.0,428.5,339.57,252.13
2016,9,4,16,0,645.0,144.0,3.4,30.0,521.0,353.63,256.78
2016,9,4,16,15,616.5,137.5,3.3,29.5,470.5,302.9,215.34
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,254.74,175.72
2016,9,4,16,45,553.0,121.5,3.1,29.0,367.5,205.45,135.59
2016,9,4,17,0,518.0,112.0,3.0,29.0,315.0,160.08,100.25
2016,9,4,17,15,466.0,101.5,2.75,28.5,262.0,115.65,69.95
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,76.99,49.68
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.0,55.96,41.82
2016,9,4,18,0,271.0,62.0,2.0,27.0,109.0,46.76,33.67
2016,9,4,18,15,176.5,42.5,2.0,26.5,68.5,32.79,21.13
2016,9,4,18,30,82.0,23.0,2.0,26.0,28.0,19.28,2.51
2016,9,4,18,45,41.0,11.5,2.0,26.0,14.0,11.3,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,27.47,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,74.96,6.31
2016,9,5,6,45,262.5,33.5,2.55,22.5,69.0,151.56,108.69
2016,9,5,7,0,390.0,47.0,2.8,23.0,111.0,232.79,178.37
2016,9,5,7,15,468.0,55.5,3.0,23.5,163.0,298.12,234.43
2016,9,5,7,30,546.0,64.0,3.2,24.0,215.0,370.3,294.38
2016,9,5,7,45,603.0,68.5,3.4,24.5,270.5,432.31,344.67
2016,9,5,8,0,660.0,73.0,3.6,25.0,326.0,498.17,396.28
2016,9,5,8,15,442.0,137.5,3.65,25.5,318.5,453.74,358.57
2016,9,5,8,30,224.0,202.0,3.7,26.0,311.0,375.99,294.33
2016,9,5,8,45,264.0,221.0,3.8,26.5,363.5,440.63,342.88
2016,9,5,9,0,304.0,240.0,3.9,27.0,416.0,499.06,385.42
2016,9,5,9,15,562.5,165.5,3.9,27.5,525.0,642.17,494.37
2016,9,5,9,30,821.0,91.0,3.9,28.0,634.0,779.37,590.26
2016,9,5,9,45,509.0,220.5,3.95,28.5,565.0,679.58,513.7
2016,9,5,10,0,197.0,350.0,4.0,29.0,496.0,540.43,404.07
2016,9,5,10,15,158.0,368.0,4.0,29.0,488.5,526.0,392.27
2016,9,5,10,30,119.0,386.0,4.0,29.0,481.0,509.53,378.48
2016,9,5,10,45,190.5,398.5,4.0,29.5,557.0,586.26,433.73
2016,9,5,11,0,262.0,411.0,4.0,30.0,633.0,670.21,492.17
2016,9,5,11,15,166.5,414.0,4.0,30.0,557.0,576.46,423.4
2016,9,5,11,30,71.0,417.0,4.0,30.0,481.0,482.81,354.24
2016,9,5,11,45,255.0,398.5,4.05,30.0,629.5,640.26,471.02
2016,9,5,12,0,439.0,380.0,4.1,30.0,778.0,787.14,575.48
2016,9,5,12,15,659.0,247.5,4.1,30.0,848.0,846.03,621.5
2016,9,5,12,30,879.0,115.0,4.1,30.0,918.0,893.01,653.14
2016,9,5,12,45,668.5,246.0,4.15,30.5,855.0,824.24,604.84
2016,9,5,13,0,458.0,377.0,4.2,31.0,792.0,754.27,549.93
2016,9,5,13,15,658.5,248.5,4.2,30.5,836.0,780.46,575.54
2016,9,5,13,30,859.0,120.0,4.2,30.0,880.0,794.69,588.45
2016,9,5,13,45,672.5,226.0,4.2,30.0,812.5,724.2,537.94
2016,9,5,14,0,486.0,332.0,4.2,30.0,745.0,661.98,489.74
2016,9,5,14,15,340.5,361.5,4.15,30.0,646.0,569.33,421.8
2016,9,5,14,30,195.0,391.0,4.1,30.0,547.0,487.76,361.1
2016,9,5,14,45,109.0,333.0,4.1,30.0,419.5,373.16,277.64
2016,9,5,15,0,23.0,275.0,4.1,30.0,292.0,273.33,203.44
2016,9,5,15,15,38.5,279.0,4.05,29.5,305.5,278.07,208.08
2016,9,5,15,30,54.0,283.0,4.0,29.0,319.0,284.52,213.61
2016,9,5,15,45,55.0,263.0,3.95,29.0,297.5,262.49,197.25
2016,9,5,16,0,56.0,243.0,3.9,29.0,276.0,240.37,180.71
2016,9,5,16,15,140.5,223.5,3.75,28.5,295.0,239.37,178.6
2016,9,5,16,30,225.0,204.0,3.6,28.0,314.0,233.32,171.1
2016,9,5,16,45,219.5,178.5,3.5,28.0,275.0,195.94,141.38
2016,9,5,17,0,214.0,153.0,3.4,28.0,236.0,154.69,109.13
2016,9,5,17,15,360.5,112.5,3.15,27.5,225.0,114.12,73.31
2016,9,5,17,30,507.0,72.0,2.9,27.0,214.0,60.91,36.71
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.0,44.47,32.18
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,38.87,27.03
2016,9,5,18,15,231.5,37.0,2.5,26.5,70.5,28.39,17.4
2016,9,5,18,30,110.0,22.0,2.5,26.0,29.0,17.3,0.0
2016,9,5,18,45,55.0,11.0,2.55,26.0,14.5,10.81,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,10.32,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,22.03,0.0
2016,9,6,6,45,89.5,40.0,2.65,23.5,54.5,89.66,62.74
2016,9,6,7,0,179.0,59.0,2.8,24.0,88.0,151.33,114.83
2016,9,6,7,15,236.0,76.0,2.95,24.5,131.0,204.3,159.65
2016,9,6,7,30,293.0,93.0,3.1,25.0,174.0,270.51,214.05
2016,9,6,7,45,146.5,49.0,3.3,25.5,89.5,146.34,115.4
2016,9,6,8,0,0.0,5.0,3.5,26.0,5.0,4.82,0.0
2016,9,6,8,15,168.0,94.5,3.65,26.5,175.5,216.77,172.08
2016,9,6,8,30,336.0,184.0,3.8,27.0,346.0,440.13,345.0
2016,9,6,8,45,191.5,209.5,3.95,27.5,304.0,366.13,284.17
2016,9,6,9,0,47.0,235.0,4.1,28.0,262.0,280.94,214.59
2016,9,6,9,15,419.5,169.0,4.1,28.0,443.5,527.7,409.23
2016,9,6,9,30,792.0,103.0,4.1,28.0,625.0,772.01,586.62
2016,9,6,9,45,812.0,102.0,4.15,28.5,668.5,806.23,606.48
2016,9,6,10,0,832.0,101.0,4.2,29.0,712.0,833.99,622.99
2016,9,6,10,15,487.0,244.5,4.2,29.0,607.0,700.79,525.5
2016,9,6,10,30,142.0,388.0,4.2,29.0,502.0,532.01,394.9
2016,9,6,10,45,505.5,247.0,4.2,29.5,671.0,727.91,543.98
2016,9,6,11,0,869.0,106.0,4.2,30.0,840.0,910.29,668.34
2016,9,6,11,15,873.5,107.0,4.2,30.0,861.0,917.2,671.0
2016,9,6,11,30,878.0,108.0,4.2,30.0,882.0,920.87,672.8
2016,9,6,11,45,880.0,108.5,4.25,30.5,894.5,918.44,669.61
2016,9,6,12,0,882.0,109.0,4.3,31.0,907.0,912.75,664.43
2016,9,6,12,15,589.5,275.5,4.3,31.0,810.5,809.18,592.44
2016,9,6,12,30,297.0,442.0,4.3,31.0,714.0,699.28,508.39
2016,9,6,12,45,175.0,426.0,4.3,31.0,586.5,567.41,414.78
2016,9,6,13,0,53.0,410.0,4.3,31.0,459.0,441.45,322.78
2016,9,6,13,15,463.0,260.0,4.3,31.0,669.5,630.27,469.38
2016,9,6,13,30,873.0,110.0,4.3,31.0,880.0,793.33,586.51
2016,9,6,13,45,866.5,110.0,4.35,31.0,859.0,759.7,563.16
2016,9,6,14,0,860.0,110.0,4.4,31.0,838.0,723.91,539.33
2016,9,6,14,15,578.0,240.5,4.4,30.5,722.5,616.74,460.18
2016,9,6,14,30,296.0,371.0,4.4,30.0,607.0,530.91,394.05
2016,9,6,14,45,510.0,263.5,4.4,30.0,647.5,544.06,407.24
2016,9,6,15,0,724.0,156.0,4.4,30.0,688.0,538.88,405.02
2016,9,6,15,15,707.5,152.0,4.35,30.0,646.5,490.73,367.64
2016,9,6,15,30,691.0,148.0,4.3,30.0,605.0,442.89,329.81
2016,9,6,15,45,672.5,141.5,4.3,30.0,559.0,392.57,289.37
2016,9,6,16,0,654.0,135.0,4.3,30.0,513.0,343.26,248.83
2016,9,6,16,15,624.5,129.5,4.15,29.5,462.0,292.79,207.37
2016,9,6,16,30,595.0,124.0,4.0,29.0,411.0,245.0,167.77
2016,9,6,16,45,554.0,116.5,3.85,29.0,358.0,196.21,128.19
2016,9,6,17,0,513.0,109.0,3.7,29.0,305.0,152.09,94.37
2016,9,6,17,15,456.0,99.0,3.4,28.5,252.0,108.4,65.49
2016,9,6,17,30,399.0,89.0,3.1,28.0,199.0,71.03,47.41
2016,9,6,17,45,311.0,76.0,2.8,27.5,149.5,55.97,41.77
2016,9,6,18,0,223.0,63.0,2.5,27.0,100.0,50.41,36.59
2016,9,6,18,15,127.0,42.0,2.5,26.5,61.0,34.32,22.0
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,18.53,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,10.32,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,17.71,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,47.05,0.0
2016,9,7,6,45,166.0,38.5,2.95,24.5,62.0,121.75,85.63
2016,9,7,7,0,271.0,57.0,3.1,25.0,101.0,193.25,146.57
2016,9,7,7,15,354.0,69.5,3.25,25.0,151.0,257.94,201.51
2016,9,7,7,30,437.0,82.0,3.4,25.0,201.0,330.61,261.86
2016,9,7,7,45,493.0,91.0,3.6,25.5,254.5,394.31,313.21
2016,9,7,8,0,549.0,100.0,3.8,26.0,308.0,459.87,364.49
2016,9,7,8,15,438.5,142.5,3.9,26.5,325.0,455.54,358.85
2016,9,7,8,30,328.0,185.0,4.0,27.0,342.0,435.2,340.46
2016,9,7,8,45,510.0,153.5,4.1,27.5,430.0,550.5,429.16
2016,9,7,9,0,692.0,122.0,4.2,28.0,518.0,673.72,520.03
2016,9,7,9,15,713.0,126.0,4.2,28.0,565.5,715.11,547.45
2016,9,7,9,30,734.0,130.0,4.2,28.0,613.0,755.37,574.19
2016,9,7,9,45,478.0,237.5,4.25,28.5,560.5,669.54,506.62
2016,9,7,10,0,222.0,345.0,4.3,29.0,508.0,555.74,416.49
2016,9,7,10,15,508.0,242.0,4.3,29.0,638.5,715.46,538.05
2016,9,7,10,30,794.0,139.0,4.3,29.0,769.0,867.89,644.84
2016,9,7,10,45,803.5,140.0,4.3,29.5,798.0,884.39,652.74
2016,9,7,11,0,813.0,141.0,4.3,30.0,827.0,898.02,659.63
2016,9,7,11,15,818.5,142.5,4.25,30.0,847.5,905.51,663.61
2016,9,7,11,30,824.0,144.0,4.2,30.0,868.0,909.89,665.66
2016,9,7,11,45,538.0,295.5,4.2,30.5,771.0,797.8,584.79
2016,9,7,12,0,252.0,447.0,4.2,31.0,674.0,678.72,493.26
2016,9,7,12,15,314.0,427.5,4.15,31.0,712.0,707.77,515.33
2016,9,7,12,30,376.0,408.0,4.1,31.0,750.0,734.37,534.78
2016,9,7,12,45,616.0,268.5,4.1,31.0,825.0,796.51,584.35
2016,9,7,13,0,856.0,129.0,4.1,31.0,900.0,843.74,618.32
2016,9,7,13,15,853.0,128.0,4.05,31.0,887.5,817.34,600.3
2016,9,7,13,30,850.0,127.0,4.0,31.0,875.0,788.38,581.0
2016,9,7,13,45,843.0,127.0,4.0,31.0,853.5,754.91,558.79
2016,9,7,14,0,836.0,127.0,4.0,31.0,832.0,719.4,535.07
2016,9,7,14,15,828.0,125.5,3.95,31.0,803.5,679.96,507.33
2016,9,7,14,30,820.0,124.0,3.9,31.0,775.0,637.11,476.16
2016,9,7,14,45,797.5,128.0,3.85,31.0,737.0,590.73,441.63
2016,9,7,15,0,775.0,132.0,3.8,31.0,699.0,544.48,406.5
2016,9,7,15,15,760.0,129.0,3.7,31.0,657.0,496.02,369.05
2016,9,7,15,30,745.0,126.0,3.6,31.0,615.0,447.61,330.75
2016,9,7,15,45,722.0,123.0,3.55,31.0,567.5,393.1,287.22
2016,9,7,16,0,699.0,120.0,3.5,31.0,520.0,342.79,245.91
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.0,290.89,203.23
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,241.41,162.19
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,191.51,121.93
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,146.46,87.87
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,102.17,59.37
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,64.01,42.54
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,51.03,37.42
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,43.23,30.41
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,32.39,20.12
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,20.25,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.81,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,8.0,9.0,2.8,23.0,9.0,8.85,0.0
2016,9,8,6,30,16.0,18.0,3.1,23.0,18.0,24.28,0.0
2016,9,8,6,45,111.0,41.0,3.4,23.5,57.5,99.31,69.24
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,169.17,128.54
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,240.31,188.03
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,313.84,248.51
2016,9,8,7,45,454.0,101.5,3.85,25.5,253.0,381.1,302.8
2016,9,8,8,0,535.0,107.0,3.9,26.0,309.0,458.0,362.91
2016,9,8,8,15,576.5,114.5,3.9,26.5,363.0,515.33,406.08
2016,9,8,8,30,618.0,122.0,3.9,27.0,417.0,574.34,449.27
2016,9,8,8,45,666.0,121.0,3.9,27.5,472.0,629.89,489.07
2016,9,8,9,0,714.0,120.0,3.9,28.0,527.0,686.66,528.14
2016,9,8,9,15,735.0,124.0,3.9,28.0,575.0,728.66,556.12
2016,9,8,9,30,756.0,128.0,3.9,28.0,623.0,766.73,581.1
2016,9,8,9,45,781.5,126.0,3.9,28.5,667.5,803.45,603.74
2016,9,8,10,0,807.0,124.0,3.9,29.0,712.0,838.55,625.01
2016,9,8,10,15,818.0,126.5,3.9,29.0,748.5,863.87,640.73
2016,9,8,10,30,829.0,129.0,3.9,29.0,785.0,886.52,654.71
2016,9,8,10,45,842.0,128.0,3.95,29.5,815.0,899.67,661.31
2016,9,8,11,0,855.0,127.0,4.0,30.0,845.0,914.9,669.44
2016,9,8,11,15,860.0,128.0,4.0,30.0,866.5,921.84,673.21
2016,9,8,11,30,865.0,129.0,4.0,30.0,888.0,925.58,675.05
2016,9,8,11,45,867.0,130.0,4.0,30.5,900.5,923.33,671.74
2016,9,8,12,0,869.0,131.0,4.0,31.0,913.0,917.84,666.47
2016,9,8,12,15,870.0,131.5,4.0,31.0,917.0,907.76,659.66
2016,9,8,12,30,871.0,132.0,4.0,31.0,921.0,894.54,650.91
2016,9,8,12,45,868.5,132.5,4.05,31.5,916.0,875.23,637.18
2016,9,8,13,0,866.0,133.0,4.1,32.0,911.0,853.06,621.65
2016,9,8,13,15,863.0,132.0,4.1,32.0,898.0,826.3,604.15
2016,9,8,13,30,860.0,131.0,4.1,32.0,885.0,796.95,584.9
2016,9,8,13,45,852.5,131.0,4.1,32.0,863.0,762.7,562.27
2016,9,8,14,0,845.0,131.0,4.1,32.0,841.0,726.41,538.14
2016,9,8,14,15,836.5,129.0,4.05,32.0,811.5,684.44,508.57
2016,9,8,14,30,828.0,127.0,4.0,32.0,782.0,641.76,477.59
2016,9,8,14,45,815.0,126.0,4.0,32.0,745.0,596.03,443.87
2016,9,8,15,0,802.0,125.0,4.0,32.0,708.0,549.6,408.87
2016,9,8,15,15,786.5,122.0,3.95,31.5,665.0,499.63,371.14
2016,9,8,15,30,771.0,119.0,3.9,31.0,622.0,449.7,332.33
2016,9,8,15,45,747.0,116.5,3.85,31.0,573.5,397.16,289.94
2016,9,8,16,0,723.0,114.0,3.8,31.0,525.0,342.69,245.3
2016,9,8,16,15,694.5,109.0,3.6,30.5,473.0,289.45,201.36
2016,9,8,16,30,666.0,104.0,3.4,30.0,421.0,238.64,159.12
2016,9,8,16,45,623.0,99.0,3.2,29.5,366.0,187.96,118.34
2016,9,8,17,0,580.0,94.0,3.0,29.0,311.0,141.86,83.67
2016,9,8,17,15,523.0,85.5,2.7,28.5,256.5,96.63,54.97
2016,9,8,17,30,466.0,77.0,2.4,28.0,202.0,58.03,43.62
2016,9,8,17,45,375.5,65.5,2.15,27.5,150.5,48.07,35.07
2016,9,8,18,0,285.0,54.0,1.9,27.0,99.0,40.95,28.59
2016,9,8,18,15,166.5,36.0,1.85,26.5,59.5,27.95,16.42
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,15.19,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.86,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,15.77,0.0
2016,9,9,6,45,80.0,41.5,3.3,23.5,54.0,83.75,57.46
2016,9,9,7,0,160.0,67.0,3.6,24.0,92.0,154.49,117.06
2016,9,9,7,15,239.5,85.5,3.7,24.5,140.5,217.49,169.87
2016,9,9,7,30,319.0,104.0,3.8,25.0,189.0,288.42,228.25
2016,9,9,7,45,398.0,112.0,3.95,25.5,244.0,361.43,287.04
2016,9,9,8,0,477.0,120.0,4.1,26.0,299.0,434.23,344.27
2016,9,9,8,15,520.0,129.0,4.1,26.5,352.5,490.85,387.16
2016,9,9,8,30,563.0,138.0,4.1,27.0,406.0,549.65,430.5
2016,9,9,8,45,612.5,137.5,4.1,27.5,460.0,608.25,472.77
2016,9,9,9,0,662.0,137.0,4.1,28.0,514.0,664.96,512.72
2016,9,9,9,15,685.0,141.5,4.1,28.0,561.5,707.38,541.81
2016,9,9,9,30,708.0,146.0,4.1,28.0,609.0,748.8,569.42
2016,9,9,9,45,737.5,143.5,4.1,28.5,653.5,786.67,593.08
2016,9,9,10,0,767.0,141.0,4.1,29.0,698.0,820.58,613.73
2016,9,9,10,15,779.0,143.5,4.1,29.0,734.0,845.89,629.61
2016,9,9,10,30,791.0,146.0,4.1,29.0,770.0,868.68,643.82
2016,9,9,10,45,809.0,142.5,4.1,29.5,801.0,887.86,654.33
2016,9,9,11,0,827.0,139.0,4.1,30.0,832.0,904.32,663.06
2016,9,9,11,15,832.5,140.0,4.05,30.0,853.0,911.18,666.55
