Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,30,838.0,141.0,4.0,30.0,874.0,910.65,665.32
2016,9,9,11,45,858.5,130.5,4.0,30.5,891.0,913.62,665.51
2016,9,9,12,0,879.0,120.0,4.0,31.0,908.0,913.3,663.63
2016,9,9,12,15,880.0,120.5,4.0,31.0,912.0,903.13,656.72
2016,9,9,12,30,881.0,121.0,4.0,31.0,916.0,889.78,647.88
2016,9,9,12,45,880.5,120.5,4.0,31.5,911.5,871.05,634.29
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,849.35,618.86
2016,9,9,13,15,876.5,119.5,3.95,32.0,894.0,822.33,600.98
2016,9,9,13,30,873.0,119.0,3.9,32.0,881.0,792.7,581.36
2016,9,9,13,45,868.0,117.5,3.9,32.0,859.5,758.52,558.82
2016,9,9,14,0,863.0,116.0,3.9,32.0,838.0,722.12,534.64
2016,9,9,14,15,855.5,114.5,3.85,32.0,809.0,681.97,506.67
2016,9,9,14,30,848.0,113.0,3.8,32.0,780.0,640.13,476.21
2016,9,9,14,45,833.5,112.5,3.8,32.0,743.0,593.59,441.86
2016,9,9,15,0,819.0,112.0,3.8,32.0,706.0,543.57,404.28
2016,9,9,15,15,804.5,109.5,3.75,31.5,663.0,493.8,366.57
2016,9,9,15,30,790.0,107.0,3.7,31.0,620.0,443.93,327.62
2016,9,9,15,45,770.0,104.0,3.65,31.0,572.0,391.6,285.17
2016,9,9,16,0,750.0,101.0,3.6,31.0,524.0,340.24,242.52
2016,9,9,16,15,723.0,96.5,3.4,30.5,472.0,286.77,198.15
2016,9,9,16,30,696.0,92.0,3.2,30.0,420.0,232.16,152.76
2016,9,9,16,45,658.0,87.0,3.05,29.5,365.5,180.82,111.21
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,133.43,75.53
2016,9,9,17,15,565.0,74.5,2.7,28.5,256.5,87.06,46.74
2016,9,9,17,30,510.0,67.0,2.5,28.0,202.0,46.99,34.29
2016,9,9,17,45,425.5,57.0,2.3,27.5,150.5,41.27,29.31
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,36.07,24.46
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,24.34,13.28
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,15.73,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,26.5,8.5,0.7,22.5,10.0,8.36,0.0
2016,9,10,6,30,53.0,17.0,0.7,23.0,20.0,39.71,0.0
2016,9,10,6,45,166.0,35.5,0.7,23.5,58.5,117.42,81.13
2016,9,10,7,0,279.0,54.0,0.7,24.0,97.0,191.63,144.18
2016,9,10,7,15,139.5,31.0,0.75,24.0,52.5,108.26,82.46
2016,9,10,7,30,0.0,8.0,0.8,24.0,8.0,7.71,0.72
2016,9,10,7,45,0.0,10.5,0.9,24.5,10.5,10.13,2.73
2016,9,10,8,0,0.0,13.0,1.0,25.0,13.0,12.54,4.69
2016,9,10,8,15,0.0,10.0,1.1,25.0,10.0,9.65,2.28
2016,9,10,8,30,0.0,7.0,1.2,25.0,7.0,6.75,0.0
2016,9,10,8,45,23.5,119.5,1.35,25.5,133.0,137.78,105.6
2016,9,10,9,0,47.0,232.0,1.5,26.0,259.0,277.49,212.62
2016,9,10,9,15,34.0,235.5,1.65,26.0,256.0,270.29,205.75
2016,9,10,9,30,21.0,239.0,1.8,26.0,253.0,255.13,193.5
2016,9,10,9,45,23.0,254.5,2.0,26.5,270.5,272.26,205.76
2016,9,10,10,0,25.0,270.0,2.2,27.0,288.0,289.39,217.81
2016,9,10,10,15,143.0,321.5,2.3,27.0,433.5,461.27,346.97
2016,9,10,10,30,261.0,373.0,2.4,27.0,579.0,627.89,466.05
2016,9,10,10,45,530.0,260.5,2.5,27.0,697.5,758.68,563.16
2016,9,10,11,0,799.0,148.0,2.6,27.0,816.0,886.14,650.88
2016,9,10,11,15,804.5,149.5,2.7,27.0,836.5,893.27,654.54
2016,9,10,11,30,810.0,151.0,2.8,27.0,857.0,897.34,657.33
2016,9,10,11,45,834.0,138.0,2.9,27.5,874.5,896.44,655.68
2016,9,10,12,0,858.0,125.0,3.0,28.0,892.0,896.81,655.02
2016,9,10,12,15,858.5,125.5,3.05,28.0,895.5,886.32,648.22
2016,9,10,12,30,859.0,126.0,3.1,28.0,899.0,872.73,639.55
2016,9,10,12,45,693.5,238.5,3.15,28.0,860.5,827.13,608.88
2016,9,10,13,0,528.0,351.0,3.2,28.0,822.0,779.33,571.52
2016,9,10,13,15,692.5,235.5,3.25,28.0,843.5,783.82,580.33
2016,9,10,13,30,857.0,120.0,3.3,28.0,865.0,778.16,578.5
2016,9,10,13,45,852.5,118.0,3.35,28.5,844.0,744.33,554.89
2016,9,10,14,0,848.0,116.0,3.4,29.0,823.0,708.3,529.87
2016,9,10,14,15,604.5,230.5,3.4,29.0,725.5,616.16,460.35
2016,9,10,14,30,361.0,345.0,3.4,29.0,628.0,543.11,403.58
2016,9,10,14,45,586.0,227.0,3.4,29.0,660.5,546.53,409.5
2016,9,10,15,0,811.0,109.0,3.4,29.0,693.0,533.15,400.88
2016,9,10,15,15,619.0,179.0,3.35,28.5,609.0,460.01,344.67
2016,9,10,15,30,427.0,249.0,3.3,28.0,525.0,405.25,302.69
2016,9,10,15,45,580.5,175.0,3.3,28.0,518.5,375.38,277.47
2016,9,10,16,0,734.0,101.0,3.3,28.0,512.0,331.58,238.62
2016,9,10,16,15,611.5,123.0,3.15,27.5,443.0,272.22,191.75
2016,9,10,16,30,489.0,145.0,3.0,27.0,374.0,228.88,158.68
2016,9,10,16,45,539.0,115.0,2.9,27.0,337.0,182.22,118.03
2016,9,10,17,0,589.0,85.0,2.8,27.0,300.0,129.62,74.59
2016,9,10,17,15,534.5,77.0,2.7,26.5,246.5,84.87,47.16
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,48.27,35.68
2016,9,10,17,45,390.0,58.5,2.55,26.0,142.5,43.0,30.94
2016,9,10,18,0,300.0,48.0,2.5,26.0,92.0,36.39,24.77
2016,9,10,18,15,181.5,31.0,2.55,25.5,54.0,24.04,12.73
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,13.76,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,10.0,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,20.0,49.45,0.0
2016,9,11,6,45,196.0,33.0,2.55,19.5,59.5,124.44,87.01
2016,9,11,7,0,314.0,50.0,2.8,20.0,99.0,200.31,153.93
2016,9,11,7,15,395.5,62.0,2.65,20.5,149.5,265.31,209.98
2016,9,11,7,30,477.0,74.0,2.5,21.0,200.0,340.8,272.81
2016,9,11,7,45,531.0,82.5,2.35,22.0,254.0,402.15,321.83
2016,9,11,8,0,585.0,91.0,2.2,23.0,308.0,467.06,371.39
2016,9,11,8,15,623.5,97.5,2.05,23.5,362.0,522.95,412.73
2016,9,11,8,30,662.0,104.0,1.9,24.0,416.0,580.25,453.46
2016,9,11,8,45,688.5,109.5,1.8,25.0,467.5,628.83,485.59
2016,9,11,9,0,715.0,115.0,1.7,26.0,519.0,677.18,515.7
2016,9,11,9,15,736.0,119.0,1.65,26.0,566.5,718.96,542.31
2016,9,11,9,30,757.0,123.0,1.6,26.0,614.0,757.0,565.97
2016,9,11,9,45,772.0,126.5,1.6,26.5,656.5,790.62,585.67
2016,9,11,10,0,787.0,130.0,1.6,27.0,699.0,822.15,603.79
2016,9,11,10,15,798.5,132.5,1.6,27.5,735.0,847.26,617.53
2016,9,11,10,30,810.0,135.0,1.6,28.0,771.0,869.75,629.56
2016,9,11,10,45,818.5,137.0,1.6,28.5,799.5,886.25,637.73
2016,9,11,11,0,827.0,139.0,1.6,29.0,828.0,899.78,644.09
2016,9,11,11,15,832.5,140.0,1.6,29.0,849.0,906.46,647.51
2016,9,11,11,30,838.0,141.0,1.6,29.0,870.0,909.99,649.11
2016,9,11,11,45,865.5,126.5,1.65,29.5,888.5,910.8,648.46
2016,9,11,12,0,893.0,112.0,1.7,30.0,907.0,912.41,648.45
2016,9,11,12,15,894.5,112.0,1.7,30.0,911.0,901.93,641.63
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,888.21,632.97
2016,9,11,12,45,897.0,110.5,1.75,30.0,911.0,869.42,621.7
2016,9,11,13,0,898.0,109.0,1.8,30.0,907.0,847.53,608.49
2016,9,11,13,15,895.0,108.5,1.8,30.0,894.0,820.4,591.4
2016,9,11,13,30,892.0,108.0,1.8,30.0,881.0,790.56,572.54
2016,9,11,13,45,889.0,105.5,1.85,30.5,859.5,756.25,549.95
2016,9,11,14,0,886.0,103.0,1.9,31.0,838.0,719.53,525.63
2016,9,11,14,15,879.0,102.0,1.9,30.5,809.0,679.3,499.69
2016,9,11,14,30,872.0,101.0,1.9,30.0,780.0,637.26,470.82
2016,9,11,14,45,853.0,103.5,1.95,30.0,741.5,589.89,436.59
2016,9,11,15,0,834.0,106.0,2.0,30.0,703.0,542.14,401.17
2016,9,11,15,15,820.0,103.5,2.0,30.0,660.5,489.02,360.85
2016,9,11,15,30,806.0,101.0,2.0,30.0,618.0,438.63,321.27
2016,9,11,15,45,789.0,97.0,2.05,30.0,570.0,385.81,278.89
2016,9,11,16,0,772.0,93.0,2.1,30.0,522.0,333.63,235.85
2016,9,11,16,15,746.0,89.0,2.0,29.5,470.0,279.86,191.27
2016,9,11,16,30,720.0,85.0,1.9,29.0,418.0,228.21,148.2
2016,9,11,16,45,686.0,79.5,1.85,29.0,363.5,172.94,103.53
2016,9,11,17,0,652.0,74.0,1.8,29.0,309.0,124.25,67.3
2016,9,11,17,15,599.0,67.0,1.65,28.0,254.0,77.04,39.59
2016,9,11,17,30,546.0,60.0,1.5,27.0,199.0,40.84,29.21
2016,9,11,17,45,464.5,50.5,1.35,26.5,147.5,36.06,24.99
2016,9,11,18,0,383.0,41.0,1.2,26.0,96.0,30.97,20.21
2016,9,11,18,15,244.0,27.0,1.2,25.5,56.0,21.07,10.02
2016,9,11,18,30,105.0,13.0,1.2,25.0,16.0,12.78,0.0
2016,9,11,18,45,52.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.5,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,113.0,16.0,0.6,21.0,20.0,49.54,0.0
2016,9,12,6,45,240.0,31.0,0.6,21.5,61.0,136.91,94.02
2016,9,12,7,0,367.0,46.0,0.6,22.0,102.0,217.39,163.98
2016,9,12,7,15,449.0,56.0,0.7,22.5,153.5,284.15,220.29
2016,9,12,7,30,531.0,66.0,0.8,23.0,205.0,358.12,280.51
2016,9,12,7,45,580.5,73.5,0.95,24.0,259.5,418.07,327.66
2016,9,12,8,0,630.0,81.0,1.1,25.0,314.0,481.16,375.3
2016,9,12,8,15,666.5,86.5,1.25,25.5,368.5,536.35,416.2
2016,9,12,8,30,703.0,92.0,1.4,26.0,423.0,592.73,456.78
2016,9,12,8,45,727.0,97.5,1.55,27.0,474.0,640.98,489.3
2016,9,12,9,0,751.0,103.0,1.7,28.0,525.0,686.49,518.1
2016,9,12,9,15,770.0,106.5,1.7,28.0,573.0,727.37,544.2
2016,9,12,9,30,789.0,110.0,1.7,28.0,621.0,766.79,569.01
2016,9,12,9,45,540.5,218.5,1.7,28.5,579.0,695.26,514.83
2016,9,12,10,0,292.0,327.0,1.7,29.0,537.0,601.43,442.23
2016,9,12,10,15,564.5,224.0,1.7,29.0,656.5,741.7,545.2
2016,9,12,10,30,837.0,121.0,1.7,29.0,776.0,871.79,630.66
2016,9,12,10,45,597.5,248.5,1.75,29.5,724.5,805.54,582.6
2016,9,12,11,0,358.0,376.0,1.8,30.0,673.0,714.9,514.64
2016,9,12,11,15,372.5,379.0,1.85,30.0,695.0,728.87,524.8
2016,9,12,11,30,387.0,382.0,1.9,30.0,717.0,741.38,533.14
2016,9,12,11,45,345.5,404.5,1.95,30.5,707.5,721.65,517.54
2016,9,12,12,0,304.0,427.0,2.0,31.0,698.0,700.64,501.4
2016,9,12,12,15,176.5,413.5,2.0,31.0,571.0,564.82,407.15
2016,9,12,12,30,49.0,400.0,2.0,31.0,444.0,433.42,313.36
2016,9,12,12,45,456.0,265.0,2.05,31.0,669.0,647.68,474.48
2016,9,12,13,0,863.0,130.0,2.1,31.0,894.0,835.86,603.28
2016,9,12,13,15,530.0,281.5,2.1,31.0,749.0,693.73,503.1
2016,9,12,13,30,197.0,433.0,2.1,31.0,604.0,563.18,406.49
2016,9,12,13,45,516.5,281.5,2.15,31.0,712.5,644.82,471.57
2016,9,12,14,0,836.0,130.0,2.2,31.0,821.0,706.36,519.35
2016,9,12,14,15,585.5,240.0,2.2,31.0,715.5,607.58,445.9
2016,9,12,14,30,335.0,350.0,2.2,31.0,610.0,528.38,386.36
2016,9,12,14,45,562.0,237.5,2.2,31.0,648.5,537.68,396.22
2016,9,12,15,0,789.0,125.0,2.2,31.0,687.0,529.37,391.08
2016,9,12,15,15,773.0,121.5,2.2,30.5,644.0,479.35,353.46
2016,9,12,15,30,757.0,118.0,2.2,30.0,601.0,429.47,314.97
2016,9,12,15,45,732.5,115.5,2.2,30.0,552.5,374.58,271.15
2016,9,12,16,0,708.0,113.0,2.2,30.0,504.0,323.97,229.56
2016,9,12,16,15,679.0,108.0,2.1,29.5,452.5,271.74,186.63
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,222.06,145.64
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,172.08,105.94
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,126.71,73.05
2016,9,12,17,15,506.5,81.5,1.65,28.5,238.5,82.47,47.38
2016,9,12,17,30,449.0,72.0,1.5,28.0,185.0,51.73,38.25
2016,9,12,17,45,357.0,60.0,1.35,27.5,135.0,44.41,31.85
2016,9,12,18,0,265.0,48.0,1.2,27.0,85.0,36.71,24.77
2016,9,12,18,15,153.0,29.5,1.2,26.5,48.5,23.04,10.74
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,10.81,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,32.3,0.0
2016,9,13,6,45,178.0,32.5,0.9,23.0,56.0,117.2,79.21
2016,9,13,7,0,297.0,50.0,1.0,24.0,95.0,192.57,144.42
2016,9,13,7,15,380.0,62.5,1.2,24.5,145.0,257.61,199.14
2016,9,13,7,30,463.0,75.0,1.4,25.0,195.0,332.96,260.6
2016,9,13,7,45,456.0,93.5,1.6,25.5,236.0,368.62,289.68
2016,9,13,8,0,449.0,112.0,1.8,26.0,277.0,404.77,317.79
2016,9,13,8,15,360.0,150.5,1.75,26.5,296.0,401.4,313.23
2016,9,13,8,30,271.0,189.0,1.7,27.0,315.0,397.74,307.6
2016,9,13,8,45,177.5,216.5,1.7,27.5,303.0,361.88,277.76
2016,9,13,9,0,84.0,244.0,1.7,28.0,291.0,318.47,241.94
2016,9,13,9,15,172.5,266.5,1.6,28.0,374.0,420.2,318.2
2016,9,13,9,30,261.0,289.0,1.5,28.0,457.0,526.65,394.37
2016,9,13,9,45,201.5,315.5,1.45,28.5,451.0,501.73,372.55
2016,9,13,10,0,142.0,342.0,1.4,29.0,445.0,481.47,354.83
2016,9,13,10,15,150.0,361.5,1.3,29.0,474.5,509.02,373.09
2016,9,13,10,30,158.0,381.0,1.2,29.0,504.0,536.03,390.37
2016,9,13,10,45,103.0,372.0,1.15,29.5,453.5,469.22,341.14
2016,9,13,11,0,48.0,363.0,1.1,30.0,403.0,409.06,296.67
2016,9,13,11,15,104.5,399.0,1.1,30.0,488.5,495.04,357.9
2016,9,13,11,30,161.0,435.0,1.1,30.0,574.0,585.6,419.44
2016,9,13,11,45,123.5,432.5,1.1,30.5,540.0,545.57,389.64
2016,9,13,12,0,86.0,430.0,1.1,31.0,506.0,501.59,358.21
2016,9,13,12,15,97.0,436.5,1.15,31.0,523.0,514.14,367.47
2016,9,13,12,30,108.0,443.0,1.2,31.0,540.0,525.9,375.79
2016,9,13,12,45,112.0,442.0,1.25,31.0,541.5,523.61,374.51
2016,9,13,13,0,116.0,441.0,1.3,31.0,543.0,521.55,373.51
2016,9,13,13,15,140.5,436.5,1.4,31.0,559.0,530.19,380.64
2016,9,13,13,30,165.0,432.0,1.5,31.0,575.0,537.05,386.44
2016,9,13,13,45,223.0,412.5,1.6,31.0,599.5,552.52,398.94
2016,9,13,14,0,281.0,393.0,1.7,31.0,624.0,561.87,406.97
2016,9,13,14,15,554.5,254.5,1.75,31.0,689.5,598.65,437.97
2016,9,13,14,30,828.0,116.0,1.8,31.0,755.0,616.95,454.27
2016,9,13,14,45,804.5,119.5,1.9,31.0,715.5,567.33,418.34
2016,9,13,15,0,781.0,123.0,2.0,31.0,676.0,519.99,383.41
2016,9,13,15,15,765.0,120.0,2.05,31.0,633.5,470.83,346.08
2016,9,13,15,30,749.0,117.0,2.1,31.0,591.0,421.83,307.75
2016,9,13,15,45,725.0,114.0,2.2,31.0,543.0,367.16,264.41
2016,9,13,16,0,701.0,111.0,2.3,31.0,495.0,316.75,223.18
2016,9,13,16,15,671.5,105.5,2.25,30.5,443.5,264.44,180.34
2016,9,13,16,30,642.0,100.0,2.2,30.0,392.0,214.74,139.55
2016,9,13,16,45,597.5,94.5,2.2,29.5,338.0,165.57,101.05
2016,9,13,17,0,553.0,89.0,2.2,29.0,284.0,121.21,69.51
2016,9,13,17,15,494.0,80.0,2.0,28.5,230.5,78.22,45.3
2016,9,13,17,30,435.0,71.0,1.8,28.0,177.0,51.12,37.72
2016,9,13,17,45,343.0,58.5,1.65,27.5,128.5,43.39,30.94
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,35.21,23.44
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,21.89,9.04
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,9.83,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,30.62,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,113.78,75.92
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,187.26,140.41
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,250.99,194.19
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,324.97,254.55
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,386.95,303.9
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,452.92,354.53
2016,9,14,8,15,607.5,96.5,1.7,26.5,351.0,507.82,395.35
2016,9,14,8,30,646.0,103.0,1.8,27.0,404.0,564.14,436.01
2016,9,14,8,45,437.0,173.5,1.95,27.5,387.5,513.62,394.32
2016,9,14,9,0,228.0,244.0,2.1,28.0,371.0,433.34,330.35
2016,9,14,9,15,199.0,270.5,2.2,28.0,389.0,444.81,337.62
2016,9,14,9,30,170.0,297.0,2.3,28.0,407.0,453.64,342.37
2016,9,14,9,45,466.5,215.0,2.45,28.5,543.0,627.68,473.59
2016,9,14,10,0,763.0,133.0,2.6,29.0,679.0,799.06,593.18
2016,9,14,10,15,774.5,135.5,2.65,29.0,714.5,823.45,607.34
2016,9,14,10,30,786.0,138.0,2.7,29.0,750.0,845.31,621.0
2016,9,14,10,45,792.5,141.5,2.8,29.5,777.5,861.07,629.77
2016,9,14,11,0,799.0,145.0,2.9,30.0,805.0,873.88,636.69
2016,9,14,11,15,804.5,146.5,2.95,30.0,825.0,880.69,640.72
2016,9,14,11,30,810.0,148.0,3.0,30.0,845.0,884.43,642.91
2016,9,14,11,45,561.5,284.5,3.1,30.5,771.5,795.67,579.56
2016,9,14,12,0,313.0,421.0,3.2,31.0,698.0,700.43,507.05
2016,9,14,12,15,571.0,282.0,3.25,31.0,788.5,783.77,572.05
2016,9,14,12,30,829.0,143.0,3.3,31.0,879.0,854.49,622.19
2016,9,14,12,45,825.5,144.0,3.35,31.5,873.5,834.63,607.58
2016,9,14,13,0,822.0,145.0,3.4,32.0,868.0,812.07,591.89
2016,9,14,13,15,818.5,144.0,3.4,31.5,854.5,785.0,575.35
2016,9,14,13,30,815.0,143.0,3.4,31.0,841.0,755.52,557.08
2016,9,14,13,45,809.5,141.0,3.4,31.0,819.5,721.38,534.4
2016,9,14,14,0,804.0,139.0,3.4,31.0,798.0,685.26,509.22
2016,9,14,14,15,795.5,137.0,3.4,31.0,769.0,645.39,480.63
2016,9,14,14,30,787.0,135.0,3.4,31.0,740.0,604.13,450.49
2016,9,14,14,45,776.5,131.5,3.45,31.0,704.0,559.17,417.17
2016,9,14,15,0,766.0,128.0,3.5,31.0,668.0,513.43,382.42
2016,9,14,15,15,750.0,125.0,3.45,30.5,625.5,465.0,345.31
2016,9,14,15,30,734.0,122.0,3.4,30.0,583.0,413.81,305.14
2016,9,14,15,45,540.5,168.5,3.35,30.0,493.5,344.72,251.99
2016,9,14,16,0,347.0,215.0,3.3,30.0,404.0,296.35,216.15
2016,9,14,16,15,495.0,157.0,3.15,29.5,396.0,260.49,183.22
2016,9,14,16,30,643.0,99.0,3.0,29.0,388.0,211.07,137.28
2016,9,14,16,45,611.0,90.5,2.9,29.0,335.5,161.31,97.45
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,114.9,63.92
2016,9,14,17,15,521.5,73.5,2.45,28.5,229.5,71.13,40.06
2016,9,14,17,30,464.0,65.0,2.1,28.0,176.0,46.12,33.49
2016,9,14,17,45,383.5,52.5,1.8,27.5,127.5,38.82,27.07
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,30.99,19.88
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,15.37,3.82
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,17.47,0.0
2016,9,15,6,45,90.0,33.5,1.25,23.5,45.5,81.38,52.81
2016,9,15,7,0,154.0,57.0,1.5,24.0,80.0,137.82,102.83
2016,9,15,7,15,218.5,79.0,1.4,24.5,127.0,197.96,152.93
2016,9,15,7,30,283.0,101.0,1.3,25.0,174.0,263.94,206.53
2016,9,15,7,45,333.0,119.0,1.2,25.5,225.0,322.62,252.79
2016,9,15,8,0,383.0,137.0,1.1,26.0,276.0,392.7,305.73
2016,9,15,8,15,423.0,150.0,1.1,26.5,327.0,447.2,345.63
2016,9,15,8,30,463.0,163.0,1.1,27.0,378.0,503.78,385.83
2016,9,15,8,45,497.0,172.5,1.1,28.0,427.5,553.88,419.37
2016,9,15,9,0,531.0,182.0,1.1,29.0,477.0,604.82,452.43
2016,9,15,9,15,554.5,190.0,1.2,29.0,523.0,646.45,480.8
2016,9,15,9,30,578.0,198.0,1.3,29.0,569.0,687.54,508.51
2016,9,15,9,45,593.0,206.5,1.45,29.5,609.0,724.16,532.1
2016,9,15,10,0,608.0,215.0,1.6,30.0,649.0,756.42,552.62
2016,9,15,10,15,622.0,220.0,1.7,30.0,683.5,782.36,569.61
2016,9,15,10,30,636.0,225.0,1.8,30.0,718.0,806.23,585.25
2016,9,15,10,45,643.0,230.5,1.95,30.5,744.5,822.17,594.83
2016,9,15,11,0,650.0,236.0,2.1,31.0,771.0,835.61,602.82
2016,9,15,11,15,656.5,238.5,2.15,31.0,791.0,842.98,607.37
2016,9,15,11,30,663.0,241.0,2.2,31.0,811.0,847.71,610.33
2016,9,15,11,45,471.5,335.0,2.3,31.5,743.0,764.4,549.29
2016,9,15,12,0,280.0,429.0,2.4,32.0,675.0,678.23,485.91
2016,9,15,12,15,470.5,341.0,2.45,32.0,756.5,752.25,541.65
2016,9,15,12,30,661.0,253.0,2.5,32.0,838.0,817.78,589.61
2016,9,15,12,45,512.5,326.5,2.55,32.0,779.0,748.99,539.67
2016,9,15,13,0,364.0,400.0,2.6,32.0,720.0,682.67,491.71
2016,9,15,13,15,502.5,326.5,2.6,32.0,760.0,708.6,513.37
2016,9,15,13,30,641.0,253.0,2.6,32.0,800.0,725.17,527.66
2016,9,15,13,45,367.0,322.0,2.6,32.0,634.0,569.24,415.69
2016,9,15,14,0,93.0,391.0,2.6,32.0,468.0,432.51,314.75
2016,9,15,14,15,336.0,322.0,2.6,32.0,581.5,516.19,379.27
2016,9,15,14,30,579.0,253.0,2.6,32.0,695.0,581.82,427.53
2016,9,15,14,45,605.0,224.5,2.65,32.0,666.5,542.51,399.2
2016,9,15,15,0,631.0,196.0,2.7,32.0,638.0,499.85,368.13
2016,9,15,15,15,611.5,190.0,2.7,31.5,596.5,452.97,333.25
2016,9,15,15,30,592.0,184.0,2.7,31.0,555.0,407.01,298.11
2016,9,15,15,45,571.5,174.5,2.75,31.0,509.0,358.69,259.93
2016,9,15,16,0,551.0,165.0,2.8,31.0,463.0,311.53,221.92
2016,9,15,16,15,518.5,155.5,2.65,30.5,413.0,262.87,183.0
2016,9,15,16,30,486.0,146.0,2.5,30.0,363.0,217.29,146.71
2016,9,15,16,45,453.5,131.5,2.45,30.0,312.5,170.82,110.74
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,127.84,80.2
2016,9,15,17,15,363.5,102.0,2.1,29.5,210.5,87.26,57.08
2016,9,15,17,30,306.0,87.0,1.8,29.0,159.0,64.07,48.34
2016,9,15,17,45,239.0,66.5,1.55,28.5,113.5,53.04,38.73
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,37.47,24.92
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,19.32,4.7
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,29.03,0.0
2016,9,16,6,45,175.5,29.5,0.95,23.5,52.0,111.78,72.66
2016,9,16,7,0,292.0,47.0,1.1,24.0,90.0,185.4,138.33
2016,9,16,7,15,374.0,59.5,0.9,24.5,139.5,249.21,191.76
2016,9,16,7,30,456.0,72.0,0.7,25.0,189.0,323.41,251.21
2016,9,16,7,45,513.0,81.0,0.5,26.0,242.0,385.32,298.03
2016,9,16,8,0,570.0,90.0,0.3,27.0,295.0,451.08,344.78
2016,9,16,8,15,609.0,96.5,0.4,27.5,348.5,506.12,384.53
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,562.59,424.17
2016,9,16,8,45,674.0,109.0,0.6,28.5,452.5,610.39,456.64
2016,9,16,9,0,700.0,115.0,0.7,29.0,503.0,657.92,488.08
2016,9,16,9,15,721.0,119.0,0.7,29.5,550.0,698.74,512.39
2016,9,16,9,30,742.0,123.0,0.7,30.0,597.0,735.83,533.83
2016,9,16,9,45,757.5,126.5,0.7,30.5,638.5,769.03,552.44
2016,9,16,10,0,773.0,130.0,0.7,31.0,680.0,800.18,569.55
2016,9,16,10,15,521.5,247.5,0.7,31.0,626.5,720.72,513.71
2016,9,16,10,30,270.0,365.0,0.7,31.0,573.0,622.74,442.6
2016,9,16,10,45,539.5,253.0,0.7,31.5,689.0,749.93,532.38
2016,9,16,11,0,809.0,141.0,0.7,32.0,805.0,873.78,609.53
2016,9,16,11,15,492.0,285.5,0.7,32.0,692.5,740.53,519.69
2016,9,16,11,30,175.0,430.0,0.7,32.0,580.0,591.24,414.85
2016,9,16,11,45,516.5,277.5,0.75,32.5,728.5,745.0,525.3
2016,9,16,12,0,858.0,125.0,0.8,33.0,877.0,880.26,610.91
2016,9,16,12,15,859.0,125.5,0.85,33.0,880.5,869.72,603.38
2016,9,16,12,30,860.0,126.0,0.9,33.0,884.0,856.07,595.85
2016,9,16,12,45,562.5,277.5,1.0,33.0,772.5,741.16,521.55
2016,9,16,13,0,265.0,429.0,1.1,33.0,661.0,629.15,442.71
2016,9,16,13,15,557.5,276.5,1.15,33.0,753.5,702.14,499.8
2016,9,16,13,30,850.0,124.0,1.2,33.0,846.0,757.35,540.16
2016,9,16,13,45,846.0,122.0,1.25,33.0,824.5,723.72,518.78
2016,9,16,14,0,842.0,120.0,1.3,33.0,803.0,687.88,495.98
2016,9,16,14,15,834.0,118.0,1.4,33.0,773.5,647.42,469.06
2016,9,16,14,30,826.0,116.0,1.5,33.0,744.0,603.29,438.86
2016,9,16,14,45,810.0,116.0,1.6,33.0,706.5,556.87,405.99
2016,9,16,15,0,794.0,116.0,1.7,33.0,669.0,510.05,371.75
2016,9,16,15,15,778.0,113.0,1.75,33.0,626.0,460.35,334.23
2016,9,16,15,30,762.0,110.0,1.8,33.0,583.0,410.79,295.67
2016,9,16,15,45,742.0,105.5,1.85,33.0,535.5,358.83,254.31
2016,9,16,16,0,722.0,101.0,1.9,33.0,488.0,304.8,210.5
2016,9,16,16,15,693.0,96.5,1.85,32.5,436.0,252.69,168.03
2016,9,16,16,30,664.0,92.0,1.8,32.0,384.0,203.1,127.72
2016,9,16,16,45,625.0,85.5,1.75,32.0,330.5,153.16,89.06
2016,9,16,17,0,586.0,79.0,1.7,32.0,277.0,107.35,57.71
2016,9,16,17,15,526.5,70.5,1.55,31.0,223.5,63.62,36.01
2016,9,16,17,30,467.0,62.0,1.4,30.0,170.0,44.14,31.49
2016,9,16,17,45,379.0,50.0,1.25,29.5,121.5,37.18,25.37
2016,9,16,18,0,291.0,38.0,1.1,29.0,73.0,29.73,18.43
2016,9,16,18,15,145.5,19.0,1.1,28.5,36.5,14.71,0.59
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,36.47,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,120.71,77.46
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,198.75,148.43
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,264.28,204.18
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,337.24,264.02
2016,9,17,7,45,556.0,72.0,1.55,26.0,245.0,397.22,311.08
2016,9,17,8,0,608.0,80.0,1.4,27.0,298.0,460.6,358.3
2016,9,17,8,15,645.5,86.0,1.15,27.5,351.5,515.53,397.16
2016,9,17,8,30,683.0,92.0,0.9,28.0,405.0,571.73,434.71
2016,9,17,8,45,706.0,98.0,0.65,29.0,455.5,618.63,462.46
2016,9,17,9,0,729.0,104.0,0.4,30.0,506.0,664.98,487.14
2016,9,17,9,15,749.0,107.5,0.45,30.5,553.0,703.14,509.89
2016,9,17,9,30,769.0,111.0,0.5,31.0,600.0,742.26,533.05
2016,9,17,9,45,779.0,116.5,0.55,31.5,640.5,773.75,551.0
2016,9,17,10,0,789.0,122.0,0.6,32.0,681.0,802.86,567.41
2016,9,17,10,15,800.0,124.0,0.7,32.0,716.0,826.51,582.33
2016,9,17,10,30,811.0,126.0,0.8,32.0,751.0,847.52,595.71
2016,9,17,10,45,815.5,130.5,0.9,32.5,778.0,862.67,604.31
2016,9,17,11,0,820.0,135.0,1.0,33.0,805.0,874.74,611.11
2016,9,17,11,15,825.5,136.0,1.05,33.0,825.0,880.9,614.87
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,883.93,616.87
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.5,880.45,614.99
2016,9,17,12,0,831.0,142.0,1.2,33.0,868.0,873.82,611.33
2016,9,17,12,15,832.0,142.5,1.2,33.0,871.0,862.94,604.47
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,849.02,595.86
2016,9,17,12,45,832.0,142.0,1.3,33.5,869.0,828.99,583.53
2016,9,17,13,0,831.0,141.0,1.4,34.0,864.0,806.18,569.41
2016,9,17,13,15,827.0,140.5,1.45,34.0,850.0,778.83,552.96
2016,9,17,13,30,823.0,140.0,1.5,34.0,836.0,749.07,534.86
2016,9,17,13,45,817.5,138.0,1.55,34.0,814.0,714.54,513.49
2016,9,17,14,0,812.0,136.0,1.6,34.0,792.0,678.03,489.22
2016,9,17,14,15,802.5,134.0,1.6,33.5,762.0,637.15,462.04
2016,9,17,14,30,793.0,132.0,1.6,33.0,732.0,594.95,433.21
2016,9,17,14,45,767.5,136.0,1.65,33.0,693.0,548.36,399.74
2016,9,17,15,0,742.0,140.0,1.7,33.0,654.0,499.66,363.98
2016,9,17,15,15,448.0,211.5,1.7,33.0,516.5,391.99,285.34
2016,9,17,15,30,154.0,283.0,1.7,33.0,379.0,316.12,230.74
2016,9,17,15,45,407.5,202.5,1.75,33.0,426.0,319.23,229.74
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,301.33,208.81
2016,9,17,16,15,629.5,115.5,1.75,32.5,421.5,250.22,167.58
2016,9,17,16,30,598.0,109.0,1.7,32.0,370.0,202.04,129.04
2016,9,17,16,45,556.0,100.5,1.65,32.0,317.0,153.85,92.38
2016,9,17,17,0,514.0,92.0,1.6,32.0,264.0,110.27,63.1
2016,9,17,17,15,452.0,81.5,1.45,31.0,211.5,69.21,42.93
2016,9,17,17,30,390.0,71.0,1.3,30.0,159.0,51.86,37.91
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.0,42.06,29.36
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,31.7,19.86
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,16.04,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,21.2,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,99.67,62.33
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,168.43,125.01
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,232.02,178.93
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,303.59,238.16
2016,9,18,7,45,464.5,89.0,2.0,25.5,233.5,363.32,286.23
2016,9,18,8,0,522.0,99.0,2.0,26.0,286.0,430.56,338.25
2016,9,18,8,15,563.0,107.0,2.0,26.5,338.5,486.41,379.94
2016,9,18,8,30,604.0,115.0,2.0,27.0,391.0,543.89,421.49
2016,9,18,8,45,632.5,121.5,2.0,27.5,441.0,592.21,455.09
2016,9,18,9,0,661.0,128.0,2.0,28.0,491.0,640.49,487.78
2016,9,18,9,15,683.0,132.5,1.9,28.5,537.5,681.22,513.62
2016,9,18,9,30,705.0,137.0,1.8,29.0,584.0,720.87,537.37
2016,9,18,9,45,719.0,142.0,1.75,29.5,624.5,753.19,556.03
2016,9,18,10,0,733.0,147.0,1.7,30.0,665.0,783.5,573.12
2016,9,18,10,15,745.5,150.0,1.6,30.0,700.0,808.15,586.96
2016,9,18,10,30,758.0,153.0,1.5,30.0,735.0,827.77,597.42
2016,9,18,10,45,766.0,156.0,1.4,30.5,762.0,843.59,604.18
2016,9,18,11,0,774.0,159.0,1.3,31.0,789.0,856.58,609.08
2016,9,18,11,15,780.0,160.5,1.15,31.0,809.0,863.31,610.58
2016,9,18,11,30,786.0,162.0,1.0,31.0,829.0,867.06,610.18
2016,9,18,11,45,823.5,141.0,0.85,31.5,849.0,872.59,609.62
2016,9,18,12,0,861.0,120.0,0.7,32.0,869.0,872.04,605.2
2016,9,18,12,15,861.5,120.5,0.6,32.0,872.5,860.93,596.49
2016,9,18,12,30,862.0,121.0,0.5,32.0,876.0,846.71,586.12
2016,9,18,12,45,656.5,238.0,0.4,32.0,811.0,776.06,539.55
2016,9,18,13,0,451.0,355.0,0.3,32.0,746.0,705.46,488.85
2016,9,18,13,15,653.5,236.5,0.35,32.0,792.0,733.6,513.48
2016,9,18,13,30,856.0,118.0,0.4,32.0,838.0,749.46,526.69
2016,9,18,13,45,851.5,116.0,0.45,32.5,816.5,715.21,504.97
2016,9,18,14,0,847.0,114.0,0.5,33.0,795.0,678.78,481.51
2016,9,18,14,15,698.0,186.0,0.55,33.0,733.0,614.2,436.85
2016,9,18,14,30,549.0,258.0,0.6,33.0,671.0,560.97,399.32
2016,9,18,14,45,461.5,273.5,0.7,33.0,609.0,500.01,357.86
2016,9,18,15,0,374.0,289.0,0.8,33.0,547.0,448.38,322.0
2016,9,18,15,15,569.5,197.5,0.85,32.5,560.5,432.65,311.51
2016,9,18,15,30,765.0,106.0,0.9,32.0,574.0,401.48,286.81
2016,9,18,15,45,744.0,102.0,0.95,32.0,526.5,349.57,245.76
2016,9,18,16,0,723.0,98.0,1.0,32.0,479.0,295.78,202.45
2016,9,18,16,15,693.5,93.5,1.0,31.5,427.0,243.71,160.32
2016,9,18,16,30,664.0,89.0,1.0,31.0,375.0,194.22,120.46
2016,9,18,16,45,624.0,82.5,1.0,31.0,321.5,144.48,82.56
2016,9,18,17,0,584.0,76.0,1.0,31.0,268.0,98.99,52.49
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.0,56.29,33.21
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,43.04,30.53
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,35.99,24.29
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,27.71,16.5
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,14.04,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,25.72,0.0
2016,9,19,6,45,189.5,27.0,2.2,24.5,50.5,111.16,68.25
2016,9,19,7,0,327.0,43.0,2.5,25.0,88.0,193.39,143.42
2016,9,19,7,15,416.0,53.5,2.55,25.5,138.5,260.53,200.6
2016,9,19,7,30,505.0,64.0,2.6,26.0,189.0,335.58,262.6
2016,9,19,7,45,567.0,70.0,2.65,27.0,244.0,398.39,312.8
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,465.41,364.19
2016,9,19,8,15,667.0,81.0,2.6,28.5,353.0,520.09,404.77
2016,9,19,8,30,705.0,86.0,2.5,29.0,407.0,576.05,444.78
2016,9,19,8,45,732.0,90.0,2.45,30.0,458.5,622.02,475.5
2016,9,19,9,0,759.0,94.0,2.4,31.0,510.0,669.83,505.18
2016,9,19,9,15,778.5,97.5,2.25,31.0,557.0,710.66,530.75
2016,9,19,9,30,798.0,101.0,2.1,31.0,604.0,750.01,554.77
2016,9,19,9,45,812.5,103.5,2.0,31.5,646.0,782.43,572.88
2016,9,19,10,0,827.0,106.0,1.9,32.0,688.0,812.61,589.21
2016,9,19,10,15,837.5,108.0,1.85,32.5,723.0,832.04,598.74
2016,9,19,10,30,848.0,110.0,1.8,33.0,758.0,853.18,609.43
2016,9,19,10,45,856.5,111.0,1.8,33.5,786.5,868.63,616.9
2016,9,19,11,0,865.0,112.0,1.8,34.0,815.0,881.02,622.54
