Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,15,870.0,113.0,1.9,34.0,835.0,887.15,626.63
2016,9,19,11,30,875.0,114.0,2.0,34.0,855.0,890.02,628.81
2016,9,19,11,45,880.0,113.0,2.1,34.5,867.0,887.57,626.47
2016,9,19,12,0,885.0,112.0,2.2,35.0,879.0,881.82,622.16
2016,9,19,12,15,885.5,112.0,2.25,35.0,882.0,869.91,614.91
2016,9,19,12,30,886.0,112.0,2.3,35.0,885.0,854.82,605.75
2016,9,19,12,45,885.0,111.5,2.4,35.0,879.5,834.89,593.91
2016,9,19,13,0,884.0,111.0,2.5,35.0,874.0,811.98,580.12
2016,9,19,13,15,880.5,110.5,2.55,35.0,859.5,784.28,562.82
2016,9,19,13,30,877.0,110.0,2.6,35.0,845.0,753.95,543.74
2016,9,19,13,45,871.5,108.5,2.7,35.0,822.5,718.79,521.55
2016,9,19,14,0,866.0,107.0,2.8,35.0,800.0,681.44,496.96
2016,9,19,14,15,857.5,105.5,2.85,35.0,770.0,640.19,468.0
2016,9,19,14,30,849.0,104.0,2.9,35.0,740.0,597.35,437.24
2016,9,19,14,45,837.5,102.0,2.95,35.0,702.5,551.04,403.24
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,503.84,367.65
2016,9,19,15,15,810.0,97.5,3.0,34.5,621.5,450.17,327.05
2016,9,19,15,30,794.0,95.0,3.0,34.0,578.0,399.61,287.39
2016,9,19,15,45,772.5,92.0,3.0,34.0,529.5,347.02,244.63
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,295.61,201.97
2016,9,19,16,15,722.0,84.5,2.85,33.5,428.5,242.5,158.29
2016,9,19,16,30,693.0,80.0,2.7,33.0,376.0,188.74,114.76
2016,9,19,16,45,652.0,74.5,2.55,32.5,322.0,138.29,76.55
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,92.14,46.75
2016,9,19,17,15,549.0,61.5,2.2,31.0,214.0,48.58,28.51
2016,9,19,17,30,487.0,54.0,2.0,30.0,160.0,38.03,26.31
2016,9,19,17,45,387.5,43.5,1.8,29.5,111.5,32.1,21.01
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,25.8,14.76
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,12.87,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,30.46,0.0
2016,9,20,6,45,211.5,26.0,1.85,23.5,51.0,117.37,70.8
2016,9,20,7,0,354.0,41.0,2.1,24.0,89.0,201.1,149.24
2016,9,20,7,15,442.0,51.0,2.0,24.5,140.0,268.24,206.65
2016,9,20,7,30,530.0,61.0,1.9,25.0,191.0,343.22,268.44
2016,9,20,7,45,591.5,66.5,1.85,26.0,246.5,406.09,318.34
2016,9,20,8,0,653.0,72.0,1.8,27.0,302.0,473.11,369.11
2016,9,20,8,15,690.0,77.0,1.7,27.5,356.5,528.04,409.26
2016,9,20,8,30,727.0,82.0,1.6,28.0,411.0,582.1,447.22
2016,9,20,8,45,755.0,85.5,1.5,29.0,463.5,631.1,478.89
2016,9,20,9,0,783.0,89.0,1.4,30.0,516.0,679.74,507.87
2016,9,20,9,15,802.0,92.0,1.45,30.5,563.5,720.26,532.73
2016,9,20,9,30,821.0,95.0,1.5,31.0,611.0,759.21,556.22
2016,9,20,9,45,834.5,97.5,1.55,31.5,653.0,786.93,572.04
2016,9,20,10,0,848.0,100.0,1.6,32.0,695.0,816.74,589.22
2016,9,20,10,15,858.5,102.0,1.65,32.0,730.5,840.94,603.87
2016,9,20,10,30,869.0,104.0,1.7,32.0,766.0,862.32,616.8
2016,9,20,10,45,876.0,105.5,1.8,32.5,794.0,877.15,624.88
2016,9,20,11,0,883.0,107.0,1.9,33.0,822.0,888.82,631.07
2016,9,20,11,15,888.0,108.0,1.9,33.0,842.0,894.95,634.17
2016,9,20,11,30,893.0,109.0,1.9,33.0,862.0,897.76,635.35
2016,9,20,11,45,895.5,109.5,1.95,33.5,873.5,894.5,632.06
2016,9,20,12,0,898.0,110.0,2.0,34.0,885.0,887.9,626.83
2016,9,20,12,15,898.5,110.0,2.0,34.0,888.0,875.77,619.06
2016,9,20,12,30,899.0,110.0,2.0,34.0,891.0,860.41,609.37
2016,9,20,12,45,897.5,110.0,2.0,34.5,885.5,840.25,595.5
2016,9,20,13,0,896.0,110.0,2.0,35.0,880.0,817.08,579.83
2016,9,20,13,15,892.5,109.5,2.0,35.0,865.5,789.01,562.24
2016,9,20,13,30,889.0,109.0,2.0,35.0,851.0,758.27,542.89
2016,9,20,13,45,883.0,108.0,2.05,35.0,828.0,722.79,520.66
2016,9,20,14,0,877.0,107.0,2.1,35.0,805.0,685.12,495.92
2016,9,20,14,15,582.5,225.5,2.05,35.0,682.0,572.57,414.19
2016,9,20,14,30,288.0,344.0,2.0,35.0,559.0,483.24,348.05
2016,9,20,14,45,545.5,229.5,2.0,35.0,610.0,501.67,363.67
2016,9,20,15,0,803.0,115.0,2.0,35.0,661.0,499.5,361.78
2016,9,20,15,15,786.0,112.0,2.0,34.5,617.0,449.03,323.71
2016,9,20,15,30,769.0,109.0,2.0,34.0,573.0,398.8,284.86
2016,9,20,15,45,746.5,105.0,2.0,34.0,524.0,346.29,242.77
2016,9,20,16,0,724.0,101.0,2.0,34.0,475.0,291.87,198.53
2016,9,20,16,15,693.0,96.0,1.9,33.5,422.5,239.17,155.76
2016,9,20,16,30,662.0,91.0,1.8,33.0,370.0,189.24,115.78
2016,9,20,16,45,617.5,84.5,1.7,33.0,315.5,139.4,78.61
2016,9,20,17,0,573.0,78.0,1.6,33.0,261.0,94.36,50.22
2016,9,20,17,15,508.5,69.0,1.45,32.0,207.5,52.01,37.83
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,43.77,30.93
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,35.74,23.91
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,26.32,14.92
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,13.37,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,12.54,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,80.61,46.24
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,154.37,113.92
2016,9,21,7,15,284.0,69.0,0.95,24.5,126.5,218.31,167.34
2016,9,21,7,30,364.0,87.0,1.0,25.0,175.0,289.85,225.5
2016,9,21,7,45,432.0,97.5,1.1,26.0,229.0,353.18,275.4
2016,9,21,8,0,500.0,108.0,1.2,27.0,283.0,421.8,327.49
2016,9,21,8,15,542.5,117.5,1.2,27.5,336.5,478.22,368.88
2016,9,21,8,30,585.0,127.0,1.2,28.0,390.0,540.02,412.64
2016,9,21,8,45,411.0,181.0,1.25,28.5,377.0,496.53,377.03
2016,9,21,9,0,237.0,235.0,1.3,29.0,364.0,426.25,322.03
2016,9,21,9,15,212.0,261.5,1.35,29.5,384.5,441.44,331.35
2016,9,21,9,30,187.0,288.0,1.4,30.0,405.0,454.19,338.2
2016,9,21,9,45,152.0,308.5,1.45,30.5,408.0,450.1,332.86
2016,9,21,10,0,117.0,329.0,1.5,31.0,411.0,443.72,326.02
2016,9,21,10,15,78.5,323.5,1.55,31.0,380.0,397.06,291.6
2016,9,21,10,30,40.0,318.0,1.6,31.0,349.0,357.23,261.84
2016,9,21,10,45,37.5,325.0,1.65,31.5,355.0,360.91,263.71
2016,9,21,11,0,35.0,332.0,1.7,32.0,361.0,364.43,265.29
2016,9,21,11,15,34.5,339.0,1.8,32.0,368.0,369.5,268.72
2016,9,21,11,30,34.0,346.0,1.9,32.0,375.0,374.39,272.06
2016,9,21,11,45,215.0,361.0,2.0,32.5,546.0,553.55,401.67
2016,9,21,12,0,396.0,376.0,2.1,33.0,717.0,718.61,514.53
2016,9,21,12,15,413.0,369.5,2.2,33.0,726.0,720.56,515.3
2016,9,21,12,30,430.0,363.0,2.3,33.0,735.0,717.6,514.15
2016,9,21,12,45,655.0,243.5,2.4,33.5,806.0,772.48,556.07
2016,9,21,13,0,880.0,124.0,2.5,34.0,877.0,814.47,584.86
2016,9,21,13,15,876.5,123.0,2.55,34.0,862.5,786.17,566.6
2016,9,21,13,30,873.0,122.0,2.6,34.0,848.0,755.27,547.07
2016,9,21,13,45,868.0,120.5,2.65,34.0,825.5,720.41,524.76
2016,9,21,14,0,863.0,119.0,2.7,34.0,803.0,683.34,499.3
2016,9,21,14,15,855.0,117.0,2.75,34.0,772.5,641.91,470.14
2016,9,21,14,30,847.0,115.0,2.8,34.0,742.0,596.7,437.69
2016,9,21,14,45,836.5,112.0,2.85,34.0,704.5,549.62,403.02
2016,9,21,15,0,826.0,109.0,2.9,34.0,667.0,501.64,366.7
2016,9,21,15,15,810.5,106.0,2.9,33.5,623.5,450.77,327.84
2016,9,21,15,30,795.0,103.0,2.9,33.0,580.0,399.96,287.77
2016,9,21,15,45,775.0,99.0,2.9,33.0,531.0,347.03,244.55
2016,9,21,16,0,755.0,95.0,2.9,33.0,482.0,295.14,201.35
2016,9,21,16,15,725.5,90.0,2.8,32.5,429.0,238.19,154.75
2016,9,21,16,30,696.0,85.0,2.7,32.0,376.0,186.86,113.22
2016,9,21,16,45,655.5,78.5,2.6,31.5,321.0,135.78,75.06
2016,9,21,17,0,615.0,72.0,2.5,31.0,266.0,88.99,45.94
2016,9,21,17,15,551.5,64.0,2.2,30.0,211.5,45.37,32.62
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,40.47,28.44
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,32.75,21.6
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,24.48,13.32
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,15.24,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,26.56,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,106.98,60.96
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,185.49,137.9
2016,9,22,7,15,400.0,55.5,1.5,22.5,134.5,252.97,195.61
2016,9,22,7,30,487.0,68.0,1.4,23.0,185.0,327.94,257.45
2016,9,22,7,45,537.0,78.0,1.3,24.0,238.5,387.79,304.85
2016,9,22,8,0,587.0,88.0,1.2,25.0,292.0,450.77,352.28
2016,9,22,8,15,626.5,95.0,1.3,26.0,346.0,506.65,393.24
2016,9,22,8,30,666.0,102.0,1.4,27.0,400.0,563.92,433.74
2016,9,22,8,45,690.5,109.0,1.5,28.0,451.0,611.83,466.14
2016,9,22,9,0,715.0,116.0,1.6,29.0,502.0,659.26,497.29
2016,9,22,9,15,736.0,120.0,1.7,29.5,549.0,699.89,523.32
2016,9,22,9,30,757.0,124.0,1.8,30.0,596.0,739.23,547.92
2016,9,22,9,45,771.0,128.5,1.95,30.5,637.0,769.43,566.5
2016,9,22,10,0,785.0,133.0,2.1,31.0,678.0,800.05,585.32
2016,9,22,10,15,796.0,135.5,2.15,31.0,713.0,823.63,599.83
2016,9,22,10,30,807.0,138.0,2.2,31.0,748.0,844.53,612.68
2016,9,22,10,45,813.0,141.0,2.25,31.5,775.0,858.83,620.05
2016,9,22,11,0,819.0,144.0,2.3,32.0,802.0,870.09,625.57
2016,9,22,11,15,824.0,145.5,2.35,32.0,821.5,875.81,628.91
2016,9,22,11,30,829.0,147.0,2.4,32.0,841.0,878.38,630.39
2016,9,22,11,45,822.0,153.5,2.5,32.5,849.5,872.45,625.63
2016,9,22,12,0,815.0,160.0,2.6,33.0,858.0,863.42,619.02
2016,9,22,12,15,815.0,160.5,2.65,33.0,860.5,851.37,611.46
2016,9,22,12,30,815.0,161.0,2.7,33.0,863.0,836.37,602.08
2016,9,22,12,45,808.5,163.0,2.8,33.0,855.5,814.72,588.69
2016,9,22,13,0,802.0,165.0,2.9,33.0,848.0,790.56,573.64
2016,9,22,13,15,797.5,163.5,2.95,33.0,833.0,762.21,555.46
2016,9,22,13,30,793.0,162.0,3.0,33.0,818.0,731.61,535.22
2016,9,22,13,45,780.0,163.5,3.1,33.5,794.0,695.85,509.66
2016,9,22,14,0,767.0,165.0,3.2,34.0,770.0,658.73,482.8
2016,9,22,14,15,463.5,260.5,3.25,33.5,622.5,526.4,386.77
2016,9,22,14,30,160.0,356.0,3.3,33.0,475.0,420.17,307.84
2016,9,22,14,45,418.0,264.0,3.35,33.0,550.5,459.95,339.27
2016,9,22,15,0,676.0,172.0,3.4,33.0,626.0,480.01,353.24
2016,9,22,15,15,447.0,220.0,3.4,32.5,512.0,388.52,285.43
2016,9,22,15,30,218.0,268.0,3.4,32.0,398.0,323.58,238.36
2016,9,22,15,45,137.5,239.0,3.45,32.0,319.0,258.04,190.29
2016,9,22,16,0,57.0,210.0,3.5,32.0,240.0,205.22,152.12
2016,9,22,16,15,144.5,188.5,3.4,31.5,251.5,196.99,143.37
2016,9,22,16,30,232.0,167.0,3.3,31.0,263.0,178.79,125.81
2016,9,22,16,45,319.0,137.5,3.25,31.0,248.5,148.85,99.31
2016,9,22,17,0,406.0,108.0,3.2,31.0,234.0,104.65,65.53
2016,9,22,17,15,340.5,92.5,2.9,30.0,183.5,67.28,50.93
2016,9,22,17,30,275.0,77.0,2.6,29.0,133.0,57.73,42.81
2016,9,22,17,45,186.0,56.0,2.3,28.5,88.5,45.11,31.64
2016,9,22,18,0,97.0,35.0,2.0,28.0,44.0,28.82,16.08
2016,9,22,18,15,48.5,17.5,1.95,27.5,22.0,17.2,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.5,23.0,2.4,23.5,38.5,79.26,42.06
2016,9,23,7,0,239.0,46.0,2.7,24.0,77.0,160.74,118.48
2016,9,23,7,15,329.0,59.5,2.85,24.5,125.0,224.97,173.25
2016,9,23,7,30,419.0,73.0,3.0,25.0,173.0,297.94,233.99
2016,9,23,7,45,501.5,77.5,3.2,25.5,228.5,367.31,290.67
2016,9,23,8,0,584.0,82.0,3.4,26.0,284.0,440.89,349.05
2016,9,23,8,15,420.0,131.5,3.45,26.5,289.5,416.76,328.42
2016,9,23,8,30,256.0,181.0,3.5,27.0,295.0,373.02,291.72
2016,9,23,8,45,174.5,208.0,3.6,27.5,290.5,346.63,269.14
2016,9,23,9,0,93.0,235.0,3.7,28.0,286.0,313.67,241.05
2016,9,23,9,15,440.0,168.0,3.75,28.0,437.5,524.68,406.89
2016,9,23,9,30,787.0,101.0,3.8,28.0,589.0,732.66,559.35
2016,9,23,9,45,806.0,101.5,3.85,28.5,631.0,765.77,578.96
2016,9,23,10,0,825.0,102.0,3.9,29.0,673.0,792.61,595.09
2016,9,23,10,15,835.5,103.5,3.9,29.0,708.0,815.55,609.51
2016,9,23,10,30,846.0,105.0,3.9,29.0,743.0,835.76,622.1
2016,9,23,10,45,854.5,106.0,3.95,29.5,770.5,850.84,630.24
2016,9,23,11,0,863.0,107.0,4.0,30.0,798.0,862.86,636.41
2016,9,23,11,15,868.0,108.0,4.0,30.0,817.5,868.68,639.57
2016,9,23,11,30,873.0,109.0,4.0,30.0,837.0,871.24,640.71
2016,9,23,11,45,527.0,269.5,4.0,30.5,711.0,732.87,541.18
2016,9,23,12,0,181.0,430.0,4.0,31.0,585.0,582.59,425.8
2016,9,23,12,15,519.5,276.5,4.05,31.0,722.5,715.64,529.11
2016,9,23,12,30,858.0,123.0,4.1,31.0,860.0,829.28,610.5
2016,9,23,12,45,552.5,271.0,4.15,31.5,744.5,711.32,524.13
2016,9,23,13,0,247.0,419.0,4.2,32.0,629.0,596.94,435.88
2016,9,23,13,15,158.0,401.5,4.2,32.0,535.5,503.75,369.19
2016,9,23,13,30,69.0,384.0,4.2,32.0,442.0,416.0,305.07
2016,9,23,13,45,145.0,383.5,4.25,32.5,499.5,461.89,339.44
2016,9,23,14,0,221.0,383.0,4.3,33.0,557.0,502.51,368.85
2016,9,23,14,15,516.5,250.5,4.3,32.5,634.5,547.63,406.71
2016,9,23,14,30,812.0,118.0,4.3,32.0,712.0,572.08,427.6
2016,9,23,14,45,799.0,115.5,4.35,32.0,674.5,525.67,391.98
2016,9,23,15,0,786.0,113.0,4.4,32.0,637.0,478.68,355.32
2016,9,23,15,15,768.5,110.0,4.35,31.5,593.5,428.94,316.24
2016,9,23,15,30,751.0,107.0,4.3,31.0,550.0,379.54,276.34
2016,9,23,15,45,709.0,109.0,4.3,31.0,499.0,324.03,230.86
2016,9,23,16,0,667.0,111.0,4.3,31.0,448.0,274.69,189.78
2016,9,23,16,15,639.5,103.0,4.15,30.5,396.5,223.6,147.52
2016,9,23,16,30,612.0,95.0,4.0,30.0,345.0,175.01,108.22
2016,9,23,16,45,580.5,85.0,3.85,30.0,294.0,126.96,72.18
2016,9,23,17,0,549.0,75.0,3.7,30.0,243.0,82.28,44.64
2016,9,23,17,15,480.0,66.0,3.4,29.5,191.0,46.1,33.28
2016,9,23,17,30,411.0,57.0,3.1,29.0,139.0,42.08,29.7
2016,9,23,17,45,305.5,43.5,2.8,28.5,93.0,32.91,21.53
2016,9,23,18,0,200.0,30.0,2.5,28.0,47.0,23.36,11.45
2016,9,23,18,15,100.0,15.0,2.55,27.5,23.5,14.74,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.0,22.5,2.85,23.5,37.5,76.81,38.64
2016,9,24,7,0,232.0,45.0,3.0,24.0,75.0,156.43,114.97
2016,9,24,7,15,322.0,59.0,3.1,24.0,123.0,220.71,170.17
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,293.71,231.56
2016,9,24,7,45,474.5,82.0,3.35,24.5,223.5,356.88,283.55
2016,9,24,8,0,537.0,91.0,3.5,25.0,276.0,422.87,336.19
2016,9,24,8,15,352.0,139.5,3.6,25.5,269.0,375.3,297.31
2016,9,24,8,30,167.0,188.0,3.7,26.0,262.0,315.23,247.17
2016,9,24,8,45,162.5,213.0,3.85,26.5,292.5,343.8,268.11
2016,9,24,9,0,158.0,238.0,4.0,27.0,323.0,371.33,287.59
2016,9,24,9,15,448.0,178.5,4.0,27.5,449.5,541.0,419.76
2016,9,24,9,30,738.0,119.0,4.0,28.0,576.0,714.57,547.15
2016,9,24,9,45,379.0,185.5,4.05,28.5,421.0,512.71,393.46
2016,9,24,10,0,20.0,252.0,4.1,29.0,266.0,266.2,199.74
2016,9,24,10,15,413.0,188.0,4.05,29.0,497.5,553.92,424.12
2016,9,24,10,30,806.0,124.0,4.0,29.0,729.0,823.64,616.04
2016,9,24,10,45,817.0,124.5,4.0,29.5,757.0,839.49,622.94
2016,9,24,11,0,828.0,125.0,4.0,30.0,785.0,852.41,629.54
2016,9,24,11,15,568.5,259.5,4.0,30.0,718.0,766.35,567.17
2016,9,24,11,30,309.0,394.0,4.0,30.0,651.0,669.97,492.59
2016,9,24,11,45,167.5,361.5,4.0,30.0,501.5,506.45,374.96
2016,9,24,12,0,26.0,329.0,4.0,30.0,352.0,346.3,255.69
2016,9,24,12,15,178.0,366.0,4.0,30.0,518.0,510.78,379.2
2016,9,24,12,30,330.0,403.0,4.0,30.0,684.0,667.59,491.53
2016,9,24,12,45,172.0,335.5,4.05,30.5,482.5,464.75,344.45
2016,9,24,13,0,14.0,268.0,4.1,31.0,281.0,269.7,198.62
2016,9,24,13,15,235.5,298.0,4.05,31.0,491.5,463.11,345.88
2016,9,24,13,30,457.0,328.0,4.0,31.0,702.0,639.8,473.41
2016,9,24,13,45,333.5,355.0,4.0,31.0,624.0,562.45,415.6
2016,9,24,14,0,210.0,382.0,4.0,31.0,546.0,493.39,364.36
2016,9,24,14,15,500.5,254.0,4.0,30.5,623.5,538.77,402.9
2016,9,24,14,30,791.0,126.0,4.0,30.0,701.0,564.03,424.3
2016,9,24,14,45,743.5,139.5,4.0,30.0,657.5,512.9,384.67
2016,9,24,15,0,696.0,153.0,4.0,30.0,614.0,466.12,347.9
2016,9,24,15,15,676.0,148.0,3.95,29.5,571.0,417.42,309.79
2016,9,24,15,30,656.0,143.0,3.9,29.0,528.0,369.55,271.33
2016,9,24,15,45,626.5,138.0,3.9,29.0,479.5,319.68,230.27
2016,9,24,16,0,597.0,133.0,3.9,29.0,431.0,272.16,190.68
2016,9,24,16,15,560.5,125.5,3.7,28.5,380.5,223.52,150.96
2016,9,24,16,30,524.0,118.0,3.5,28.0,330.0,178.46,115.18
2016,9,24,16,45,471.0,108.5,3.35,28.0,277.5,133.29,82.44
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,93.81,58.78
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,61.86,46.88
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,53.3,39.37
2016,9,24,17,45,187.0,51.0,2.6,26.5,82.0,41.32,28.6
2016,9,24,18,0,95.0,31.0,2.4,26.0,39.0,25.66,12.48
2016,9,24,18,15,47.5,15.5,2.4,25.5,19.5,15.24,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,20.0,2.05,23.5,20.0,19.55,5.47
2016,9,25,7,0,0.0,40.0,2.2,24.0,40.0,41.28,27.08
2016,9,25,7,15,15.0,63.5,2.3,24.0,67.0,72.52,53.18
2016,9,25,7,30,30.0,87.0,2.4,24.0,94.0,109.18,83.65
2016,9,25,7,45,45.5,110.5,2.5,24.0,124.5,143.16,111.63
2016,9,25,8,0,61.0,134.0,2.6,24.0,155.0,178.16,139.97
2016,9,25,8,15,89.0,160.5,2.6,24.0,197.0,225.28,177.58
2016,9,25,8,30,117.0,187.0,2.6,24.0,239.0,281.49,221.53
2016,9,25,8,45,117.5,211.5,2.65,24.5,269.0,311.07,243.15
2016,9,25,9,0,118.0,236.0,2.7,25.0,299.0,340.13,264.01
2016,9,25,9,15,148.0,259.5,2.65,25.0,346.0,389.45,300.96
2016,9,25,9,30,178.0,283.0,2.6,25.0,393.0,439.78,337.94
2016,9,25,9,45,181.0,304.5,2.6,25.5,423.0,467.12,356.23
2016,9,25,10,0,184.0,326.0,2.6,26.0,453.0,493.73,373.85
2016,9,25,10,15,268.0,328.5,2.6,26.0,523.5,574.03,432.72
2016,9,25,10,30,352.0,331.0,2.6,26.0,594.0,648.16,485.82
2016,9,25,10,45,420.0,317.0,2.6,26.5,642.0,697.97,520.0
2016,9,25,11,0,488.0,303.0,2.6,27.0,690.0,741.48,549.55
2016,9,25,11,15,437.5,334.0,2.55,27.0,687.5,727.11,536.92
2016,9,25,11,30,387.0,365.0,2.5,27.0,685.0,706.33,520.51
2016,9,25,11,45,319.0,391.5,2.5,27.0,657.5,669.45,493.0
2016,9,25,12,0,251.0,418.0,2.5,27.0,630.0,631.8,464.92
2016,9,25,12,15,174.5,417.5,2.45,27.0,565.5,557.72,411.35
2016,9,25,12,30,98.0,417.0,2.4,27.0,501.0,486.71,359.35
2016,9,25,12,45,95.5,413.0,2.4,27.0,494.0,476.44,352.37
2016,9,25,13,0,93.0,409.0,2.4,27.0,487.0,465.99,344.97
2016,9,25,13,15,125.5,407.5,2.3,27.0,511.0,483.71,358.3
2016,9,25,13,30,158.0,406.0,2.2,27.0,535.0,498.41,369.16
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,473.95,351.6
2016,9,25,14,0,145.0,381.0,2.1,27.0,493.0,449.67,334.28
2016,9,25,14,15,72.5,260.0,2.0,26.5,316.0,289.63,217.66
2016,9,25,14,30,0.0,139.0,1.9,26.0,139.0,133.95,99.61
2016,9,25,14,45,0.0,92.5,1.85,26.0,92.5,89.55,65.46
2016,9,25,15,0,0.0,46.0,1.8,26.0,46.0,44.48,29.98
2016,9,25,15,15,0.0,32.0,1.8,26.0,32.0,30.93,19.25
2016,9,25,15,30,0.0,18.0,1.8,26.0,18.0,17.39,8.41
2016,9,25,15,45,0.0,22.0,1.85,26.0,22.0,21.25,11.58
2016,9,25,16,0,0.0,26.0,1.9,26.0,26.0,25.11,14.77
2016,9,25,16,15,0.0,23.0,1.85,25.5,23.0,22.2,12.51
2016,9,25,16,30,0.0,20.0,1.8,25.0,20.0,19.3,10.22
2016,9,25,16,45,0.0,16.5,1.75,24.5,16.5,15.92,7.5
2016,9,25,17,0,0.0,13.0,1.7,24.0,13.0,12.54,4.74
2016,9,25,17,15,0.0,10.0,1.65,24.0,10.0,9.64,2.7
2016,9,25,17,30,0.0,7.0,1.6,24.0,7.0,6.74,0.13
2016,9,25,17,45,0.0,4.5,1.6,24.0,4.5,4.33,0.0
2016,9,25,18,0,0.0,2.0,1.6,24.0,2.0,1.93,0.0
2016,9,25,18,15,0.0,1.0,1.65,23.5,1.0,0.98,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,6.0,3.7,19.0,6.0,5.78,0.0
2016,9,26,7,0,0.0,12.0,3.8,19.0,12.0,11.57,3.69
2016,9,26,7,15,0.0,20.0,3.85,19.0,20.0,19.29,10.37
2016,9,26,7,30,0.0,28.0,3.9,19.0,28.0,27.02,17.03
2016,9,26,7,45,0.0,37.0,4.0,19.0,37.0,35.72,24.41
2016,9,26,8,0,0.0,46.0,4.1,19.0,46.0,44.43,31.69
2016,9,26,8,15,0.0,61.5,4.15,19.0,61.5,59.43,44.12
2016,9,26,8,30,0.0,77.0,4.2,19.0,77.0,74.46,56.4
2016,9,26,8,45,0.0,80.5,4.3,19.0,80.5,77.85,58.99
2016,9,26,9,0,0.0,84.0,4.4,19.0,84.0,81.26,61.56
2016,9,26,9,15,0.0,81.0,4.4,19.0,81.0,78.36,58.98
2016,9,26,9,30,0.0,78.0,4.4,19.0,78.0,75.46,56.43
2016,9,26,9,45,0.0,82.5,4.4,19.5,82.5,79.84,59.71
2016,9,26,10,0,0.0,87.0,4.4,20.0,87.0,84.22,62.97
2016,9,26,10,15,2.5,139.0,4.4,20.0,141.0,137.45,105.62
2016,9,26,10,30,5.0,191.0,4.4,20.0,195.0,191.13,147.94
2016,9,26,10,45,6.5,201.0,4.4,20.5,206.5,202.12,156.0
2016,9,26,11,0,8.0,211.0,4.4,21.0,218.0,213.06,164.06
2016,9,26,11,15,9.0,220.5,4.4,21.0,228.0,223.02,171.63
2016,9,26,11,30,10.0,230.0,4.4,21.0,238.0,232.9,179.15
2016,9,26,11,45,7.0,199.0,4.4,21.5,205.0,199.54,152.73
2016,9,26,12,0,4.0,168.0,4.4,22.0,172.0,166.49,126.6
2016,9,26,12,15,6.0,185.5,4.35,22.0,191.0,184.97,141.07
2016,9,26,12,30,8.0,203.0,4.3,22.0,210.0,203.27,155.29
2016,9,26,12,45,13.5,249.0,4.25,22.0,260.5,251.65,192.69
2016,9,26,13,0,19.0,295.0,4.2,22.0,311.0,299.3,229.1
2016,9,26,13,15,14.0,257.0,4.15,22.0,268.5,258.09,197.53
2016,9,26,13,30,9.0,219.0,4.1,22.0,226.0,217.38,166.3
2016,9,26,13,45,7.5,205.0,4.1,22.0,211.0,202.38,154.88
2016,9,26,14,0,6.0,191.0,4.1,22.0,196.0,187.53,143.5
2016,9,26,14,15,24.5,247.5,4.05,22.0,265.5,249.0,191.74
2016,9,26,14,30,43.0,304.0,4.0,22.0,335.0,308.01,237.3
2016,9,26,14,45,21.5,228.5,3.95,22.0,244.0,228.3,175.9
2016,9,26,15,0,0.0,153.0,3.9,22.0,153.0,146.68,112.24
2016,9,26,15,15,0.0,114.0,3.8,22.0,114.0,109.86,83.3
2016,9,26,15,30,0.0,75.0,3.7,22.0,75.0,72.54,53.51
2016,9,26,15,45,0.0,84.0,3.65,22.0,84.0,81.26,60.79
2016,9,26,16,0,0.0,93.0,3.6,22.0,93.0,89.66,67.83
2016,9,26,16,15,0.0,82.0,3.55,21.5,82.0,79.21,59.67
2016,9,26,16,30,0.0,71.0,3.5,21.0,71.0,68.64,51.31
2016,9,26,16,45,0.0,59.5,3.45,21.0,59.5,57.5,42.24
2016,9,26,17,0,0.0,48.0,3.4,21.0,48.0,46.36,33.03
2016,9,26,17,15,0.0,37.0,3.2,20.5,37.0,35.72,25.58
2016,9,26,17,30,0.0,26.0,3.0,20.0,26.0,25.09,16.12
2016,9,26,17,45,0.0,16.5,2.85,20.0,16.5,15.91,7.81
2016,9,26,18,0,0.0,7.0,2.7,20.0,7.0,6.74,0.0
2016,9,26,18,15,0.0,3.5,2.7,19.5,3.5,3.44,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,17.5,2.95,17.0,17.5,16.9,2.86
2016,9,27,7,0,0.0,35.0,3.0,17.0,35.0,35.24,22.91
2016,9,27,7,15,5.5,58.0,3.05,17.0,59.5,61.99,45.98
2016,9,27,7,30,11.0,81.0,3.1,17.0,84.0,88.55,68.77
2016,9,27,7,45,22.5,104.0,3.2,17.5,111.0,123.4,98.02
2016,9,27,8,0,34.0,127.0,3.3,18.0,138.0,154.63,123.76
2016,9,27,8,15,39.0,150.0,3.3,18.5,165.0,182.64,146.23
2016,9,27,8,30,44.0,173.0,3.3,19.0,192.0,210.78,168.34
2016,9,27,8,45,22.0,160.5,3.35,19.5,170.0,175.08,138.33
2016,9,27,9,0,0.0,148.0,3.4,20.0,148.0,146.07,113.73
2016,9,27,9,15,7.5,181.0,3.3,20.5,186.0,184.99,144.44
2016,9,27,9,30,15.0,214.0,3.2,21.0,224.0,224.22,174.73
2016,9,27,9,45,17.0,228.5,3.1,21.5,240.0,240.13,186.25
2016,9,27,10,0,19.0,243.0,3.0,22.0,256.0,256.05,197.7
2016,9,27,10,15,77.5,301.0,2.9,22.0,358.0,370.99,286.48
2016,9,27,10,30,136.0,359.0,2.8,22.0,460.0,487.35,373.03
2016,9,27,10,45,182.0,371.5,2.7,22.5,512.5,537.83,408.87
2016,9,27,11,0,228.0,384.0,2.6,23.0,565.0,588.13,444.15
2016,9,27,11,15,289.5,380.0,2.55,23.0,614.5,639.59,481.21
2016,9,27,11,30,351.0,376.0,2.5,23.0,664.0,683.86,512.78
2016,9,27,11,45,257.5,399.0,2.45,23.0,612.0,622.42,466.2
2016,9,27,12,0,164.0,422.0,2.4,23.0,560.0,557.37,417.36
2016,9,27,12,15,159.5,423.0,2.4,23.0,557.5,549.25,411.68
2016,9,27,12,30,155.0,424.0,2.4,23.0,555.0,540.64,405.34
2016,9,27,12,45,133.0,417.5,2.4,23.0,529.0,510.67,383.37
2016,9,27,13,0,111.0,411.0,2.4,23.0,503.0,480.66,361.41
2016,9,27,13,15,85.5,389.5,2.4,23.0,459.5,436.13,328.83
2016,9,27,13,30,60.0,368.0,2.4,23.0,416.0,393.15,297.16
2016,9,27,13,45,73.0,365.0,2.4,23.0,422.0,394.84,299.08
2016,9,27,14,0,86.0,362.0,2.4,23.0,428.0,395.32,299.87
2016,9,27,14,15,174.0,347.5,2.35,23.0,474.5,426.43,324.33
2016,9,27,14,30,262.0,333.0,2.3,23.0,521.0,449.24,341.69
2016,9,27,14,45,256.5,314.5,2.3,23.0,490.0,415.18,316.04
2016,9,27,15,0,251.0,296.0,2.3,23.0,459.0,381.29,290.41
2016,9,27,15,15,221.5,277.0,2.2,22.5,413.5,340.8,259.87
2016,9,27,15,30,192.0,258.0,2.1,22.0,368.0,299.68,228.63
2016,9,27,15,45,146.0,233.5,2.05,22.0,313.0,251.76,191.97
2016,9,27,16,0,100.0,209.0,2.0,22.0,258.0,212.77,162.46
2016,9,27,16,15,96.0,184.5,1.85,22.0,227.0,183.37,139.26
2016,9,27,16,30,92.0,160.0,1.7,22.0,196.0,154.52,116.49
2016,9,27,16,45,303.5,117.5,1.55,22.0,209.5,123.29,83.66
2016,9,27,17,0,515.0,75.0,1.4,22.0,223.0,70.76,41.88
2016,9,27,17,15,442.5,65.0,1.2,21.5,172.0,46.65,34.91
2016,9,27,17,30,370.0,55.0,1.0,21.0,121.0,41.0,29.72
2016,9,27,17,45,267.0,39.5,0.85,21.0,78.0,30.2,19.69
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,18.79,4.45
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,11.8,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,87.2,31.7
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,184.33,136.71
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.0,251.55,196.42
2016,9,28,7,30,529.0,56.0,2.2,19.0,176.0,327.23,260.97
2016,9,28,7,45,589.5,62.5,2.2,19.5,231.0,389.23,312.91
2016,9,28,8,0,650.0,69.0,2.2,20.0,286.0,455.27,365.99
2016,9,28,8,15,688.5,74.0,2.1,21.0,340.0,509.86,407.19
2016,9,28,8,30,727.0,79.0,2.0,22.0,394.0,563.71,446.08
2016,9,28,8,45,755.5,82.5,1.9,23.0,445.5,612.04,479.19
2016,9,28,9,0,784.0,86.0,1.8,24.0,497.0,659.98,509.86
2016,9,28,9,15,803.5,89.0,1.7,24.5,544.0,700.0,534.43
2016,9,28,9,30,823.0,92.0,1.6,25.0,591.0,738.43,557.31
2016,9,28,9,45,837.5,94.0,1.55,25.5,633.0,765.81,572.62
2016,9,28,10,0,852.0,96.0,1.5,26.0,675.0,795.08,589.09
2016,9,28,10,15,862.0,98.0,1.45,26.0,709.5,818.13,602.37
2016,9,28,10,30,872.0,100.0,1.4,26.0,744.0,838.33,613.77
2016,9,28,10,45,879.5,101.0,1.35,26.5,771.5,852.34,619.93
2016,9,28,11,0,887.0,102.0,1.3,27.0,799.0,863.19,624.14
2016,9,28,11,15,892.0,103.0,1.3,27.0,818.5,868.64,626.85
2016,9,28,11,30,897.0,104.0,1.3,27.0,838.0,870.75,627.62
2016,9,28,11,45,904.0,101.5,1.35,27.5,850.0,867.6,624.59
2016,9,28,12,0,911.0,99.0,1.4,28.0,862.0,861.06,619.55
2016,9,28,12,15,911.5,99.5,1.4,28.0,864.0,848.77,611.58
2016,9,28,12,30,912.0,100.0,1.4,28.0,866.0,833.19,601.64
2016,9,28,12,45,911.5,99.0,1.45,28.5,859.5,812.15,587.63
2016,9,28,13,0,911.0,98.0,1.5,29.0,853.0,788.04,571.68
2016,9,28,13,15,907.5,97.5,1.5,29.0,838.0,759.25,553.28
2016,9,28,13,30,904.0,97.0,1.5,29.0,823.0,727.76,533.06
2016,9,28,13,45,899.0,95.5,1.5,29.0,800.0,691.78,509.37
2016,9,28,14,0,894.0,94.0,1.5,29.0,777.0,653.53,482.44
2016,9,28,14,15,886.0,92.5,1.5,29.0,746.0,611.41,452.17
2016,9,28,14,30,878.0,91.0,1.5,29.0,715.0,567.63,419.95
2016,9,28,14,45,868.5,88.0,1.5,29.0,677.5,520.25,384.29
2016,9,28,15,0,859.0,85.0,1.5,29.0,640.0,471.8,346.75
2016,9,28,15,15,844.0,83.0,1.45,29.0,596.0,421.12,306.3
2016,9,28,15,30,829.0,81.0,1.4,29.0,552.0,370.33,264.65
2016,9,28,15,45,810.0,77.0,1.4,29.0,503.0,312.81,217.25
2016,9,28,16,0,791.0,73.0,1.4,29.0,454.0,259.88,172.57
2016,9,28,16,15,762.0,69.5,1.3,28.5,401.0,206.57,128.37
2016,9,28,16,30,733.0,66.0,1.2,28.0,348.0,155.75,87.99
2016,9,28,16,45,692.0,60.5,1.15,27.5,293.5,104.91,52.71
2016,9,28,17,0,651.0,55.0,1.1,27.0,239.0,58.44,29.76
2016,9,28,17,15,582.5,48.0,1.05,26.5,185.0,32.32,21.97
2016,9,28,17,30,514.0,41.0,1.0,26.0,131.0,29.16,19.04
2016,9,28,17,45,395.0,30.5,0.95,25.5,84.5,22.63,12.94
2016,9,28,18,0,276.0,20.0,0.9,25.0,38.0,15.62,0.81
2016,9,28,18,15,138.0,10.0,0.9,24.5,19.0,9.83,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,92.89,28.95
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,199.36,148.79
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,267.89,211.23
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,344.96,278.42
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,407.4,331.53
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,471.5,383.84
2016,9,29,8,15,734.5,68.5,4.25,19.5,350.0,527.0,428.08
2016,9,29,8,30,772.0,73.0,4.3,20.0,405.0,583.44,471.56
2016,9,29,8,45,799.5,75.5,4.4,20.5,458.0,631.4,507.52
2016,9,29,9,0,827.0,78.0,4.5,21.0,511.0,678.81,540.87
2016,9,29,9,15,846.0,81.0,4.45,21.5,559.0,715.59,564.89
2016,9,29,9,30,865.0,84.0,4.4,22.0,607.0,754.72,590.26
2016,9,29,9,45,880.0,85.5,4.4,22.5,649.5,787.07,610.62
2016,9,29,10,0,895.0,87.0,4.4,23.0,692.0,817.0,629.19
2016,9,29,10,15,905.0,88.5,4.4,23.5,727.5,840.2,642.86
2016,9,29,10,30,915.0,90.0,4.4,24.0,763.0,860.39,654.44
2016,9,29,10,45,922.5,91.0,4.4,24.5,791.0,874.79,662.02
2016,9,29,11,0,930.0,92.0,4.4,25.0,819.0,885.87,667.42
2016,9,29,11,15,935.0,93.0,4.4,25.0,839.0,891.4,670.45
2016,9,29,11,30,940.0,94.0,4.4,25.0,859.0,893.43,671.24
2016,9,29,11,45,940.0,96.0,4.45,25.5,870.0,888.74,666.5
2016,9,29,12,0,940.0,98.0,4.5,26.0,881.0,880.55,659.55
2016,9,29,12,15,940.5,98.0,4.5,26.0,883.5,867.31,650.37
2016,9,29,12,30,941.0,98.0,4.5,26.0,886.0,850.7,638.96
2016,9,29,12,45,940.0,98.0,4.5,26.5,879.5,829.61,623.41
