Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,13,0,939.0,98.0,4.5,27.0,873.0,805.36,605.75
2016,9,29,13,15,936.0,97.0,4.45,27.0,857.5,775.64,585.36
2016,9,29,13,30,933.0,96.0,4.4,27.0,842.0,743.11,562.99
2016,9,29,13,45,928.5,94.5,4.4,27.0,818.5,706.47,537.33
2016,9,29,14,0,924.0,93.0,4.4,27.0,795.0,667.43,508.25
2016,9,29,14,15,916.0,92.0,4.35,26.5,763.5,624.59,476.58
2016,9,29,14,30,908.0,91.0,4.3,26.0,732.0,580.01,442.76
2016,9,29,14,45,894.5,90.0,4.25,26.0,692.5,531.14,403.96
2016,9,29,15,0,881.0,89.0,4.2,26.0,653.0,481.46,363.56
2016,9,29,15,15,865.5,86.5,4.1,25.5,608.0,429.06,320.67
2016,9,29,15,30,850.0,84.0,4.0,25.0,563.0,372.9,273.72
2016,9,29,15,45,829.5,80.0,3.95,25.0,512.5,317.59,225.97
2016,9,29,16,0,809.0,76.0,3.9,25.0,462.0,263.3,178.6
2016,9,29,16,15,778.5,72.0,3.55,24.5,407.5,208.39,131.86
2016,9,29,16,30,748.0,68.0,3.2,24.0,353.0,156.15,89.58
2016,9,29,16,45,702.5,63.0,2.9,23.5,296.5,104.75,53.86
2016,9,29,17,0,657.0,58.0,2.6,23.0,240.0,54.76,28.89
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.0,34.64,24.42
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,31.2,21.21
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,23.82,14.14
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,15.86,0.0
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,9.83,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,93.46,22.99
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,201.74,150.65
2016,9,30,7,15,496.5,42.0,2.2,14.5,131.5,270.5,213.52
2016,9,30,7,30,592.0,51.0,2.2,15.0,184.0,347.89,280.74
2016,9,30,7,45,648.5,57.5,2.25,15.5,240.0,410.27,334.07
2016,9,30,8,0,705.0,64.0,2.3,16.0,296.0,474.07,386.44
2016,9,30,8,15,742.5,68.5,2.1,16.5,351.5,529.75,429.61
2016,9,30,8,30,780.0,73.0,1.9,17.0,407.0,586.34,471.43
2016,9,30,8,45,805.5,76.5,1.7,18.0,460.0,634.27,503.92
2016,9,30,9,0,831.0,80.0,1.5,19.0,513.0,681.48,533.12
2016,9,30,9,15,849.5,83.0,1.5,19.5,560.5,721.94,558.76
2016,9,30,9,30,868.0,86.0,1.5,20.0,608.0,756.56,579.92
2016,9,30,9,45,881.0,88.5,1.5,20.5,650.0,788.38,598.9
2016,9,30,10,0,894.0,91.0,1.5,21.0,692.0,817.68,615.97
2016,9,30,10,15,903.5,93.0,1.45,21.0,727.5,840.84,629.42
2016,9,30,10,30,913.0,95.0,1.4,21.0,763.0,860.98,640.86
2016,9,30,10,45,919.0,96.5,1.35,21.5,790.5,874.48,646.7
2016,9,30,11,0,925.0,98.0,1.3,22.0,818.0,884.64,650.45
2016,9,30,11,15,929.0,98.5,1.25,22.0,837.0,888.65,651.54
2016,9,30,11,30,933.0,99.0,1.2,22.0,856.0,889.18,650.57
2016,9,30,11,45,937.5,98.5,1.15,22.5,867.5,885.62,645.86
2016,9,30,12,0,942.0,98.0,1.1,23.0,879.0,878.54,639.09
2016,9,30,12,15,942.0,98.0,1.1,23.0,880.5,864.8,630.15
2016,9,30,12,30,942.0,98.0,1.1,23.0,882.0,847.69,619.21
2016,9,30,12,45,941.0,97.5,1.15,23.5,875.0,826.04,604.89
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,801.23,588.54
2016,9,30,13,15,936.0,96.0,1.2,24.0,852.5,770.72,568.92
2016,9,30,13,30,932.0,95.0,1.2,24.0,837.0,737.47,547.43
2016,9,30,13,45,927.0,93.5,1.3,24.5,812.5,700.51,522.58
2016,9,30,14,0,922.0,92.0,1.4,25.0,788.0,661.19,494.41
2016,9,30,14,15,913.5,90.5,1.45,25.0,756.0,617.68,463.07
2016,9,30,14,30,905.0,89.0,1.5,25.0,724.0,572.48,429.57
2016,9,30,14,45,893.5,87.0,1.55,25.0,685.0,523.86,392.53
2016,9,30,15,0,882.0,85.0,1.6,25.0,646.0,474.28,353.56
2016,9,30,15,15,866.0,82.5,1.6,24.5,601.0,421.71,311.58
2016,9,30,15,30,850.0,80.0,1.6,24.0,556.0,369.11,268.19
2016,9,30,15,45,829.0,77.0,1.6,24.0,505.5,310.93,219.06
2016,9,30,16,0,808.0,74.0,1.6,24.0,455.0,257.54,172.99
2016,9,30,16,15,777.0,70.0,1.5,23.5,400.5,202.73,126.9
2016,9,30,16,30,746.0,66.0,1.4,23.0,346.0,150.64,85.3
2016,9,30,16,45,701.5,60.5,1.3,23.0,290.5,99.2,50.07
2016,9,30,17,0,657.0,55.0,1.2,23.0,235.0,52.54,28.87
2016,9,30,17,15,584.0,48.0,1.1,22.0,180.0,32.8,22.83
2016,9,30,17,30,511.0,41.0,1.0,21.0,125.0,29.68,19.88
2016,9,30,17,45,381.5,29.5,0.95,20.5,78.5,22.2,12.68
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,14.13,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,11.0,0.45,16.5,11.0,10.61,0.0
2016,10,1,7,0,0.0,22.0,0.4,17.0,22.0,21.23,11.45
2016,10,1,7,15,0.0,37.0,0.4,17.5,37.0,35.74,24.15
2016,10,1,7,30,0.0,52.0,0.4,18.0,52.0,50.69,36.96
2016,10,1,7,45,0.0,68.0,0.45,18.5,68.0,66.76,50.43
2016,10,1,8,0,0.0,84.0,0.5,19.0,84.0,82.74,63.52
2016,10,1,8,15,0.0,85.5,0.5,19.5,85.5,83.48,63.82
2016,10,1,8,30,0.0,87.0,0.5,20.0,87.0,84.56,64.36
2016,10,1,8,45,149.5,150.0,0.5,20.5,227.0,260.88,207.42
2016,10,1,9,0,299.0,213.0,0.5,21.0,367.0,446.51,346.81
2016,10,1,9,15,152.0,198.5,0.65,21.5,277.0,322.19,249.98
2016,10,1,9,30,5.0,184.0,0.8,22.0,187.0,185.6,141.9
2016,10,1,9,45,44.5,245.0,0.95,22.5,274.5,285.69,219.6
2016,10,1,10,0,84.0,306.0,1.1,23.0,362.0,381.67,290.64
2016,10,1,10,15,116.0,329.5,1.1,23.5,411.5,438.97,331.18
2016,10,1,10,30,148.0,353.0,1.1,24.0,461.0,488.99,365.94
2016,10,1,10,45,190.0,364.5,1.1,24.5,509.0,534.52,397.34
2016,10,1,11,0,232.0,376.0,1.1,25.0,557.0,579.78,427.99
2016,10,1,11,15,262.5,380.5,1.05,25.0,589.5,612.89,450.03
2016,10,1,11,30,293.0,385.0,1.0,25.0,622.0,638.88,467.17
2016,10,1,11,45,377.0,358.0,1.0,25.5,667.0,676.21,493.09
2016,10,1,12,0,461.0,331.0,1.0,26.0,712.0,714.64,519.06
2016,10,1,12,15,305.5,373.5,0.95,26.0,626.0,618.37,449.77
2016,10,1,12,30,150.0,416.0,0.9,26.0,540.0,526.04,383.03
2016,10,1,12,45,128.5,408.5,0.9,26.0,514.0,495.99,362.58
2016,10,1,13,0,107.0,401.0,0.9,26.0,488.0,465.95,341.49
2016,10,1,13,15,109.0,393.5,0.9,26.0,481.0,454.93,334.18
2016,10,1,13,30,111.0,386.0,0.9,26.0,474.0,443.5,326.42
2016,10,1,13,45,261.5,350.0,0.95,26.0,549.0,500.01,369.56
2016,10,1,14,0,412.0,314.0,1.0,26.0,624.0,547.06,404.18
2016,10,1,14,15,387.0,307.0,1.1,26.0,588.5,507.07,375.68
2016,10,1,14,30,362.0,300.0,1.2,26.0,553.0,468.17,348.11
2016,10,1,14,45,216.0,289.5,1.3,26.0,438.5,371.22,277.64
2016,10,1,15,0,70.0,279.0,1.4,26.0,324.0,287.68,216.39
2016,10,1,15,15,40.0,233.0,1.45,25.5,258.5,230.33,174.4
2016,10,1,15,30,10.0,187.0,1.5,25.0,193.0,179.68,136.73
2016,10,1,15,45,57.5,193.5,1.55,25.0,221.0,193.17,146.59
2016,10,1,16,0,105.0,200.0,1.6,25.0,249.0,203.77,153.29
2016,10,1,16,15,99.0,177.0,1.55,24.5,218.5,175.03,131.1
2016,10,1,16,30,93.0,154.0,1.5,24.0,188.0,146.99,109.61
2016,10,1,16,45,84.5,129.5,1.45,24.0,157.0,118.45,87.97
2016,10,1,17,0,76.0,105.0,1.4,24.0,126.0,91.12,68.14
2016,10,1,17,15,60.5,81.0,1.25,23.0,95.5,70.21,54.66
2016,10,1,17,30,45.0,57.0,1.1,22.0,65.0,50.56,37.43
2016,10,1,17,45,22.5,36.0,1.0,21.0,40.0,32.65,20.94
2016,10,1,18,0,0.0,15.0,0.9,20.0,15.0,14.48,0.0
2016,10,1,18,15,0.0,7.5,0.95,19.5,7.5,7.37,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,133.0,19.0,0.6,15.5,33.5,72.6,3.41
2016,10,2,7,0,266.0,38.0,0.6,16.0,67.0,156.58,114.42
2016,10,2,7,15,360.5,52.0,0.55,16.5,116.5,222.39,172.49
2016,10,2,7,30,455.0,66.0,0.5,17.0,166.0,298.9,236.42
2016,10,2,7,45,516.0,76.5,0.5,18.0,220.0,361.93,287.44
2016,10,2,8,0,577.0,87.0,0.5,19.0,274.0,428.98,339.23
2016,10,2,8,15,620.0,94.5,0.6,20.0,328.0,485.68,381.8
2016,10,2,8,30,663.0,102.0,0.7,21.0,382.0,543.94,424.0
2016,10,2,8,45,692.0,108.0,0.8,22.0,433.5,592.42,457.71
2016,10,2,9,0,721.0,114.0,0.9,23.0,485.0,640.65,490.32
2016,10,2,9,15,743.5,118.5,1.0,23.5,532.5,681.92,518.2
2016,10,2,9,30,766.0,123.0,1.1,24.0,580.0,721.9,543.92
2016,10,2,9,45,780.0,128.0,1.2,24.5,621.5,751.76,562.39
2016,10,2,10,0,794.0,133.0,1.3,25.0,663.0,782.01,581.11
2016,10,2,10,15,806.5,135.5,1.35,25.0,698.0,805.93,596.11
2016,10,2,10,30,819.0,138.0,1.4,25.0,733.0,827.17,609.43
2016,10,2,10,45,825.5,141.5,1.45,25.5,760.0,841.62,617.16
2016,10,2,11,0,832.0,145.0,1.5,26.0,787.0,852.98,623.01
2016,10,2,11,15,837.5,146.0,1.55,26.0,806.0,857.77,625.93
2016,10,2,11,30,843.0,147.0,1.6,26.0,825.0,859.37,626.95
2016,10,2,11,45,882.0,127.0,1.65,26.5,844.5,861.29,627.12
2016,10,2,12,0,921.0,107.0,1.7,27.0,864.0,863.04,627.3
2016,10,2,12,15,921.5,107.0,1.7,27.0,865.5,849.77,618.49
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,833.2,607.78
2016,10,2,12,45,920.5,106.5,1.75,27.5,860.0,811.39,593.0
2016,10,2,13,0,919.0,106.0,1.8,28.0,853.0,786.51,576.26
2016,10,2,13,15,915.0,105.0,1.8,28.0,837.5,756.44,556.75
2016,10,2,13,30,911.0,104.0,1.8,28.0,822.0,723.69,535.41
2016,10,2,13,45,905.0,103.0,1.85,28.0,797.5,687.13,510.22
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,648.37,482.66
2016,10,2,14,15,889.5,100.5,1.9,28.0,741.0,605.1,450.97
2016,10,2,14,30,880.0,99.0,1.9,28.0,709.0,560.3,417.36
2016,10,2,14,45,860.0,99.5,1.95,28.0,668.0,510.89,379.67
2016,10,2,15,0,840.0,100.0,2.0,28.0,627.0,458.27,338.6
2016,10,2,15,15,822.0,97.0,2.0,27.5,582.0,406.25,297.24
2016,10,2,15,30,804.0,94.0,2.0,27.0,537.0,354.57,254.85
2016,10,2,15,45,780.0,90.0,2.0,27.0,486.5,300.86,209.63
2016,10,2,16,0,756.0,86.0,2.0,27.0,436.0,248.65,165.29
2016,10,2,16,15,721.5,81.5,1.85,26.5,382.0,192.63,119.32
2016,10,2,16,30,687.0,77.0,1.7,26.0,328.0,142.78,80.75
2016,10,2,16,45,636.5,70.0,1.55,25.5,273.0,93.16,48.49
2016,10,2,17,0,586.0,63.0,1.4,25.0,218.0,49.01,30.45
2016,10,2,17,15,507.0,54.0,1.3,24.0,165.0,38.48,27.42
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,33.94,23.19
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,24.18,13.75
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,13.61,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,68.16,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,147.2,106.05
2016,10,3,7,15,337.0,52.0,0.6,18.5,112.0,212.04,163.08
2016,10,3,7,30,433.0,66.0,0.7,19.0,160.0,287.64,226.35
2016,10,3,7,45,495.0,76.5,0.8,20.0,213.0,349.99,277.26
2016,10,3,8,0,557.0,87.0,0.9,21.0,266.0,416.47,329.38
2016,10,3,8,15,600.5,94.5,1.15,21.5,319.0,472.49,373.16
2016,10,3,8,30,644.0,102.0,1.4,22.0,372.0,530.15,416.99
2016,10,3,8,45,682.0,105.0,1.65,23.0,424.0,580.38,453.49
2016,10,3,9,0,720.0,108.0,1.9,24.0,476.0,630.99,489.34
2016,10,3,9,15,742.0,112.0,1.95,24.5,522.5,671.19,516.55
2016,10,3,9,30,764.0,116.0,2.0,25.0,569.0,707.77,539.82
2016,10,3,9,45,780.0,119.5,2.05,25.5,610.0,740.07,559.86
2016,10,3,10,0,796.0,123.0,2.1,26.0,651.0,770.22,578.26
2016,10,3,10,15,808.0,125.5,2.15,26.0,686.0,793.71,593.18
2016,10,3,10,30,820.0,128.0,2.2,26.0,721.0,814.5,606.37
2016,10,3,10,45,480.5,252.5,2.3,26.5,603.5,669.04,500.38
2016,10,3,11,0,141.0,377.0,2.4,27.0,486.0,503.48,374.08
2016,10,3,11,15,497.5,253.5,2.45,27.0,650.0,681.79,510.54
2016,10,3,11,30,854.0,130.0,2.5,27.0,814.0,847.78,626.61
2016,10,3,11,45,541.5,267.5,2.55,27.5,703.5,721.98,534.65
2016,10,3,12,0,229.0,405.0,2.6,28.0,593.0,588.98,433.65
2016,10,3,12,15,539.5,271.5,2.65,28.0,714.5,705.4,523.78
2016,10,3,12,30,850.0,138.0,2.7,28.0,836.0,805.08,595.83
2016,10,3,12,45,850.0,136.5,2.75,28.5,829.5,784.11,580.12
2016,10,3,13,0,850.0,135.0,2.8,29.0,823.0,760.28,563.46
2016,10,3,13,15,846.0,134.0,2.8,29.0,807.5,731.33,544.19
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,699.96,522.02
2016,10,3,13,45,836.0,130.5,2.85,29.0,768.5,663.6,496.15
2016,10,3,14,0,830.0,128.0,2.9,29.0,745.0,625.29,468.36
2016,10,3,14,15,819.5,126.0,2.9,29.0,713.5,583.12,436.96
2016,10,3,14,30,809.0,124.0,2.9,29.0,682.0,539.74,403.95
2016,10,3,14,45,794.0,121.5,2.95,29.0,643.0,492.74,367.59
2016,10,3,15,0,779.0,119.0,3.0,29.0,604.0,445.41,329.99
2016,10,3,15,15,759.5,115.5,2.95,28.5,559.5,392.43,287.74
2016,10,3,15,30,740.0,112.0,2.9,28.0,515.0,342.67,246.79
2016,10,3,15,45,712.5,107.5,2.9,28.0,465.5,290.64,203.13
2016,10,3,16,0,685.0,103.0,2.9,28.0,416.0,240.6,160.93
2016,10,3,16,15,648.0,96.5,2.65,27.5,363.5,189.42,119.31
2016,10,3,16,30,611.0,90.0,2.4,27.0,311.0,141.81,83.07
2016,10,3,16,45,558.0,81.5,2.2,27.0,257.5,95.3,53.32
2016,10,3,17,0,505.0,73.0,2.0,27.0,204.0,54.71,40.97
2016,10,3,17,15,425.0,61.5,1.8,26.0,153.0,45.72,33.26
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,37.94,26.24
2016,10,3,17,45,225.0,33.0,1.45,24.0,61.0,25.62,14.4
2016,10,3,18,0,105.0,16.0,1.3,23.0,20.0,15.73,0.0
2016,10,3,18,15,52.5,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,75.0,20.5,2.45,20.5,28.0,51.84,0.0
2016,10,4,7,0,150.0,41.0,2.7,21.0,56.0,112.58,79.51
2016,10,4,7,15,242.0,58.5,2.85,21.5,102.0,181.02,138.59
2016,10,4,7,30,334.0,76.0,3.0,22.0,148.0,252.53,198.81
2016,10,4,7,45,421.0,84.0,3.15,22.5,201.0,318.35,253.72
2016,10,4,8,0,508.0,92.0,3.3,23.0,254.0,393.73,314.73
2016,10,4,8,15,254.0,93.0,3.45,23.5,174.0,263.52,211.03
2016,10,4,8,30,0.0,94.0,3.6,24.0,94.0,91.79,69.2
2016,10,4,8,45,24.0,151.0,3.8,24.5,163.0,171.68,133.44
2016,10,4,9,0,48.0,208.0,4.0,25.0,232.0,250.41,194.88
2016,10,4,9,15,49.5,228.0,4.05,25.0,255.0,272.61,211.35
2016,10,4,9,30,51.0,248.0,4.1,25.0,278.0,294.63,227.65
2016,10,4,9,45,119.0,280.0,4.15,25.5,357.0,387.94,299.14
2016,10,4,10,0,187.0,312.0,4.2,26.0,436.0,475.72,364.55
2016,10,4,10,15,248.0,320.0,4.15,26.0,493.0,533.4,407.32
2016,10,4,10,30,309.0,328.0,4.1,26.0,550.0,598.73,454.93
2016,10,4,10,45,206.5,348.5,4.1,26.0,499.5,529.2,401.04
2016,10,4,11,0,104.0,369.0,4.1,26.0,449.0,458.16,345.91
2016,10,4,11,15,439.5,264.5,4.05,26.0,613.5,643.04,489.61
2016,10,4,11,30,775.0,160.0,4.0,26.0,778.0,809.89,611.55
2016,10,4,11,45,802.5,146.5,4.0,26.5,793.0,811.83,610.24
2016,10,4,12,0,830.0,133.0,4.0,27.0,808.0,810.44,607.82
2016,10,4,12,15,568.5,261.0,3.95,27.0,724.0,715.84,537.59
2016,10,4,12,30,307.0,389.0,3.9,27.0,640.0,621.82,464.05
2016,10,4,12,45,566.5,260.5,3.85,27.5,718.5,686.07,515.7
2016,10,4,13,0,826.0,132.0,3.8,28.0,797.0,736.17,554.2
2016,10,4,13,15,821.5,131.0,3.7,28.0,781.5,707.53,533.71
2016,10,4,13,30,817.0,130.0,3.6,28.0,766.0,676.58,510.89
2016,10,4,13,45,812.5,127.0,3.5,28.0,743.0,641.57,484.92
2016,10,4,14,0,808.0,124.0,3.4,28.0,720.0,604.58,457.1
2016,10,4,14,15,797.5,122.0,3.3,28.0,689.5,563.33,425.63
2016,10,4,14,30,787.0,120.0,3.2,28.0,659.0,520.92,392.66
2016,10,4,14,45,772.5,117.0,3.1,28.5,621.0,474.75,355.49
2016,10,4,15,0,758.0,114.0,3.0,29.0,583.0,428.24,317.38
2016,10,4,15,15,738.5,110.5,2.9,29.0,539.5,376.51,275.3
2016,10,4,15,30,719.0,107.0,2.8,29.0,496.0,327.93,234.74
2016,10,4,15,45,694.0,102.0,2.75,29.0,448.0,277.4,192.31
2016,10,4,16,0,669.0,97.0,2.7,29.0,400.0,228.62,151.22
2016,10,4,16,15,631.5,91.0,2.4,28.5,348.5,178.85,111.02
2016,10,4,16,30,594.0,85.0,2.1,28.0,297.0,132.71,76.36
2016,10,4,16,45,540.0,77.0,1.85,28.0,245.0,87.76,48.37
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,48.81,35.8
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,42.77,30.59
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,35.64,24.14
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,23.65,12.37
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,13.76,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.0,19.0,1.95,21.5,29.0,59.87,0.0
2016,10,5,7,0,194.0,38.0,2.2,22.0,58.0,129.86,91.1
2016,10,5,7,15,293.5,53.0,2.35,22.5,104.5,194.35,147.78
2016,10,5,7,30,393.0,68.0,2.5,23.0,151.0,268.58,210.1
2016,10,5,7,45,466.5,77.0,2.7,24.0,203.5,333.6,263.67
2016,10,5,8,0,540.0,86.0,2.9,25.0,256.0,403.03,318.97
2016,10,5,8,15,585.0,93.0,2.9,25.5,308.5,458.34,361.97
2016,10,5,8,30,630.0,100.0,2.9,26.0,361.0,515.42,404.9
2016,10,5,8,45,388.5,161.5,2.9,26.5,329.5,443.92,346.65
2016,10,5,9,0,147.0,223.0,2.9,27.0,298.0,342.58,264.61
2016,10,5,9,15,451.0,168.0,2.85,27.5,427.0,516.41,399.89
2016,10,5,9,30,755.0,113.0,2.8,28.0,556.0,692.81,528.65
2016,10,5,9,45,774.0,115.0,2.75,28.5,597.0,725.36,547.55
2016,10,5,10,0,793.0,117.0,2.7,29.0,638.0,755.91,565.79
2016,10,5,10,15,804.5,119.5,2.65,29.5,672.0,778.77,578.59
2016,10,5,10,30,816.0,122.0,2.6,30.0,706.0,798.94,589.54
2016,10,5,10,45,825.5,123.0,2.55,30.5,733.0,813.05,596.41
2016,10,5,11,0,835.0,124.0,2.5,31.0,760.0,824.16,601.38
2016,10,5,11,15,840.5,125.0,2.45,31.0,778.0,828.87,603.42
2016,10,5,11,30,846.0,126.0,2.4,31.0,796.0,830.4,603.52
2016,10,5,11,45,860.0,119.5,2.4,31.5,809.0,825.44,598.66
2016,10,5,12,0,874.0,113.0,2.4,32.0,822.0,820.2,593.81
2016,10,5,12,15,874.5,113.0,2.4,32.0,823.5,807.34,585.27
2016,10,5,12,30,875.0,113.0,2.4,32.0,825.0,791.36,574.82
2016,10,5,12,45,874.0,112.0,2.4,32.0,817.5,770.22,561.03
2016,10,5,13,0,873.0,111.0,2.4,32.0,810.0,746.18,545.36
2016,10,5,13,15,868.5,110.5,2.4,32.0,794.5,717.37,526.48
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,686.08,505.11
2016,10,5,13,45,858.0,108.0,2.45,32.5,755.0,650.08,478.8
2016,10,5,14,0,852.0,106.0,2.5,33.0,731.0,612.04,450.62
2016,10,5,14,15,842.0,104.0,2.55,32.5,699.5,569.9,420.68
2016,10,5,14,30,832.0,102.0,2.6,32.0,668.0,523.92,387.13
2016,10,5,14,45,820.0,99.0,2.65,32.0,630.0,477.08,351.1
2016,10,5,15,0,808.0,96.0,2.7,32.0,592.0,429.57,313.53
2016,10,5,15,15,789.5,93.0,2.7,32.0,548.0,379.16,272.76
2016,10,5,15,30,771.0,90.0,2.7,32.0,504.0,329.2,231.4
2016,10,5,15,45,746.5,86.0,2.75,32.0,455.0,277.41,188.22
2016,10,5,16,0,722.0,82.0,2.8,32.0,406.0,227.23,146.24
2016,10,5,16,15,686.0,77.5,2.6,31.5,354.0,173.41,103.19
2016,10,5,16,30,650.0,73.0,2.4,31.0,302.0,125.86,68.03
2016,10,5,16,45,598.5,66.0,2.2,30.5,249.0,78.99,39.99
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,40.27,28.31
2016,10,5,17,15,462.5,50.0,1.85,29.0,145.5,35.79,24.44
2016,10,5,17,30,378.0,41.0,1.7,28.0,95.0,31.08,20.07
2016,10,5,17,45,239.5,27.0,1.55,27.0,55.5,21.11,9.88
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,12.78,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,28.5,61.14,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,57.0,134.25,93.0
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.0,198.83,150.13
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,275.04,213.81
2016,10,6,7,45,510.5,67.5,2.4,24.5,206.0,343.59,270.54
2016,10,6,8,0,601.0,72.0,2.6,25.0,261.0,418.43,330.61
2016,10,6,8,15,644.0,78.0,2.6,25.5,314.0,473.57,373.37
2016,10,6,8,30,687.0,84.0,2.6,26.0,367.0,530.29,415.87
2016,10,6,8,45,725.0,85.5,2.65,26.5,419.0,577.65,450.46
2016,10,6,9,0,763.0,87.0,2.7,27.0,471.0,627.69,486.02
2016,10,6,9,15,784.0,90.5,2.7,27.5,517.5,667.73,512.26
2016,10,6,9,30,805.0,94.0,2.7,28.0,564.0,706.28,536.75
2016,10,6,9,45,414.5,171.0,2.7,28.5,414.0,508.87,388.93
2016,10,6,10,0,24.0,248.0,2.7,29.0,264.0,264.84,198.47
2016,10,6,10,15,25.5,260.5,2.7,29.0,278.0,278.21,208.74
2016,10,6,10,30,27.0,273.0,2.7,29.0,292.0,297.79,222.86
2016,10,6,10,45,124.5,321.0,2.7,29.5,415.0,432.1,322.84
2016,10,6,11,0,222.0,369.0,2.7,30.0,538.0,559.86,413.82
2016,10,6,11,15,241.0,375.5,2.75,30.5,563.0,579.48,426.06
2016,10,6,11,30,260.0,382.0,2.8,31.0,588.0,602.78,441.28
2016,10,6,11,45,299.0,378.0,2.85,31.5,617.5,625.2,456.48
2016,10,6,12,0,338.0,374.0,2.9,32.0,647.0,645.91,470.39
2016,10,6,12,15,276.0,388.5,2.9,32.0,611.5,603.2,439.2
2016,10,6,12,30,214.0,403.0,2.9,32.0,576.0,559.11,407.25
2016,10,6,12,45,563.5,247.5,2.95,32.0,698.0,666.35,490.59
2016,10,6,13,0,913.0,92.0,3.0,32.0,820.0,753.0,554.02
2016,10,6,13,15,909.0,91.5,2.95,32.0,804.0,723.57,533.55
2016,10,6,13,30,905.0,91.0,2.9,32.0,788.0,691.51,511.79
2016,10,6,13,45,899.0,89.5,2.9,32.0,764.0,654.74,485.39
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,615.8,456.92
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,573.21,425.19
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,529.08,391.55
2016,10,6,14,45,850.0,88.0,2.9,32.0,635.0,480.25,353.58
2016,10,6,15,0,825.0,91.0,2.9,32.0,594.0,428.51,312.64
2016,10,6,15,15,806.5,88.5,2.9,31.5,549.5,377.83,272.0
2016,10,6,15,30,788.0,86.0,2.9,31.0,505.0,327.57,230.56
2016,10,6,15,45,761.5,82.5,2.9,31.0,455.5,274.93,186.38
2016,10,6,16,0,735.0,79.0,2.9,31.0,406.0,224.08,143.67
2016,10,6,16,15,699.0,74.5,2.65,30.5,353.5,172.89,102.57
2016,10,6,16,30,663.0,70.0,2.4,30.0,301.0,121.76,64.83
2016,10,6,16,45,606.0,64.0,2.2,30.0,247.0,74.97,37.62
2016,10,6,17,0,549.0,58.0,2.0,30.0,193.0,39.71,27.83
2016,10,6,17,15,462.5,49.0,1.85,29.0,142.5,35.19,23.9
2016,10,6,17,30,376.0,40.0,1.7,28.0,92.0,30.43,19.47
2016,10,6,17,45,230.0,26.0,1.55,27.0,53.0,20.4,8.77
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,11.8,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,129.0,16.0,0.5,22.5,28.5,64.27,0.0
2016,10,7,7,0,258.0,32.0,0.6,23.0,57.0,143.81,98.33
2016,10,7,7,15,362.5,43.5,0.75,23.5,104.5,210.16,157.33
2016,10,7,7,30,467.0,55.0,0.9,24.0,152.0,286.15,220.32
2016,10,7,7,45,551.5,59.0,1.1,24.5,206.5,352.46,274.81
2016,10,7,8,0,636.0,63.0,1.3,25.0,261.0,424.75,332.25
2016,10,7,8,15,675.5,68.0,1.55,25.5,313.5,475.9,372.31
2016,10,7,8,30,715.0,73.0,1.8,26.0,366.0,530.58,413.76
2016,10,7,8,45,357.5,40.5,2.05,26.5,187.0,284.57,226.3
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.72,0.58
2016,10,7,9,15,0.0,47.5,2.5,27.0,47.5,45.91,31.33
2016,10,7,9,30,0.0,87.0,2.7,27.0,87.0,84.18,61.63
2016,10,7,9,45,39.0,190.5,2.95,27.5,216.5,222.75,170.13
2016,10,7,10,0,78.0,294.0,3.2,28.0,346.0,362.7,275.11
2016,10,7,10,15,81.5,307.5,3.4,28.0,364.0,378.83,286.25
2016,10,7,10,30,85.0,321.0,3.6,28.0,382.0,394.71,297.64
2016,10,7,10,45,124.0,345.5,3.8,28.5,438.0,456.83,343.03
2016,10,7,11,0,163.0,370.0,4.0,29.0,494.0,511.92,382.53
2016,10,7,11,15,98.0,346.0,4.2,29.0,421.5,426.31,318.79
2016,10,7,11,30,33.0,322.0,4.4,29.0,349.0,346.95,258.9
2016,10,7,11,45,140.0,357.5,4.6,29.0,470.5,471.1,352.98
2016,10,7,12,0,247.0,393.0,4.8,29.0,592.0,587.44,438.61
2016,10,7,12,15,529.5,268.0,4.95,28.5,694.5,684.95,516.59
2016,10,7,12,30,812.0,143.0,5.1,28.0,797.0,766.75,580.78
2016,10,7,12,45,800.0,148.0,5.25,28.0,787.5,743.8,564.91
2016,10,7,13,0,788.0,153.0,5.4,28.0,778.0,718.6,547.37
2016,10,7,13,15,783.0,152.0,5.45,27.5,762.5,690.46,527.82
2016,10,7,13,30,778.0,151.0,5.5,27.0,747.0,660.18,506.32
2016,10,7,13,45,458.5,251.0,5.55,27.0,600.0,523.9,400.84
2016,10,7,14,0,139.0,351.0,5.6,27.0,453.0,409.67,310.73
2016,10,7,14,15,85.0,309.0,5.55,26.5,370.5,336.02,255.81
2016,10,7,14,30,31.0,267.0,5.5,26.0,288.0,265.32,202.34
2016,10,7,14,45,18.0,226.0,5.5,26.0,238.5,222.53,169.79
2016,10,7,15,0,5.0,185.0,5.5,26.0,189.0,177.91,135.52
2016,10,7,15,15,63.5,209.5,5.4,25.5,244.0,216.68,165.81
2016,10,7,15,30,122.0,234.0,5.3,25.0,299.0,246.57,188.18
2016,10,7,15,45,61.0,163.5,5.25,25.0,196.0,166.23,126.3
2016,10,7,16,0,0.0,93.0,5.2,25.0,93.0,89.34,67.0
2016,10,7,16,15,0.0,80.5,5.1,24.5,80.5,77.5,57.78
2016,10,7,16,30,0.0,68.0,5.0,24.0,68.0,65.68,48.4
2016,10,7,16,45,0.0,55.5,4.9,23.5,55.5,53.63,38.64
2016,10,7,17,0,0.0,43.0,4.8,23.0,43.0,41.53,30.29
2016,10,7,17,15,0.0,31.5,4.6,22.5,31.5,30.41,20.49
2016,10,7,17,30,0.0,20.0,4.4,22.0,20.0,19.29,10.59
2016,10,7,17,45,0.0,11.0,4.2,21.5,11.0,10.61,1.58
2016,10,7,18,0,0.0,2.0,4.0,21.0,2.0,1.97,0.0
2016,10,7,18,15,0.0,1.0,3.9,20.5,1.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,129.0,16.0,3.5,14.0,28.5,53.89,0.0
2016,10,8,7,0,258.0,32.0,3.6,14.0,57.0,143.08,100.86
2016,10,8,7,15,361.0,45.0,3.65,14.5,104.5,210.15,164.06
2016,10,8,7,30,464.0,58.0,3.7,15.0,152.0,286.79,231.09
2016,10,8,7,45,529.5,66.5,3.75,16.0,205.0,348.81,284.57
2016,10,8,8,0,595.0,75.0,3.8,17.0,258.0,415.2,339.62
2016,10,8,8,15,638.0,81.0,3.7,17.5,311.0,469.78,383.82
2016,10,8,8,30,681.0,87.0,3.6,18.0,364.0,525.92,427.67
2016,10,8,8,45,711.5,92.0,3.55,18.5,414.5,573.98,463.95
2016,10,8,9,0,742.0,97.0,3.5,19.0,465.0,621.88,499.06
2016,10,8,9,15,764.0,100.5,3.4,19.5,511.5,659.53,525.34
2016,10,8,9,30,786.0,104.0,3.3,20.0,558.0,698.0,550.63
2016,10,8,9,45,565.5,190.5,3.25,21.0,529.5,640.76,501.47
2016,10,8,10,0,345.0,277.0,3.2,22.0,501.0,564.6,437.54
2016,10,8,10,15,350.0,290.0,3.15,22.5,527.5,585.17,451.22
2016,10,8,10,30,355.0,303.0,3.1,23.0,554.0,604.42,463.25
2016,10,8,10,45,609.5,208.5,3.1,23.5,658.5,720.65,551.39
2016,10,8,11,0,864.0,114.0,3.1,24.0,763.0,824.26,623.26
2016,10,8,11,15,869.5,115.0,3.0,24.5,781.5,829.13,623.36
2016,10,8,11,30,875.0,116.0,2.9,25.0,800.0,830.75,622.09
2016,10,8,11,45,879.5,115.5,2.85,25.5,810.5,826.76,617.46
2016,10,8,12,0,884.0,115.0,2.8,26.0,821.0,819.49,610.79
2016,10,8,12,15,884.5,115.0,2.8,26.0,822.5,806.32,601.76
2016,10,8,12,30,885.0,115.0,2.8,26.0,824.0,790.0,590.73
2016,10,8,12,45,885.0,113.5,2.8,26.5,817.0,768.76,575.28
2016,10,8,13,0,885.0,112.0,2.8,27.0,810.0,744.57,557.92
2016,10,8,13,15,880.5,111.0,2.8,27.0,794.0,714.88,537.88
2016,10,8,13,30,876.0,110.0,2.8,27.0,778.0,682.69,514.66
2016,10,8,13,45,871.5,108.0,2.85,27.5,754.0,647.21,487.86
2016,10,8,14,0,867.0,106.0,2.9,28.0,730.0,609.55,459.02
2016,10,8,14,15,857.0,104.0,2.9,28.0,698.5,566.87,426.67
2016,10,8,14,30,847.0,102.0,2.9,28.0,667.0,520.32,390.78
2016,10,8,14,45,830.0,100.5,2.9,28.0,627.5,472.03,352.61
2016,10,8,15,0,813.0,99.0,2.9,28.0,588.0,423.48,313.26
2016,10,8,15,15,794.0,96.0,2.9,27.5,543.0,372.88,271.95
2016,10,8,15,30,775.0,93.0,2.9,27.0,498.0,322.78,229.98
2016,10,8,15,45,754.0,87.5,2.9,27.0,449.5,270.67,185.46
2016,10,8,16,0,733.0,82.0,2.9,27.0,401.0,219.81,142.09
2016,10,8,16,15,695.5,77.0,2.7,26.5,348.0,165.14,98.07
2016,10,8,16,30,658.0,72.0,2.5,26.0,295.0,117.01,63.01
2016,10,8,16,45,608.0,64.5,2.3,25.5,241.5,70.05,36.52
2016,10,8,17,0,558.0,57.0,2.1,25.0,188.0,39.44,28.22
2016,10,8,17,15,469.5,47.5,1.95,24.0,137.5,34.42,23.75
2016,10,8,17,30,381.0,38.0,1.8,23.0,87.0,29.13,18.7
2016,10,8,17,45,234.5,23.5,1.65,22.0,49.0,18.47,5.97
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,8.85,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.0,13.5,2.0,12.5,31.5,70.19,0.0
2016,10,9,7,0,388.0,27.0,2.2,13.0,63.0,181.87,127.08
2016,10,9,7,15,494.5,36.0,2.25,13.5,114.5,251.34,195.52
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,327.9,263.1
2016,10,9,7,45,661.5,51.0,2.4,15.0,221.5,390.72,317.43
2016,10,9,8,0,722.0,57.0,2.5,16.0,277.0,457.19,372.34
2016,10,9,8,15,643.5,82.0,2.6,17.0,306.0,472.11,383.87
2016,10,9,8,30,565.0,107.0,2.7,18.0,335.0,475.97,385.55
2016,10,9,8,45,523.0,135.5,2.85,19.0,368.0,496.12,399.21
2016,10,9,9,0,481.0,164.0,3.0,20.0,401.0,514.75,410.8
2016,10,9,9,15,488.5,180.0,2.9,20.5,441.0,549.79,435.36
2016,10,9,9,30,496.0,196.0,2.8,21.0,481.0,583.38,458.13
2016,10,9,9,45,706.5,138.5,2.75,21.5,577.0,691.91,539.72
2016,10,9,10,0,917.0,81.0,2.7,22.0,673.0,796.79,611.14
2016,10,9,10,15,927.0,82.5,2.7,22.5,708.0,819.31,623.51
2016,10,9,10,30,937.0,84.0,2.7,23.0,743.0,838.76,634.39
2016,10,9,10,45,944.0,85.0,2.7,23.5,770.0,852.02,641.09
2016,10,9,11,0,951.0,86.0,2.7,24.0,797.0,861.87,645.6
2016,10,9,11,15,955.5,87.0,2.7,24.0,816.0,866.21,647.76
2016,10,9,11,30,960.0,88.0,2.7,24.0,835.0,866.98,647.71
2016,10,9,11,45,958.5,90.5,2.75,24.5,844.5,860.9,642.29
2016,10,9,12,0,957.0,93.0,2.8,25.0,854.0,851.29,634.68
2016,10,9,12,15,957.5,93.0,2.85,25.0,855.5,837.25,625.45
2016,10,9,12,30,958.0,93.0,2.9,25.0,857.0,819.81,614.0
2016,10,9,12,45,956.0,93.0,2.95,25.0,849.0,797.19,599.06
2016,10,9,13,0,954.0,93.0,3.0,25.0,841.0,771.43,581.97
2016,10,9,13,15,950.0,92.0,3.05,25.0,824.5,740.31,561.11
2016,10,9,13,30,946.0,91.0,3.1,25.0,808.0,706.45,537.39
2016,10,9,13,45,938.5,91.0,3.15,25.0,783.0,668.77,509.6
2016,10,9,14,0,931.0,91.0,3.2,25.0,758.0,628.91,479.59
2016,10,9,14,15,922.0,89.5,3.2,24.5,725.5,584.84,446.52
2016,10,9,14,30,913.0,88.0,3.2,24.0,693.0,539.15,411.22
