Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,45,821.0,107.5,3.2,24.0,627.0,470.71,357.31
2016,10,9,15,0,729.0,127.0,3.2,24.0,561.0,408.48,307.54
2016,10,9,15,15,789.0,103.5,3.05,23.5,540.5,374.41,277.23
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,330.4,237.41
2016,10,9,15,45,822.0,77.0,2.75,23.0,468.5,275.29,189.43
2016,10,9,16,0,795.0,74.0,2.6,23.0,417.0,221.95,143.28
2016,10,9,16,15,759.0,69.5,2.3,22.0,362.0,168.0,99.33
2016,10,9,16,30,723.0,65.0,2.0,21.0,307.0,117.4,62.41
2016,10,9,16,45,665.5,59.5,1.75,20.5,251.0,65.3,33.25
2016,10,9,17,0,608.0,54.0,1.5,20.0,195.0,37.19,26.9
2016,10,9,17,15,515.5,45.0,1.5,19.5,142.0,32.47,22.54
2016,10,9,17,30,423.0,36.0,1.5,19.0,89.0,27.51,17.61
2016,10,9,17,45,211.5,18.0,1.5,18.5,44.5,13.44,1.96
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.5,14.5,0.85,12.5,29.0,61.54,0.0
2016,10,10,7,0,325.0,29.0,0.8,13.0,58.0,161.54,110.94
2016,10,10,7,15,433.5,40.0,0.8,13.5,108.5,230.95,178.2
2016,10,10,7,30,542.0,51.0,0.8,14.0,159.0,310.41,246.48
2016,10,10,7,45,607.0,58.5,0.8,15.0,214.5,373.87,299.69
2016,10,10,8,0,672.0,66.0,0.8,16.0,270.0,441.61,353.78
2016,10,10,8,15,714.5,71.5,0.75,17.0,325.5,498.01,396.42
2016,10,10,8,30,757.0,77.0,0.7,18.0,381.0,553.69,436.53
2016,10,10,8,45,786.0,81.5,0.65,19.0,433.5,602.82,469.93
2016,10,10,9,0,815.0,86.0,0.6,20.0,486.0,651.42,501.52
2016,10,10,9,15,836.5,89.5,0.7,21.0,534.5,692.79,528.15
2016,10,10,9,30,858.0,93.0,0.8,22.0,583.0,732.52,552.65
2016,10,10,9,45,872.5,95.5,0.9,23.0,625.0,763.98,571.19
2016,10,10,10,0,887.0,98.0,1.0,24.0,667.0,789.16,585.42
2016,10,10,10,15,898.5,100.0,1.0,24.0,702.5,812.65,599.46
2016,10,10,10,30,910.0,102.0,1.0,24.0,738.0,833.19,611.58
2016,10,10,10,45,917.5,103.5,1.0,24.5,765.5,846.88,618.11
2016,10,10,11,0,925.0,105.0,1.0,25.0,793.0,857.26,622.65
2016,10,10,11,15,930.0,106.0,1.0,25.0,812.0,861.71,624.72
2016,10,10,11,30,935.0,107.0,1.0,25.0,831.0,862.68,624.77
2016,10,10,11,45,941.0,105.5,1.05,25.5,842.0,858.41,621.17
2016,10,10,12,0,947.0,104.0,1.1,26.0,853.0,850.63,615.48
2016,10,10,12,15,947.0,104.0,1.1,26.0,854.0,836.19,606.14
2016,10,10,12,30,947.0,104.0,1.1,26.0,855.0,818.41,594.79
2016,10,10,12,45,945.0,103.5,1.15,26.5,847.5,795.39,579.6
2016,10,10,13,0,943.0,103.0,1.2,27.0,840.0,769.29,562.42
2016,10,10,13,15,938.5,102.5,1.2,27.0,823.0,738.52,542.65
2016,10,10,13,30,934.0,102.0,1.2,27.0,806.0,705.06,519.6
2016,10,10,13,45,927.0,100.5,1.3,27.5,780.5,666.6,492.39
2016,10,10,14,0,920.0,99.0,1.4,28.0,755.0,625.97,462.95
2016,10,10,14,15,910.0,97.0,1.4,28.0,721.5,581.3,430.09
2016,10,10,14,30,900.0,95.0,1.4,28.0,688.0,535.11,395.23
2016,10,10,14,45,888.5,92.0,1.45,28.0,648.0,486.06,357.49
2016,10,10,15,0,877.0,89.0,1.5,28.0,608.0,436.11,317.82
2016,10,10,15,15,858.0,86.5,1.55,27.5,561.5,379.87,272.95
2016,10,10,15,30,839.0,84.0,1.6,27.0,515.0,327.21,229.37
2016,10,10,15,45,814.0,80.0,1.7,27.0,463.5,272.34,183.12
2016,10,10,16,0,789.0,76.0,1.8,27.0,412.0,219.06,138.27
2016,10,10,16,15,751.5,71.0,1.6,26.0,357.0,164.96,95.4
2016,10,10,16,30,714.0,66.0,1.4,25.0,302.0,114.39,59.72
2016,10,10,16,45,658.0,59.5,1.25,24.5,246.0,62.14,31.64
2016,10,10,17,0,602.0,53.0,1.1,24.0,190.0,36.59,25.89
2016,10,10,17,15,509.0,44.0,1.1,23.0,137.0,31.84,21.6
2016,10,10,17,30,416.0,35.0,1.1,22.0,84.0,26.84,16.69
2016,10,10,17,45,208.0,17.5,1.15,21.0,42.0,13.16,0.46
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,158.0,14.0,0.95,14.5,28.0,59.35,0.0
2016,10,11,7,0,316.0,28.0,0.9,15.0,56.0,156.62,104.97
2016,10,11,7,15,426.0,39.0,1.0,16.0,105.5,225.74,172.37
2016,10,11,7,30,536.0,50.0,1.1,17.0,155.0,305.12,240.02
2016,10,11,7,45,599.5,57.5,1.25,18.0,209.5,367.34,292.6
2016,10,11,8,0,663.0,65.0,1.4,19.0,264.0,433.73,346.34
2016,10,11,8,15,705.0,70.5,1.4,19.5,318.5,489.3,389.85
2016,10,11,8,30,747.0,76.0,1.4,20.0,373.0,544.18,431.2
2016,10,11,8,45,776.5,80.0,1.45,21.0,425.0,592.55,465.65
2016,10,11,9,0,806.0,84.0,1.5,22.0,477.0,640.47,498.59
2016,10,11,9,15,827.0,87.0,1.55,23.0,524.5,680.54,524.33
2016,10,11,9,30,848.0,90.0,1.6,24.0,572.0,718.98,547.76
2016,10,11,9,45,863.5,92.0,1.7,25.0,613.5,750.31,566.28
2016,10,11,10,0,879.0,94.0,1.8,26.0,655.0,775.52,580.49
2016,10,11,10,15,890.0,96.0,1.8,26.5,690.0,798.44,593.38
2016,10,11,10,30,901.0,98.0,1.8,27.0,725.0,818.43,604.29
2016,10,11,10,45,909.0,99.0,1.8,27.5,752.0,831.86,610.88
2016,10,11,11,0,917.0,100.0,1.8,28.0,779.0,842.04,615.45
2016,10,11,11,15,921.5,101.0,1.85,28.0,797.5,846.06,617.81
2016,10,11,11,30,926.0,102.0,1.9,28.0,816.0,846.64,618.11
2016,10,11,11,45,931.0,101.0,2.0,28.5,826.5,842.11,614.44
2016,10,11,12,0,936.0,100.0,2.1,29.0,837.0,834.13,608.63
2016,10,11,12,15,936.5,100.0,2.1,29.0,838.0,820.23,599.41
2016,10,11,12,30,937.0,100.0,2.1,29.0,839.0,803.0,588.12
2016,10,11,12,45,935.5,99.5,2.15,29.5,831.5,780.57,572.68
2016,10,11,13,0,934.0,99.0,2.2,30.0,824.0,755.06,555.24
2016,10,11,13,15,929.5,98.0,2.25,30.0,807.5,724.09,535.19
2016,10,11,13,30,925.0,97.0,2.3,30.0,791.0,690.47,511.69
2016,10,11,13,45,919.5,95.5,2.35,30.0,766.0,653.27,485.12
2016,10,11,14,0,914.0,94.0,2.4,30.0,741.0,613.83,456.32
2016,10,11,14,15,904.5,92.0,2.4,30.0,708.0,569.74,423.25
2016,10,11,14,30,895.0,90.0,2.4,30.0,675.0,524.11,388.2
2016,10,11,14,45,878.0,89.5,2.4,30.0,634.5,475.2,349.78
2016,10,11,15,0,861.0,89.0,2.4,30.0,594.0,422.68,307.73
2016,10,11,15,15,842.5,86.0,2.35,29.5,548.0,370.23,265.08
2016,10,11,15,30,824.0,83.0,2.3,29.0,502.0,318.14,221.65
2016,10,11,15,45,798.5,79.0,2.3,29.0,451.5,264.06,175.96
2016,10,11,16,0,773.0,75.0,2.3,29.0,401.0,211.64,131.99
2016,10,11,16,15,735.5,70.5,2.0,28.0,347.0,159.04,90.75
2016,10,11,16,30,698.0,66.0,1.7,27.0,293.0,110.0,56.9
2016,10,11,16,45,643.0,59.0,1.45,26.5,238.0,58.47,30.11
2016,10,11,17,0,588.0,52.0,1.2,26.0,183.0,35.99,25.11
2016,10,11,17,15,493.5,43.0,1.2,24.5,131.5,31.19,20.86
2016,10,11,17,30,399.0,34.0,1.2,23.0,80.0,26.15,15.91
2016,10,11,17,45,199.5,17.0,1.25,22.0,40.0,12.87,0.0
2016,10,11,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,119.0,15.5,1.8,18.0,25.5,49.27,0.0
2016,10,12,7,0,238.0,31.0,2.0,19.0,51.0,132.63,85.89
2016,10,12,7,15,349.0,44.0,2.2,19.5,98.5,200.24,151.37
2016,10,12,7,30,460.0,57.0,2.4,20.0,146.0,278.51,218.19
2016,10,12,7,45,537.5,64.5,2.6,21.0,200.5,344.11,273.46
2016,10,12,8,0,615.0,72.0,2.8,22.0,255.0,414.97,331.02
2016,10,12,8,15,659.0,78.0,2.9,22.5,308.5,470.19,375.05
2016,10,12,8,30,703.0,84.0,3.0,23.0,362.0,526.97,418.82
2016,10,12,8,45,741.0,86.0,3.2,24.0,414.0,574.28,453.75
2016,10,12,9,0,779.0,88.0,3.4,25.0,466.0,624.34,489.64
2016,10,12,9,15,800.5,91.0,3.45,25.5,512.5,663.85,517.11
2016,10,12,9,30,822.0,94.0,3.5,26.0,559.0,701.83,541.99
2016,10,12,9,45,840.0,95.5,3.55,26.5,600.5,733.73,562.22
2016,10,12,10,0,858.0,97.0,3.6,27.0,642.0,763.41,580.72
2016,10,12,10,15,869.0,99.0,3.6,27.5,676.0,782.16,591.26
2016,10,12,10,30,880.0,101.0,3.6,28.0,710.0,801.76,602.48
2016,10,12,10,45,888.0,102.0,3.6,28.5,736.5,814.92,609.26
2016,10,12,11,0,896.0,103.0,3.6,29.0,763.0,824.89,613.97
2016,10,12,11,15,900.5,104.0,3.55,29.5,781.5,828.79,614.44
2016,10,12,11,30,905.0,105.0,3.5,30.0,800.0,829.34,612.8
2016,10,12,11,45,908.0,105.5,3.5,30.5,809.5,824.81,608.14
2016,10,12,12,0,911.0,106.0,3.5,31.0,819.0,816.92,601.39
2016,10,12,12,15,911.0,106.0,3.45,31.0,820.0,802.89,591.62
2016,10,12,12,30,911.0,106.0,3.4,31.0,821.0,785.65,579.82
2016,10,12,12,45,909.5,105.0,3.4,31.5,813.0,763.2,563.66
2016,10,12,13,0,908.0,104.0,3.4,32.0,805.0,737.77,545.58
2016,10,12,13,15,903.5,103.0,3.3,32.0,788.5,707.48,524.51
2016,10,12,13,30,899.0,102.0,3.2,32.0,772.0,674.62,500.48
2016,10,12,13,45,892.0,100.5,3.15,32.0,747.0,637.36,473.16
2016,10,12,14,0,885.0,99.0,3.1,32.0,722.0,598.06,443.86
2016,10,12,14,15,874.5,97.5,3.05,32.0,689.5,555.04,411.24
2016,10,12,14,30,864.0,96.0,3.0,32.0,657.0,510.64,376.85
2016,10,12,14,45,848.5,94.0,2.95,32.0,617.5,459.54,336.8
2016,10,12,15,0,833.0,92.0,2.9,32.0,578.0,410.61,297.28
2016,10,12,15,15,813.5,89.0,2.8,31.5,532.5,359.25,255.54
2016,10,12,15,30,794.0,86.0,2.7,31.0,487.0,308.41,213.27
2016,10,12,15,45,766.0,82.5,2.6,31.0,437.0,255.86,169.14
2016,10,12,16,0,738.0,79.0,2.5,31.0,387.0,205.28,127.17
2016,10,12,16,15,698.5,74.0,2.15,30.0,333.5,150.81,85.14
2016,10,12,16,30,659.0,69.0,1.8,29.0,280.0,103.08,52.92
2016,10,12,16,45,598.5,62.0,1.5,28.5,226.5,57.18,31.0
2016,10,12,17,0,538.0,55.0,1.2,28.0,173.0,38.83,27.25
2016,10,12,17,15,441.0,45.0,1.15,27.0,123.0,33.27,22.3
2016,10,12,17,30,344.0,35.0,1.1,26.0,73.0,27.42,16.54
2016,10,12,17,45,172.0,17.5,1.1,25.0,36.5,13.52,0.0
2016,10,12,18,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,9.5,14.0,1.65,18.5,15.0,16.45,0.0
2016,10,13,7,0,19.0,28.0,1.9,19.0,30.0,37.95,21.01
2016,10,13,7,15,52.5,50.5,1.95,19.0,60.0,82.39,60.72
2016,10,13,7,30,86.0,73.0,2.0,19.0,90.0,123.43,95.9
2016,10,13,7,45,108.0,96.5,2.05,19.5,124.0,162.68,129.1
2016,10,13,8,0,130.0,120.0,2.1,20.0,158.0,203.24,162.61
2016,10,13,8,15,147.0,141.5,2.0,20.5,193.0,239.83,191.99
2016,10,13,8,30,164.0,163.0,1.9,21.0,228.0,277.24,221.2
2016,10,13,8,45,164.0,188.5,1.85,21.5,261.0,309.26,245.15
2016,10,13,9,0,164.0,214.0,1.8,22.0,294.0,340.49,267.87
2016,10,13,9,15,168.5,235.5,1.55,22.5,324.0,369.5,288.09
2016,10,13,9,30,173.0,257.0,1.3,23.0,354.0,398.03,307.3
2016,10,13,9,45,256.5,263.0,1.1,24.0,418.5,474.33,361.96
2016,10,13,10,0,340.0,269.0,0.9,25.0,483.0,545.91,410.53
2016,10,13,10,15,344.0,282.5,0.8,25.5,509.5,565.99,421.45
2016,10,13,10,30,348.0,296.0,0.7,26.0,536.0,584.73,431.66
2016,10,13,10,45,343.5,313.0,0.65,26.5,557.0,599.01,438.86
2016,10,13,11,0,339.0,330.0,0.6,27.0,578.0,611.64,444.9
2016,10,13,11,15,587.0,228.5,0.75,27.5,671.5,708.8,516.14
2016,10,13,11,30,835.0,127.0,0.9,28.0,765.0,795.59,575.25
2016,10,13,11,45,701.5,200.0,1.1,28.5,740.5,758.62,550.15
2016,10,13,12,0,568.0,273.0,1.3,29.0,716.0,716.47,519.76
2016,10,13,12,15,699.5,203.5,1.5,29.0,749.0,737.83,539.19
2016,10,13,12,30,831.0,134.0,1.7,29.0,782.0,751.32,551.45
2016,10,13,12,45,646.0,219.0,1.9,29.5,720.0,681.66,501.17
2016,10,13,13,0,461.0,304.0,2.1,30.0,658.0,614.95,451.63
2016,10,13,13,15,646.0,213.0,2.15,30.0,697.5,636.46,470.64
2016,10,13,13,30,831.0,122.0,2.2,30.0,737.0,645.79,479.77
2016,10,13,13,45,546.5,224.5,2.3,30.0,624.0,539.81,400.9
2016,10,13,14,0,262.0,327.0,2.4,30.0,511.0,451.37,334.24
2016,10,13,14,15,454.0,252.0,2.4,29.5,552.0,469.18,349.48
2016,10,13,14,30,646.0,177.0,2.4,29.0,593.0,471.85,351.41
2016,10,13,14,45,676.5,153.0,2.4,29.0,565.5,432.29,320.1
2016,10,13,15,0,707.0,129.0,2.4,29.0,538.0,388.86,284.88
2016,10,13,15,15,497.0,168.5,2.35,28.5,445.0,316.41,230.74
2016,10,13,15,30,287.0,208.0,2.3,28.0,352.0,264.99,194.29
2016,10,13,15,45,444.5,157.0,2.25,28.0,353.0,238.3,167.44
2016,10,13,16,0,602.0,106.0,2.2,28.0,354.0,197.48,127.57
2016,10,13,16,15,557.5,98.0,2.0,27.5,303.5,150.33,91.53
2016,10,13,16,30,513.0,90.0,1.8,27.0,253.0,107.76,62.95
2016,10,13,16,45,449.0,79.5,1.65,27.0,202.5,66.93,42.57
2016,10,13,17,0,385.0,69.0,1.5,27.0,152.0,50.79,37.44
2016,10,13,17,15,291.0,54.0,1.45,26.0,106.0,40.81,28.66
2016,10,13,17,30,197.0,39.0,1.4,25.0,60.0,30.3,18.75
2016,10,13,17,45,98.5,19.5,1.35,24.5,30.0,15.34,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,71.0,15.0,0.9,19.5,21.0,34.69,0.0
2016,10,14,7,0,142.0,30.0,1.0,20.0,42.0,97.28,58.86
2016,10,14,7,15,246.5,46.0,1.1,20.5,85.0,161.75,120.7
2016,10,14,7,30,351.0,62.0,1.2,21.0,128.0,234.28,181.64
2016,10,14,7,45,175.5,75.0,1.35,21.5,108.0,173.37,136.33
2016,10,14,8,0,0.0,88.0,1.5,22.0,88.0,88.02,66.96
2016,10,14,8,15,0.0,69.5,1.6,22.5,69.5,67.33,50.01
2016,10,14,8,30,0.0,51.0,1.7,23.0,51.0,49.27,35.03
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,63.31,46.3
2016,10,14,9,0,0.0,80.0,1.9,24.0,80.0,77.37,57.4
2016,10,14,9,15,2.0,127.5,1.9,24.5,128.5,126.29,96.15
2016,10,14,9,30,4.0,175.0,1.9,25.0,177.0,175.88,134.47
2016,10,14,9,45,10.5,200.0,1.95,25.5,206.0,205.66,156.92
2016,10,14,10,0,17.0,225.0,2.0,26.0,235.0,235.55,179.18
2016,10,14,10,15,47.5,269.5,2.0,26.5,301.5,310.62,235.63
2016,10,14,10,30,78.0,314.0,2.0,27.0,368.0,379.95,286.22
2016,10,14,10,45,121.0,335.0,2.0,27.5,422.0,440.12,329.5
2016,10,14,11,0,164.0,356.0,2.0,28.0,476.0,493.63,367.22
2016,10,14,11,15,492.5,243.5,1.95,28.0,615.0,645.36,481.5
2016,10,14,11,30,821.0,131.0,1.9,28.0,754.0,785.31,579.69
2016,10,14,11,45,836.5,124.5,1.9,28.5,766.5,783.25,575.53
2016,10,14,12,0,852.0,118.0,1.9,29.0,779.0,776.13,569.43
2016,10,14,12,15,638.5,221.5,1.9,29.0,717.0,706.57,519.62
2016,10,14,12,30,425.0,325.0,1.9,29.0,655.0,634.59,465.47
2016,10,14,12,45,639.0,220.0,1.9,29.0,711.0,674.84,498.36
2016,10,14,13,0,853.0,115.0,1.9,29.0,767.0,702.73,521.1
2016,10,14,13,15,848.5,114.0,1.9,29.0,751.0,673.87,500.22
2016,10,14,13,30,844.0,113.0,1.9,29.0,735.0,641.76,477.24
2016,10,14,13,45,838.0,111.0,1.9,29.5,711.5,606.02,450.36
2016,10,14,14,0,832.0,109.0,1.9,30.0,688.0,568.34,421.66
2016,10,14,14,15,821.0,107.0,1.9,29.5,656.0,526.32,390.86
2016,10,14,14,30,810.0,105.0,1.9,29.0,624.0,483.16,358.28
2016,10,14,14,45,795.0,102.5,1.9,29.0,586.0,436.88,321.77
2016,10,14,15,0,780.0,100.0,1.9,29.0,548.0,390.3,284.04
2016,10,14,15,15,759.0,96.5,1.9,29.0,503.5,340.71,243.26
2016,10,14,15,30,738.0,93.0,1.9,29.0,459.0,291.93,202.36
2016,10,14,15,45,708.0,89.0,1.95,29.0,410.5,238.54,158.03
2016,10,14,16,0,678.0,85.0,2.0,29.0,362.0,190.24,118.25
2016,10,14,16,15,636.0,79.5,1.85,28.5,310.5,141.65,81.13
2016,10,14,16,30,594.0,74.0,1.7,28.0,259.0,97.18,51.92
2016,10,14,16,45,529.5,66.0,1.55,27.5,207.5,54.57,32.88
2016,10,14,17,0,465.0,58.0,1.4,27.0,156.0,42.1,30.09
2016,10,14,17,15,364.0,46.5,1.3,26.0,108.5,35.27,23.98
2016,10,14,17,30,263.0,35.0,1.2,25.0,61.0,27.11,15.97
2016,10,14,17,45,131.5,17.5,1.1,24.5,30.5,13.74,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.5,14.5,2.95,20.5,21.0,36.39,0.0
2016,10,15,7,0,159.0,29.0,3.1,21.0,42.0,100.53,58.56
2016,10,15,7,15,271.0,44.0,3.25,21.5,86.0,167.79,124.85
2016,10,15,7,30,383.0,59.0,3.4,22.0,130.0,243.12,188.76
2016,10,15,7,45,459.5,68.0,3.6,22.5,181.0,306.57,242.67
2016,10,15,8,0,536.0,77.0,3.8,23.0,232.0,374.6,298.87
2016,10,15,8,15,584.0,84.0,3.95,23.5,283.5,429.54,343.24
2016,10,15,8,30,632.0,91.0,4.1,24.0,335.0,486.45,387.81
2016,10,15,8,45,316.0,90.0,4.35,25.0,212.0,305.27,244.0
2016,10,15,9,0,0.0,89.0,4.6,26.0,89.0,86.28,63.97
2016,10,15,9,15,39.5,166.5,4.6,26.5,188.5,197.32,152.56
2016,10,15,9,30,79.0,244.0,4.6,27.0,288.0,309.11,238.64
2016,10,15,9,45,42.5,217.0,4.65,27.5,241.0,252.73,193.5
2016,10,15,10,0,6.0,190.0,4.7,28.0,194.0,191.52,144.75
2016,10,15,10,15,6.0,193.0,4.65,28.0,197.5,194.11,146.5
2016,10,15,10,30,6.0,196.0,4.6,28.0,201.0,196.74,148.22
2016,10,15,10,45,7.0,203.0,4.6,28.5,208.5,204.16,153.37
2016,10,15,11,0,8.0,210.0,4.6,29.0,216.0,211.56,158.49
2016,10,15,11,15,34.0,276.5,4.6,29.5,302.5,302.15,226.76
2016,10,15,11,30,60.0,343.0,4.6,30.0,389.0,388.17,289.79
2016,10,15,11,45,53.0,340.0,4.6,30.5,381.0,377.41,280.71
2016,10,15,12,0,46.0,337.0,4.6,31.0,373.0,366.69,272.02
2016,10,15,12,15,103.5,360.5,4.55,31.0,440.5,430.38,319.65
2016,10,15,12,30,161.0,384.0,4.5,31.0,508.0,493.16,365.59
2016,10,15,12,45,196.0,377.0,4.5,31.5,527.0,504.89,373.74
2016,10,15,13,0,231.0,370.0,4.5,32.0,546.0,514.46,380.39
2016,10,15,13,15,548.0,237.5,4.5,32.0,642.0,589.21,439.92
2016,10,15,13,30,865.0,105.0,4.5,32.0,738.0,644.6,483.3
2016,10,15,13,45,552.5,215.5,4.5,32.0,615.0,530.19,396.06
2016,10,15,14,0,240.0,326.0,4.5,32.0,492.0,437.33,324.57
2016,10,15,14,15,537.0,211.0,4.45,32.0,559.5,470.67,351.1
2016,10,15,14,30,834.0,96.0,4.4,32.0,627.0,482.67,358.71
2016,10,15,14,45,814.5,95.5,4.4,32.0,587.5,435.37,320.55
2016,10,15,15,0,795.0,95.0,4.4,32.0,548.0,388.1,281.75
2016,10,15,15,15,774.0,91.5,4.3,31.5,503.5,337.91,240.45
2016,10,15,15,30,753.0,88.0,4.2,31.0,459.0,288.49,198.99
2016,10,15,15,45,721.5,84.5,4.15,31.0,409.5,237.69,156.28
2016,10,15,16,0,690.0,81.0,4.1,31.0,360.0,186.08,113.91
2016,10,15,16,15,647.5,75.5,3.75,30.5,308.5,136.99,76.66
2016,10,15,16,30,605.0,70.0,3.4,30.0,257.0,92.03,47.71
2016,10,15,16,45,540.5,62.5,3.1,29.5,205.0,49.5,29.94
2016,10,15,17,0,476.0,55.0,2.8,29.0,153.0,39.67,27.75
2016,10,15,17,15,371.5,44.0,2.55,28.0,106.0,33.18,21.95
2016,10,15,17,30,267.0,33.0,2.3,27.0,59.0,26.33,14.91
2016,10,15,17,45,133.5,16.5,2.05,26.5,29.5,16.22,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,69.5,15.0,3.9,22.5,20.0,33.92,0.0
2016,10,16,7,0,139.0,30.0,4.0,23.0,40.0,94.45,52.1
2016,10,16,7,15,250.5,46.0,4.2,23.0,84.0,162.16,119.68
2016,10,16,7,30,362.0,62.0,4.4,23.0,128.0,237.0,183.33
2016,10,16,7,45,451.0,70.5,4.65,23.5,181.0,303.77,239.91
2016,10,16,8,0,540.0,79.0,4.9,24.0,234.0,377.06,300.52
2016,10,16,8,15,589.5,86.0,5.0,24.5,286.0,432.84,345.75
2016,10,16,8,30,639.0,93.0,5.1,25.0,338.0,490.65,391.22
2016,10,16,8,45,689.0,93.5,5.25,26.0,390.5,543.03,430.77
2016,10,16,9,0,739.0,94.0,5.4,27.0,443.0,596.47,470.04
2016,10,16,9,15,762.5,97.5,5.35,27.5,489.0,634.03,496.74
2016,10,16,9,30,786.0,101.0,5.3,28.0,535.0,672.46,523.25
2016,10,16,9,45,815.0,99.0,5.3,28.5,578.0,707.22,545.98
2016,10,16,10,0,844.0,97.0,5.3,29.0,621.0,740.26,567.21
2016,10,16,10,15,855.5,99.0,5.2,29.5,655.0,762.38,580.05
2016,10,16,10,30,867.0,101.0,5.1,30.0,689.0,778.33,588.5
2016,10,16,10,45,880.5,99.5,5.1,30.5,716.0,792.68,596.34
2016,10,16,11,0,894.0,98.0,5.1,31.0,743.0,804.0,602.13
2016,10,16,11,15,899.5,99.0,5.05,31.0,761.5,808.47,604.28
2016,10,16,11,30,905.0,100.0,5.0,31.0,780.0,809.6,604.28
2016,10,16,11,45,912.5,97.5,5.0,31.5,790.5,805.32,599.72
2016,10,16,12,0,920.0,95.0,5.0,32.0,801.0,797.64,592.99
2016,10,16,12,15,920.0,95.0,4.95,32.0,802.0,783.45,582.9
2016,10,16,12,30,920.0,95.0,4.9,32.0,803.0,766.03,570.72
2016,10,16,12,45,918.5,94.5,4.85,32.5,795.0,743.9,554.22
2016,10,16,13,0,917.0,94.0,4.8,33.0,787.0,718.77,535.77
2016,10,16,13,15,912.5,93.5,4.7,33.0,770.5,688.79,513.98
2016,10,16,13,30,908.0,93.0,4.6,33.0,754.0,656.23,489.66
2016,10,16,13,45,900.5,92.0,4.6,33.0,729.0,619.0,461.9
2016,10,16,14,0,893.0,91.0,4.6,33.0,704.0,579.74,432.1
2016,10,16,14,15,883.0,89.5,4.55,33.0,671.5,536.9,398.97
2016,10,16,14,30,873.0,88.0,4.5,33.0,639.0,492.63,363.98
2016,10,16,14,45,859.5,85.5,4.45,33.0,599.5,444.76,325.51
2016,10,16,15,0,846.0,83.0,4.4,33.0,560.0,393.02,283.27
2016,10,16,15,15,826.0,80.0,4.25,32.5,515.0,341.31,240.62
2016,10,16,15,30,806.0,77.0,4.1,32.0,470.0,290.15,197.62
2016,10,16,15,45,777.5,74.0,4.0,32.0,420.0,237.9,153.55
2016,10,16,16,0,749.0,71.0,3.9,32.0,370.0,187.65,112.12
2016,10,16,16,15,708.5,66.0,3.5,31.0,317.0,136.48,73.72
2016,10,16,16,30,668.0,61.0,3.1,30.0,264.0,89.2,44.07
2016,10,16,16,45,604.5,55.0,2.75,29.5,211.0,41.49,29.4
2016,10,16,17,0,541.0,49.0,2.4,29.0,158.0,34.63,23.5
2016,10,16,17,15,435.0,39.0,2.2,28.0,109.0,28.8,18.27
2016,10,16,17,30,329.0,29.0,2.0,27.0,60.0,22.62,11.74
2016,10,16,17,45,164.5,14.5,1.85,26.0,30.0,14.25,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,65.0,14.5,3.6,21.5,19.0,32.02,0.0
2016,10,17,7,0,130.0,29.0,3.8,22.0,38.0,89.3,46.58
2016,10,17,7,15,241.5,45.5,4.05,22.5,82.0,157.64,116.1
2016,10,17,7,30,353.0,62.0,4.3,23.0,126.0,232.27,179.31
2016,10,17,7,45,445.5,70.5,4.6,23.5,178.5,299.75,236.46
2016,10,17,8,0,538.0,79.0,4.9,24.0,231.0,374.28,298.13
2016,10,17,8,15,587.5,86.0,5.0,24.5,283.0,429.8,343.21
2016,10,17,8,30,637.0,93.0,5.1,25.0,335.0,487.33,388.54
2016,10,17,8,45,691.5,92.0,5.2,26.0,388.0,540.5,428.72
2016,10,17,9,0,746.0,91.0,5.3,27.0,441.0,592.91,467.27
2016,10,17,9,15,769.0,94.5,5.3,27.5,487.0,632.4,495.5
2016,10,17,9,30,792.0,98.0,5.3,28.0,533.0,670.51,521.96
2016,10,17,9,45,819.0,96.5,5.35,28.5,575.5,704.34,544.21
2016,10,17,10,0,846.0,95.0,5.4,29.0,618.0,736.37,564.97
2016,10,17,10,15,857.5,97.0,5.35,29.5,651.5,755.0,575.6
2016,10,17,10,30,869.0,99.0,5.3,30.0,685.0,774.39,586.81
2016,10,17,10,45,881.0,98.5,5.3,30.5,712.0,788.57,594.56
2016,10,17,11,0,893.0,98.0,5.3,31.0,739.0,799.68,600.26
2016,10,17,11,15,898.0,98.5,5.25,31.0,757.0,803.18,601.76
2016,10,17,11,30,903.0,99.0,5.2,31.0,775.0,803.36,601.13
2016,10,17,11,45,905.5,100.0,5.2,31.5,784.0,798.77,596.35
2016,10,17,12,0,908.0,101.0,5.2,32.0,793.0,790.85,589.44
2016,10,17,12,15,908.0,101.0,5.15,32.0,794.0,776.74,579.38
2016,10,17,12,30,908.0,101.0,5.1,32.0,795.0,759.46,567.24
2016,10,17,12,45,906.0,100.5,5.05,32.5,786.5,737.16,550.57
2016,10,17,13,0,904.0,100.0,5.0,33.0,778.0,711.94,532.0
2016,10,17,13,15,899.0,99.0,4.95,33.0,761.5,681.47,509.53
2016,10,17,13,30,894.0,98.0,4.9,33.0,745.0,648.51,484.96
2016,10,17,13,45,886.5,96.5,4.85,33.0,720.0,611.27,456.91
2016,10,17,14,0,879.0,95.0,4.8,33.0,695.0,572.05,426.9
2016,10,17,14,15,868.5,93.5,4.7,33.0,662.5,529.52,393.7
2016,10,17,14,30,858.0,92.0,4.6,33.0,630.0,485.64,358.79
2016,10,17,14,45,841.5,90.0,4.55,33.0,590.5,434.76,318.1
2016,10,17,15,0,825.0,88.0,4.5,33.0,551.0,386.21,278.19
2016,10,17,15,15,804.5,85.0,4.4,32.5,506.0,335.43,236.3
2016,10,17,15,30,784.0,82.0,4.3,32.0,461.0,285.3,194.19
2016,10,17,15,45,755.0,78.5,4.2,32.0,411.5,233.76,150.85
2016,10,17,16,0,726.0,75.0,4.1,32.0,362.0,184.33,110.32
2016,10,17,16,15,684.0,70.0,3.7,31.0,309.5,131.22,70.76
2016,10,17,16,30,642.0,65.0,3.3,30.0,257.0,85.09,42.4
2016,10,17,16,45,578.0,57.5,2.95,29.5,204.5,41.06,29.03
2016,10,17,17,0,514.0,50.0,2.6,29.0,152.0,35.76,24.41
2016,10,17,17,15,406.0,39.5,2.4,28.0,104.0,29.5,18.8
2016,10,17,17,30,298.0,29.0,2.2,27.0,56.0,22.88,11.58
2016,10,17,17,45,149.0,14.5,2.05,26.5,28.0,14.25,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,21.5,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,8.5,3.55,22.5,8.5,8.36,0.0
2016,10,18,7,0,0.0,17.0,3.7,23.0,17.0,16.41,3.7
2016,10,18,7,15,0.0,37.0,3.95,23.5,37.0,37.51,24.09
2016,10,18,7,30,0.0,57.0,4.2,24.0,57.0,58.27,41.66
2016,10,18,7,45,7.5,79.0,4.5,24.5,81.5,84.33,63.28
2016,10,18,8,0,15.0,101.0,4.8,25.0,106.0,110.68,84.86
2016,10,18,8,15,29.5,124.5,4.8,25.5,135.5,148.3,115.18
2016,10,18,8,30,44.0,148.0,4.8,26.0,165.0,181.97,141.84
2016,10,18,8,45,130.0,173.5,4.85,26.5,232.5,269.01,211.23
2016,10,18,9,0,216.0,199.0,4.9,27.0,300.0,354.47,277.86
2016,10,18,9,15,308.0,204.5,4.85,27.5,364.5,432.89,337.85
2016,10,18,9,30,400.0,210.0,4.8,28.0,429.0,508.29,394.29
2016,10,18,9,45,427.5,221.0,4.8,28.5,470.5,553.52,426.15
2016,10,18,10,0,455.0,232.0,4.8,29.0,512.0,591.1,452.15
2016,10,18,10,15,636.5,175.0,4.7,29.5,589.5,674.62,514.29
2016,10,18,10,30,818.0,118.0,4.6,30.0,667.0,755.85,571.05
2016,10,18,10,45,828.5,119.0,4.55,30.5,693.0,769.62,578.01
2016,10,18,11,0,839.0,120.0,4.5,31.0,719.0,780.42,583.35
2016,10,18,11,15,844.5,121.0,4.4,31.0,736.5,784.27,584.98
2016,10,18,11,30,850.0,122.0,4.3,31.0,754.0,784.94,584.58
2016,10,18,11,45,870.5,113.0,4.25,31.5,767.0,781.58,580.56
2016,10,18,12,0,891.0,104.0,4.2,32.0,780.0,777.36,576.12
2016,10,18,12,15,891.0,104.0,4.1,32.0,780.5,763.45,566.15
2016,10,18,12,30,891.0,104.0,4.0,32.0,781.0,746.42,554.19
2016,10,18,12,45,690.0,193.5,3.95,32.0,715.0,673.86,500.62
2016,10,18,13,0,489.0,283.0,3.9,32.0,649.0,603.79,447.07
2016,10,18,13,15,371.5,313.0,3.8,32.0,587.5,539.11,399.1
2016,10,18,13,30,254.0,343.0,3.7,32.0,526.0,480.79,355.38
2016,10,18,13,45,269.0,327.5,3.6,32.0,515.5,462.76,342.59
2016,10,18,14,0,284.0,312.0,3.5,32.0,505.0,443.66,328.61
2016,10,18,14,15,237.5,302.0,3.4,31.5,458.0,398.82,295.99
2016,10,18,14,30,191.0,292.0,3.3,31.0,411.0,355.65,264.49
2016,10,18,14,45,191.0,272.0,3.25,31.0,385.0,326.79,242.85
2016,10,18,15,0,191.0,252.0,3.2,31.0,359.0,297.71,220.67
2016,10,18,15,15,320.0,209.0,3.0,31.0,370.0,287.12,209.51
2016,10,18,15,30,449.0,166.0,2.8,31.0,381.0,263.15,186.1
2016,10,18,15,45,433.0,150.5,2.65,31.0,339.5,220.64,151.63
2016,10,18,16,0,417.0,135.0,2.5,31.0,298.0,179.4,118.79
2016,10,18,16,15,397.0,117.0,2.15,30.0,254.0,137.03,87.26
2016,10,18,16,30,377.0,99.0,1.8,29.0,210.0,96.68,60.57
2016,10,18,16,45,336.0,82.0,1.5,28.5,166.0,59.6,44.74
2016,10,18,17,0,295.0,65.0,1.2,28.0,122.0,48.43,35.12
2016,10,18,17,15,225.0,47.5,1.2,27.5,82.5,36.22,24.33
2016,10,18,17,30,155.0,30.0,1.2,27.0,43.0,23.35,11.49
2016,10,18,17,45,77.5,15.0,1.2,26.5,21.5,14.74,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,18.0,12.0,2.05,22.5,13.0,16.62,0.0
2016,10,19,7,0,36.0,24.0,2.2,23.0,26.0,41.71,15.78
2016,10,19,7,15,94.0,44.5,2.4,23.5,59.0,95.55,68.4
2016,10,19,7,30,152.0,65.0,2.6,24.0,92.0,145.6,110.63
2016,10,19,7,45,195.0,85.0,2.85,24.5,131.5,192.89,150.31
2016,10,19,8,0,238.0,105.0,3.1,25.0,171.0,243.33,191.76
2016,10,19,8,15,261.0,124.5,3.3,25.0,210.5,285.24,225.9
2016,10,19,8,30,284.0,144.0,3.5,25.0,250.0,328.09,260.02
2016,10,19,8,45,356.5,153.5,3.7,25.5,305.5,390.19,308.48
2016,10,19,9,0,429.0,163.0,3.9,26.0,361.0,463.79,364.48
2016,10,19,9,15,395.0,190.0,3.95,26.5,387.0,473.64,369.86
2016,10,19,9,30,361.0,217.0,4.0,27.0,413.0,487.6,378.1
2016,10,19,9,45,361.5,236.0,4.05,27.5,444.5,514.19,396.16
2016,10,19,10,0,362.0,255.0,4.1,28.0,476.0,539.28,412.8
2016,10,19,10,15,383.0,265.0,4.1,28.0,510.5,568.5,433.56
2016,10,19,10,30,404.0,275.0,4.1,28.0,545.0,596.77,453.44
2016,10,19,10,45,403.5,289.0,4.1,28.5,567.0,611.56,462.14
2016,10,19,11,0,403.0,303.0,4.1,29.0,589.0,624.6,469.6
2016,10,19,11,15,406.0,309.0,4.1,29.0,603.5,630.38,473.1
2016,10,19,11,30,409.0,315.0,4.1,29.0,618.0,634.54,475.51
2016,10,19,11,45,635.5,212.5,4.1,29.5,689.5,703.46,528.41
2016,10,19,12,0,862.0,110.0,4.1,30.0,761.0,758.06,567.64
2016,10,19,12,15,658.5,206.0,4.05,30.0,703.5,692.49,518.37
2016,10,19,12,30,455.0,302.0,4.0,30.0,646.0,624.64,465.56
2016,10,19,12,45,448.0,302.0,4.0,30.5,637.5,606.69,451.83
