Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,13,0,441.0,302.0,4.0,31.0,629.0,587.56,436.98
2016,10,19,13,15,439.0,296.0,3.95,30.5,615.5,564.95,421.38
2016,10,19,13,30,437.0,290.0,3.9,30.0,602.0,541.21,404.74
2016,10,19,13,45,462.5,268.5,3.9,30.0,589.0,517.94,387.91
2016,10,19,14,0,488.0,247.0,3.9,30.0,576.0,491.88,368.59
2016,10,19,14,15,479.5,238.0,3.85,30.0,548.0,457.29,342.19
2016,10,19,14,30,471.0,229.0,3.8,30.0,520.0,422.34,315.08
2016,10,19,14,45,601.5,170.5,3.75,30.0,518.0,400.36,296.42
2016,10,19,15,0,732.0,112.0,3.7,30.0,516.0,364.76,265.37
2016,10,19,15,15,662.5,119.5,3.55,29.5,462.0,312.22,223.13
2016,10,19,15,30,593.0,127.0,3.4,29.0,408.0,265.51,185.52
2016,10,19,15,45,607.0,110.0,3.25,29.0,370.5,220.88,147.02
2016,10,19,16,0,621.0,93.0,3.1,29.0,333.0,174.23,107.58
2016,10,19,16,15,573.5,86.0,2.8,28.5,282.5,127.84,73.64
2016,10,19,16,30,526.0,79.0,2.5,28.0,232.0,86.29,48.73
2016,10,19,16,45,463.0,68.5,2.2,27.5,183.0,49.25,36.2
2016,10,19,17,0,400.0,58.0,1.9,27.0,134.0,43.75,31.31
2016,10,19,17,15,290.0,44.0,1.8,26.5,89.5,33.51,22.13
2016,10,19,17,30,180.0,30.0,1.7,26.0,45.0,23.47,11.04
2016,10,19,17,45,90.0,15.0,1.6,25.5,22.5,14.74,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,3.5,3.8,21.0,3.5,3.44,0.0
2016,10,20,7,0,0.0,7.0,4.2,21.0,7.0,6.75,0.0
2016,10,20,7,15,0.0,18.5,4.5,21.0,18.5,17.85,8.57
2016,10,20,7,30,0.0,30.0,4.8,21.0,30.0,28.96,18.15
2016,10,20,7,45,0.0,43.5,5.1,21.5,43.5,42.02,29.18
2016,10,20,8,0,0.0,57.0,5.4,22.0,57.0,55.09,40.09
2016,10,20,8,15,0.0,71.0,5.7,22.0,71.0,69.06,51.63
2016,10,20,8,30,0.0,85.0,6.0,22.0,85.0,82.99,62.99
2016,10,20,8,45,0.0,49.5,6.3,22.5,49.5,47.82,33.84
2016,10,20,9,0,0.0,14.0,6.6,23.0,14.0,13.51,5.47
2016,10,20,9,15,0.0,38.5,6.7,23.0,38.5,37.19,24.86
2016,10,20,9,30,0.0,63.0,6.8,23.0,63.0,60.91,44.08
2016,10,20,9,45,0.0,111.0,6.9,23.5,111.0,107.9,81.7
2016,10,20,10,0,0.0,159.0,7.0,24.0,159.0,155.77,119.41
2016,10,20,10,15,27.5,224.5,7.0,24.5,243.0,247.49,191.7
2016,10,20,10,30,55.0,290.0,7.0,25.0,327.0,335.78,259.68
2016,10,20,10,45,128.5,315.5,7.0,25.5,405.5,422.61,326.75
2016,10,20,11,0,202.0,341.0,7.0,26.0,484.0,503.2,387.81
2016,10,20,11,15,286.5,332.5,6.95,26.0,540.5,561.39,432.62
2016,10,20,11,30,371.0,324.0,6.9,26.0,597.0,613.04,472.16
2016,10,20,11,45,386.5,320.0,6.9,26.5,607.5,615.1,472.59
2016,10,20,12,0,402.0,316.0,6.9,27.0,618.0,615.54,471.96
2016,10,20,12,15,626.0,220.5,6.9,27.0,691.5,680.24,524.55
2016,10,20,12,30,850.0,125.0,6.9,27.0,765.0,731.48,565.86
2016,10,20,12,45,854.0,121.5,6.9,27.0,758.5,710.93,550.41
2016,10,20,13,0,858.0,118.0,6.9,27.0,752.0,687.42,532.45
2016,10,20,13,15,460.0,219.0,6.9,27.0,558.0,503.94,389.55
2016,10,20,13,30,62.0,320.0,6.9,27.0,364.0,341.68,260.14
2016,10,20,13,45,202.0,306.5,6.9,27.0,443.0,404.0,309.67
2016,10,20,14,0,342.0,293.0,6.9,27.0,522.0,454.92,348.78
2016,10,20,14,15,347.5,276.0,6.85,27.0,499.0,425.87,325.99
2016,10,20,14,30,353.0,259.0,6.8,27.0,476.0,395.73,302.12
2016,10,20,14,45,354.5,240.0,6.8,27.0,446.5,361.15,274.45
2016,10,20,15,0,356.0,221.0,6.8,27.0,417.0,325.91,245.76
2016,10,20,15,15,553.5,156.5,6.7,26.5,431.0,308.73,226.94
2016,10,20,15,30,751.0,92.0,6.6,26.0,445.0,273.36,190.45
2016,10,20,15,45,731.0,85.0,6.5,26.0,397.5,222.53,146.27
2016,10,20,16,0,711.0,78.0,6.4,26.0,350.0,172.91,104.54
2016,10,20,16,15,669.0,72.0,6.1,25.5,298.0,123.3,67.49
2016,10,20,16,30,627.0,66.0,5.8,25.0,246.0,77.75,40.39
2016,10,20,16,45,571.5,57.0,5.5,24.5,195.0,39.39,28.23
2016,10,20,17,0,516.0,48.0,5.2,24.0,144.0,34.74,24.02
2016,10,20,17,15,403.5,37.0,4.85,23.0,96.5,27.91,17.73
2016,10,20,17,30,291.0,26.0,4.5,22.0,49.0,20.65,8.58
2016,10,20,17,45,145.5,13.0,4.2,21.5,24.5,12.78,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.0,10.0,2.4,11.5,20.5,54.09,0.0
2016,10,21,7,0,336.0,20.0,2.6,12.0,41.0,135.59,47.77
2016,10,21,7,15,463.0,30.0,2.8,12.5,90.0,212.9,159.3
2016,10,21,7,30,590.0,40.0,3.0,13.0,139.0,296.25,234.23
2016,10,21,7,45,660.5,46.0,3.2,14.0,194.5,360.33,291.3
2016,10,21,8,0,731.0,52.0,3.4,15.0,250.0,428.76,349.75
2016,10,21,8,15,773.5,56.0,3.45,15.5,305.0,483.93,396.02
2016,10,21,8,30,816.0,60.0,3.5,16.0,360.0,540.22,441.39
2016,10,21,8,45,845.5,63.0,3.6,17.0,412.5,584.76,475.48
2016,10,21,9,0,875.0,66.0,3.7,18.0,465.0,632.08,510.43
2016,10,21,9,15,895.0,68.5,3.6,18.5,512.5,671.63,538.71
2016,10,21,9,30,915.0,71.0,3.5,19.0,560.0,709.36,563.6
2016,10,21,9,45,929.5,72.5,3.4,19.5,601.5,739.95,582.83
2016,10,21,10,0,944.0,74.0,3.3,20.0,643.0,767.94,599.93
2016,10,21,10,15,954.0,75.5,3.2,20.0,677.5,789.78,613.61
2016,10,21,10,30,964.0,77.0,3.1,20.0,712.0,808.45,625.05
2016,10,21,10,45,971.0,77.5,3.05,20.5,738.5,820.47,630.91
2016,10,21,11,0,978.0,78.0,3.0,21.0,765.0,829.02,634.46
2016,10,21,11,15,982.0,79.0,2.9,21.5,783.5,832.27,634.14
2016,10,21,11,30,986.0,80.0,2.8,22.0,802.0,831.9,631.48
2016,10,21,11,45,987.5,80.5,2.75,22.5,811.0,825.5,625.14
2016,10,21,12,0,989.0,81.0,2.7,23.0,820.0,815.5,616.54
2016,10,21,12,15,988.5,81.0,2.65,23.0,820.5,799.98,605.5
2016,10,21,12,30,988.0,81.0,2.6,23.0,821.0,781.03,592.22
2016,10,21,12,45,986.0,81.0,2.6,23.5,812.0,757.69,575.17
2016,10,21,13,0,984.0,81.0,2.6,24.0,803.0,731.16,556.0
2016,10,21,13,15,979.5,80.0,2.55,24.0,785.5,699.01,532.14
2016,10,21,13,30,975.0,79.0,2.5,24.0,768.0,664.09,505.87
2016,10,21,13,45,967.5,78.0,2.45,24.0,742.0,624.88,475.97
2016,10,21,14,0,960.0,77.0,2.4,24.0,716.0,583.46,443.81
2016,10,21,14,15,950.5,76.0,2.35,24.0,682.5,539.06,408.65
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,493.04,371.35
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,442.89,329.99
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,392.01,286.98
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,338.66,241.6
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,285.59,195.66
2016,10,21,15,45,848.0,63.0,1.95,23.0,422.5,230.95,148.53
2016,10,21,16,0,821.0,60.0,1.9,23.0,371.0,174.21,101.37
2016,10,21,16,15,781.0,56.0,1.65,22.5,316.5,121.05,61.9
2016,10,21,16,30,741.0,52.0,1.4,22.0,262.0,71.62,33.66
2016,10,21,16,45,677.0,46.5,1.15,21.5,207.0,33.86,23.84
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,31.52,21.61
2016,10,21,17,15,496.5,32.0,0.95,20.0,101.5,25.68,16.09
2016,10,21,17,30,380.0,23.0,1.0,19.0,51.0,19.58,7.22
2016,10,21,17,45,190.0,11.5,1.05,18.0,25.5,11.3,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,52.76,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,131.75,36.0
2016,10,22,7,15,457.5,29.5,1.2,12.0,87.5,208.98,155.0
2016,10,22,7,30,586.0,39.0,1.4,13.0,136.0,291.71,228.57
2016,10,22,7,45,654.5,45.5,1.65,14.0,191.0,354.97,284.45
2016,10,22,8,0,723.0,52.0,1.9,15.0,246.0,422.46,341.65
2016,10,22,8,15,765.5,56.5,2.05,16.0,301.0,477.71,386.88
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,534.08,431.13
2016,10,22,8,45,836.0,64.5,2.35,18.0,407.5,581.33,466.82
2016,10,22,9,0,864.0,68.0,2.5,19.0,459.0,624.4,498.31
2016,10,22,9,15,884.0,70.5,2.55,19.5,506.0,663.48,526.34
2016,10,22,9,30,904.0,73.0,2.6,20.0,553.0,700.77,551.38
2016,10,22,9,45,917.0,75.5,2.65,21.0,594.0,731.06,569.67
2016,10,22,10,0,930.0,78.0,2.7,22.0,635.0,758.71,585.88
2016,10,22,10,15,940.5,79.5,2.65,22.0,669.5,780.58,599.57
2016,10,22,10,30,951.0,81.0,2.6,22.0,704.0,799.35,611.12
2016,10,22,10,45,956.5,82.5,2.6,22.5,730.0,811.1,616.99
2016,10,22,11,0,962.0,84.0,2.6,23.0,756.0,819.41,620.63
2016,10,22,11,15,966.5,85.0,2.6,23.5,774.0,822.92,621.11
2016,10,22,11,30,971.0,86.0,2.6,24.0,792.0,822.88,619.33
2016,10,22,11,45,971.0,87.0,2.6,24.5,801.0,815.89,612.97
2016,10,22,12,0,971.0,88.0,2.6,25.0,810.0,805.38,604.42
2016,10,22,12,15,971.0,88.0,2.6,25.0,810.0,790.4,594.14
2016,10,22,12,30,971.0,88.0,2.6,25.0,810.0,772.04,581.66
2016,10,22,12,45,967.0,88.5,2.6,25.5,801.0,748.13,564.3
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,721.18,544.44
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,690.06,521.62
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,656.22,496.45
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,617.13,467.17
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,575.96,435.66
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,531.49,400.73
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,485.56,363.75
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,435.97,323.16
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,385.93,281.14
2016,10,22,15,15,862.5,77.5,2.8,25.5,509.5,330.19,234.35
2016,10,22,15,30,842.0,75.0,2.8,25.0,463.0,278.21,189.66
2016,10,22,15,45,812.0,71.5,2.8,25.0,412.0,224.23,143.54
2016,10,22,16,0,782.0,68.0,2.8,25.0,361.0,172.37,100.87
2016,10,22,16,15,739.5,63.0,2.45,24.0,306.5,120.4,63.1
2016,10,22,16,30,697.0,58.0,2.1,23.0,252.0,72.52,36.53
2016,10,22,16,45,629.0,51.0,1.8,22.0,198.0,38.21,27.52
2016,10,22,17,0,561.0,44.0,1.5,21.0,144.0,31.65,21.67
2016,10,22,17,15,440.0,34.0,1.5,20.0,95.0,25.57,15.91
2016,10,22,17,30,319.0,24.0,1.5,19.0,46.0,19.12,5.9
2016,10,22,17,45,159.5,12.0,1.55,18.5,23.0,11.8,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.8,13.5,9.0,8.85,0.0
2016,10,23,7,0,0.0,18.0,2.0,14.0,18.0,17.77,0.0
2016,10,23,7,15,23.5,39.0,2.1,14.5,43.0,52.7,36.45
2016,10,23,7,30,47.0,60.0,2.2,15.0,68.0,85.6,65.36
2016,10,23,7,45,60.5,83.0,2.35,15.5,97.0,118.05,93.46
2016,10,23,8,0,74.0,106.0,2.5,16.0,126.0,151.02,121.52
2016,10,23,8,15,86.5,127.5,2.55,16.5,155.5,182.26,147.51
2016,10,23,8,30,99.0,149.0,2.6,17.0,185.0,220.43,178.51
2016,10,23,8,45,303.5,144.5,2.65,17.5,276.5,343.74,279.92
2016,10,23,9,0,508.0,140.0,2.7,18.0,368.0,481.54,388.99
2016,10,23,9,15,498.0,160.5,2.9,18.5,403.5,510.14,409.2
2016,10,23,9,30,488.0,181.0,3.1,19.0,439.0,536.22,427.63
2016,10,23,9,45,465.0,204.0,3.35,19.5,464.5,553.38,438.91
2016,10,23,10,0,442.0,227.0,3.6,20.0,490.0,567.57,447.79
2016,10,23,10,15,466.5,231.5,3.7,20.5,523.0,594.45,466.84
2016,10,23,10,30,491.0,236.0,3.8,21.0,556.0,620.13,484.75
2016,10,23,10,45,385.0,279.5,3.95,21.5,536.5,581.34,452.24
2016,10,23,11,0,279.0,323.0,4.1,22.0,517.0,545.42,421.88
2016,10,23,11,15,205.0,337.5,4.1,22.0,482.5,496.8,383.75
2016,10,23,11,30,131.0,352.0,4.1,22.0,448.0,452.75,348.74
2016,10,23,11,45,293.5,323.0,4.15,22.5,539.5,544.31,420.1
2016,10,23,12,0,456.0,294.0,4.2,23.0,631.0,631.15,485.56
2016,10,23,12,15,377.0,320.5,4.15,23.0,599.0,588.29,451.63
2016,10,23,12,30,298.0,347.0,4.1,23.0,567.0,549.07,420.85
2016,10,23,12,45,302.0,341.5,4.1,23.5,563.0,536.88,411.15
2016,10,23,13,0,306.0,336.0,4.1,24.0,559.0,523.57,400.49
2016,10,23,13,15,170.5,311.5,4.05,24.0,435.5,404.36,310.01
2016,10,23,13,30,35.0,287.0,4.0,24.0,312.0,294.06,224.87
2016,10,23,13,45,245.5,270.0,3.95,24.0,432.0,391.03,301.52
2016,10,23,14,0,456.0,253.0,3.9,24.0,552.0,472.53,362.94
2016,10,23,14,15,536.5,211.0,3.8,24.0,546.5,452.31,346.49
2016,10,23,14,30,617.0,169.0,3.7,24.0,541.0,424.87,323.78
2016,10,23,14,45,695.5,134.5,3.6,24.0,528.0,394.89,297.58
2016,10,23,15,0,774.0,100.0,3.5,24.0,515.0,359.58,265.55
2016,10,23,15,15,455.0,149.5,3.15,23.5,388.0,266.37,196.12
2016,10,23,15,30,136.0,199.0,2.8,23.0,261.0,209.82,159.01
2016,10,23,15,45,129.5,177.5,2.5,23.0,231.5,180.7,135.77
2016,10,23,16,0,123.0,156.0,2.2,23.0,202.0,152.24,113.17
2016,10,23,16,15,114.0,133.0,2.05,22.5,170.5,123.16,90.88
2016,10,23,16,30,105.0,110.0,1.9,22.0,139.0,95.21,70.39
2016,10,23,16,45,89.5,87.0,1.75,21.5,108.0,71.5,56.22
2016,10,23,17,0,74.0,64.0,1.6,21.0,77.0,53.8,40.57
2016,10,23,17,15,38.5,43.5,1.6,20.5,50.0,38.92,26.91
2016,10,23,17,30,3.0,23.0,1.6,20.0,23.0,21.66,5.91
2016,10,23,17,45,1.5,11.5,1.6,20.0,11.5,11.3,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.5,11.0,0.85,16.5,14.0,24.75,0.0
2016,10,24,7,0,109.0,22.0,0.9,17.0,28.0,67.75,0.83
2016,10,24,7,15,236.0,37.0,1.1,17.5,69.5,140.91,101.32
2016,10,24,7,30,363.0,52.0,1.3,18.0,111.0,216.97,166.95
2016,10,24,7,45,443.5,62.0,1.5,19.0,160.5,279.49,220.19
2016,10,24,8,0,524.0,72.0,1.7,20.0,210.0,347.32,276.22
2016,10,24,8,15,576.5,79.0,1.95,21.0,261.0,402.35,320.75
2016,10,24,8,30,629.0,86.0,2.2,22.0,312.0,459.65,365.56
2016,10,24,8,45,501.0,126.0,2.5,23.0,322.5,445.84,353.38
2016,10,24,9,0,373.0,166.0,2.8,24.0,333.0,417.39,329.3
2016,10,24,9,15,571.0,132.0,2.75,24.5,417.5,527.59,414.26
2016,10,24,9,30,769.0,98.0,2.7,25.0,502.0,634.48,493.64
2016,10,24,9,45,384.5,92.0,2.65,25.5,294.0,377.43,297.29
2016,10,24,10,0,0.0,86.0,2.6,26.0,86.0,83.21,60.74
2016,10,24,10,15,0.5,128.5,2.5,26.0,129.0,125.43,94.16
2016,10,24,10,30,1.0,171.0,2.4,26.0,172.0,167.94,126.96
2016,10,24,10,45,94.5,252.0,2.35,26.5,317.5,329.1,251.31
2016,10,24,11,0,188.0,333.0,2.3,27.0,463.0,481.24,362.7
2016,10,24,11,15,280.0,324.0,2.3,27.0,523.5,543.1,407.83
2016,10,24,11,30,372.0,315.0,2.3,27.0,584.0,598.54,448.17
2016,10,24,11,45,267.5,338.0,2.3,27.5,532.5,538.91,402.15
2016,10,24,12,0,163.0,361.0,2.3,28.0,481.0,476.62,354.66
2016,10,24,12,15,492.5,246.5,2.3,28.0,609.0,599.1,449.41
2016,10,24,12,30,822.0,132.0,2.3,28.0,737.0,705.04,528.12
2016,10,24,12,45,539.0,238.0,2.3,28.5,633.0,597.13,445.4
2016,10,24,13,0,256.0,344.0,2.3,29.0,529.0,497.45,368.91
2016,10,24,13,15,529.5,236.5,2.3,29.0,607.5,555.89,415.47
2016,10,24,13,30,803.0,129.0,2.3,29.0,686.0,597.8,447.54
2016,10,24,13,45,502.5,219.0,2.35,29.0,563.0,484.73,362.58
2016,10,24,14,0,202.0,309.0,2.4,29.0,440.0,392.43,292.81
2016,10,24,14,15,117.0,273.5,2.4,29.0,348.5,309.45,231.75
2016,10,24,14,30,32.0,238.0,2.4,29.0,257.0,235.83,176.97
2016,10,24,14,45,374.5,176.0,2.45,29.0,376.0,304.02,226.14
2016,10,24,15,0,717.0,114.0,2.5,29.0,495.0,346.94,250.71
2016,10,24,15,15,691.5,109.5,2.5,28.5,451.0,298.94,210.92
2016,10,24,15,30,666.0,105.0,2.5,28.0,407.0,252.34,172.1
2016,10,24,15,45,632.0,99.0,2.55,28.0,359.5,204.41,132.56
2016,10,24,16,0,598.0,93.0,2.6,28.0,312.0,159.31,96.86
2016,10,24,16,15,547.5,85.5,2.3,27.5,262.5,114.54,65.65
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,74.98,44.44
2016,10,24,16,45,424.5,67.0,1.75,26.5,164.0,48.93,36.0
2016,10,24,17,0,352.0,56.0,1.5,26.0,115.0,42.12,29.88
2016,10,24,17,15,237.5,40.5,1.45,25.0,73.5,31.21,19.94
2016,10,24,17,30,123.0,25.0,1.4,24.0,32.0,19.72,3.02
2016,10,24,17,45,61.5,12.5,1.35,23.5,16.0,12.29,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,4.42,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,8.68,0.0
2016,10,25,7,15,0.0,24.5,1.4,17.5,24.5,23.66,13.04
2016,10,25,7,30,0.0,40.0,1.5,18.0,40.0,39.27,26.82
2016,10,25,7,45,0.0,58.5,1.65,18.5,58.5,58.26,43.02
2016,10,25,8,0,0.0,77.0,1.8,19.0,77.0,76.99,58.76
2016,10,25,8,15,0.0,96.5,1.95,19.5,96.5,96.66,74.95
2016,10,25,8,30,0.0,116.0,2.1,20.0,116.0,116.2,90.7
2016,10,25,8,45,135.0,148.5,2.25,20.5,208.5,240.78,192.96
2016,10,25,9,0,270.0,181.0,2.4,21.0,301.0,369.57,294.83
2016,10,25,9,15,280.0,200.5,2.45,21.5,336.0,402.88,318.97
2016,10,25,9,30,290.0,220.0,2.5,22.0,371.0,435.58,342.59
2016,10,25,9,45,259.0,244.0,2.55,22.5,386.5,444.11,346.86
2016,10,25,10,0,228.0,268.0,2.6,23.0,402.0,443.57,344.43
2016,10,25,10,15,241.5,282.5,2.65,23.0,432.0,469.66,363.51
2016,10,25,10,30,255.0,297.0,2.7,23.0,462.0,501.15,386.19
2016,10,25,10,45,236.5,312.5,2.75,23.5,470.0,497.02,381.33
2016,10,25,11,0,218.0,328.0,2.8,24.0,478.0,497.67,380.11
2016,10,25,11,15,312.5,315.5,2.85,24.0,536.5,557.47,425.46
2016,10,25,11,30,407.0,303.0,2.9,24.0,595.0,610.8,465.25
2016,10,25,11,45,407.0,308.0,2.95,24.5,603.0,610.09,463.16
2016,10,25,12,0,407.0,313.0,3.0,25.0,611.0,607.8,460.3
2016,10,25,12,15,416.0,309.0,3.0,25.0,613.5,601.49,455.65
2016,10,25,12,30,425.0,305.0,3.0,25.0,616.0,595.24,451.0
2016,10,25,12,45,435.0,297.0,3.05,25.5,612.0,581.86,440.6
2016,10,25,13,0,445.0,289.0,3.1,26.0,608.0,566.69,428.86
2016,10,25,13,15,483.5,266.0,3.05,26.0,605.5,553.17,419.3
2016,10,25,13,30,522.0,243.0,3.0,26.0,603.0,536.23,406.9
2016,10,25,13,45,478.0,251.0,2.95,26.0,571.5,498.81,378.22
2016,10,25,14,0,434.0,259.0,2.9,26.0,540.0,463.02,350.66
2016,10,25,14,15,395.5,253.0,2.85,26.0,500.0,420.73,318.3
2016,10,25,14,30,357.0,247.0,2.8,26.0,460.0,379.45,286.47
2016,10,25,14,45,192.0,225.0,2.75,26.0,339.0,280.36,212.02
2016,10,25,15,0,27.0,203.0,2.7,26.0,218.0,199.82,152.2
2016,10,25,15,15,13.5,111.5,2.45,25.5,119.0,110.87,83.26
2016,10,25,15,30,0.0,20.0,2.2,25.0,20.0,19.3,10.15
2016,10,25,15,45,0.0,17.5,1.95,25.0,17.5,16.89,8.23
2016,10,25,16,0,0.0,15.0,1.7,25.0,15.0,14.47,6.28
2016,10,25,16,15,0.0,12.5,1.5,24.0,12.5,12.05,4.34
2016,10,25,16,30,0.0,10.0,1.3,23.0,10.0,9.64,2.37
2016,10,25,16,45,0.0,7.5,1.15,22.5,7.5,7.23,0.63
2016,10,25,17,0,0.0,5.0,1.0,22.0,5.0,4.82,0.0
2016,10,25,17,15,0.0,3.0,1.0,21.5,3.0,2.89,0.0
2016,10,25,17,30,0.0,1.0,1.0,21.0,1.0,0.96,0.0
2016,10,25,17,45,0.0,0.5,1.05,21.0,0.5,0.49,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.5,9.5,1.25,16.5,12.5,23.25,0.0
2016,10,26,7,0,111.0,19.0,1.3,17.0,25.0,62.91,0.0
2016,10,26,7,15,237.0,34.0,1.5,17.5,65.0,136.21,96.21
2016,10,26,7,30,363.0,49.0,1.7,18.0,105.0,211.72,162.32
2016,10,26,7,45,446.0,58.0,1.95,19.0,154.0,273.29,215.18
2016,10,26,8,0,529.0,67.0,2.2,20.0,203.0,340.61,271.31
2016,10,26,8,15,580.5,74.0,2.5,21.0,253.0,394.81,315.67
2016,10,26,8,30,632.0,81.0,2.8,22.0,303.0,451.23,360.3
2016,10,26,8,45,667.0,86.0,3.1,23.0,351.0,497.5,395.8
2016,10,26,9,0,702.0,91.0,3.4,24.0,399.0,543.97,430.42
2016,10,26,9,15,727.0,94.5,3.3,24.5,443.5,582.11,457.79
2016,10,26,9,30,752.0,98.0,3.2,25.0,488.0,617.38,482.38
2016,10,26,9,45,418.5,180.5,3.15,25.5,400.0,490.95,381.83
2016,10,26,10,0,85.0,263.0,3.1,26.0,312.0,330.19,253.17
2016,10,26,10,15,132.5,283.0,3.0,26.0,365.5,390.95,299.71
2016,10,26,10,30,180.0,303.0,2.9,26.0,419.0,445.76,340.35
2016,10,26,10,45,502.0,209.0,2.8,26.5,549.0,595.55,455.23
2016,10,26,11,0,824.0,115.0,2.7,27.0,679.0,737.27,557.36
2016,10,26,11,15,830.0,116.5,2.65,27.5,696.0,741.68,557.39
2016,10,26,11,30,836.0,118.0,2.6,28.0,713.0,742.99,556.42
2016,10,26,11,45,850.0,112.5,2.55,28.5,724.0,739.82,552.52
2016,10,26,12,0,864.0,107.0,2.5,29.0,735.0,732.07,545.64
2016,10,26,12,15,864.0,107.0,2.45,29.0,735.5,718.44,535.98
2016,10,26,12,30,864.0,107.0,2.4,29.0,736.0,701.81,524.39
2016,10,26,12,45,861.5,107.0,2.4,29.0,728.0,680.59,509.01
2016,10,26,13,0,859.0,107.0,2.4,29.0,720.0,656.64,491.51
2016,10,26,13,15,568.0,213.0,2.4,29.0,614.5,552.95,413.45
2016,10,26,13,30,277.0,319.0,2.4,29.0,509.0,462.63,344.55
2016,10,26,13,45,553.5,211.0,2.4,29.5,573.0,501.19,374.69
2016,10,26,14,0,830.0,103.0,2.4,30.0,637.0,520.67,388.1
2016,10,26,14,15,818.0,101.0,2.35,29.5,605.5,479.04,355.92
2016,10,26,14,30,806.0,99.0,2.3,29.0,574.0,436.39,322.4
2016,10,26,14,45,780.5,99.0,2.3,29.0,534.5,389.62,284.5
2016,10,26,15,0,755.0,99.0,2.3,29.0,495.0,343.53,246.35
2016,10,26,15,15,731.5,95.5,2.25,28.5,451.0,292.97,204.6
2016,10,26,15,30,708.0,92.0,2.2,28.0,407.0,246.06,165.2
2016,10,26,15,45,675.5,86.5,2.2,28.0,359.5,197.06,124.69
2016,10,26,16,0,643.0,81.0,2.2,28.0,312.0,150.63,88.09
2016,10,26,16,15,593.5,74.5,1.9,27.5,262.0,104.79,56.79
2016,10,26,16,30,544.0,68.0,1.6,27.0,212.0,63.91,36.36
2016,10,26,16,45,472.5,58.5,1.35,26.5,163.0,42.22,30.29
2016,10,26,17,0,401.0,49.0,1.1,26.0,114.0,37.22,25.7
2016,10,26,17,15,278.0,35.0,1.1,25.0,72.0,27.44,16.62
2016,10,26,17,30,155.0,21.0,1.1,24.0,30.0,16.5,0.0
2016,10,26,17,45,77.5,10.5,1.1,23.5,15.0,10.32,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.0,9.0,1.45,17.5,11.0,8.85,0.0
2016,10,27,7,0,74.0,18.0,1.6,18.0,22.0,46.41,0.0
2016,10,27,7,15,189.5,35.5,1.75,18.5,60.5,121.72,84.74
2016,10,27,7,30,305.0,53.0,1.9,19.0,99.0,192.87,147.12
2016,10,27,7,45,392.0,64.0,2.05,20.0,147.5,253.99,199.15
2016,10,27,8,0,479.0,75.0,2.2,21.0,196.0,323.86,256.9
2016,10,27,8,15,533.0,83.0,2.05,21.5,245.5,378.52,301.25
2016,10,27,8,30,587.0,91.0,1.9,22.0,295.0,435.57,345.77
2016,10,27,8,45,629.0,95.5,1.8,23.0,344.0,483.77,381.4
2016,10,27,9,0,671.0,100.0,1.7,24.0,393.0,532.62,416.13
2016,10,27,9,15,697.5,104.5,1.5,24.5,437.0,571.85,442.74
2016,10,27,9,30,724.0,109.0,1.3,25.0,481.0,610.11,467.57
2016,10,27,9,45,744.0,112.0,1.15,26.0,520.0,640.97,485.62
2016,10,27,10,0,764.0,115.0,1.0,27.0,559.0,669.98,501.63
2016,10,27,10,15,778.0,117.5,1.05,27.0,591.5,690.43,515.27
2016,10,27,10,30,792.0,120.0,1.1,27.0,624.0,710.19,528.04
2016,10,27,10,45,800.5,122.5,1.2,27.5,649.0,723.24,535.78
2016,10,27,11,0,809.0,125.0,1.3,28.0,674.0,733.4,541.7
2016,10,27,11,15,815.5,126.0,1.4,28.0,691.5,737.55,544.76
2016,10,27,11,30,822.0,127.0,1.5,28.0,709.0,738.65,545.92
2016,10,27,11,45,845.0,117.5,1.65,28.5,722.5,737.94,545.31
2016,10,27,12,0,868.0,108.0,1.8,29.0,736.0,732.51,541.55
2016,10,27,12,15,631.5,210.0,1.85,29.0,666.5,655.79,485.28
2016,10,27,12,30,395.0,312.0,1.9,29.0,597.0,576.37,425.73
2016,10,27,12,45,630.5,209.0,1.95,29.5,658.5,623.99,463.03
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,656.76,487.97
2016,10,27,13,15,861.0,105.0,2.0,30.0,703.5,627.56,466.31
2016,10,27,13,30,856.0,104.0,2.0,30.0,687.0,594.91,442.31
2016,10,27,13,45,849.0,102.0,2.05,30.0,663.0,558.75,415.51
2016,10,27,14,0,842.0,100.0,2.1,30.0,639.0,520.74,386.69
2016,10,27,14,15,830.0,98.0,2.1,29.5,607.0,478.74,354.76
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,435.69,321.08
2016,10,27,14,45,797.0,94.5,2.15,29.0,535.5,388.86,283.18
2016,10,27,15,0,776.0,93.0,2.2,29.0,496.0,342.28,244.59
2016,10,27,15,15,752.5,89.5,2.2,28.5,452.0,293.67,204.23
2016,10,27,15,30,729.0,86.0,2.2,28.0,408.0,243.26,162.09
2016,10,27,15,45,695.5,81.5,2.25,28.0,360.0,194.06,121.41
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,147.48,84.87
2016,10,27,16,15,613.0,71.0,2.05,27.5,261.5,101.29,53.69
2016,10,27,16,30,564.0,65.0,1.8,27.0,211.0,59.98,33.84
2016,10,27,16,45,493.0,55.5,1.55,26.5,162.0,39.77,28.19
2016,10,27,17,0,422.0,46.0,1.3,26.0,113.0,34.61,23.46
2016,10,27,17,15,295.5,33.0,1.25,25.0,71.0,25.7,15.07
2016,10,27,17,30,169.0,20.0,1.2,24.0,29.0,16.13,0.0
2016,10,27,17,45,84.5,10.0,1.2,23.5,14.5,9.83,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.0,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,164.0,17.0,0.9,16.0,24.0,74.64,0.0
2016,10,28,7,15,301.0,30.0,1.0,16.5,66.0,152.26,105.37
2016,10,28,7,30,438.0,43.0,1.1,17.0,108.0,231.67,176.51
2016,10,28,7,45,520.0,51.5,1.25,18.0,159.0,294.53,230.7
2016,10,28,8,0,602.0,60.0,1.4,19.0,210.0,363.13,287.74
2016,10,28,8,15,652.5,66.0,1.5,20.0,262.0,417.99,332.17
2016,10,28,8,30,703.0,72.0,1.6,21.0,314.0,474.88,376.41
2016,10,28,8,45,739.0,75.5,1.75,22.0,364.0,520.12,410.6
2016,10,28,9,0,775.0,79.0,1.9,23.0,414.0,567.65,445.33
2016,10,28,9,15,798.5,82.5,2.0,23.5,460.0,606.86,473.57
2016,10,28,9,30,822.0,86.0,2.1,24.0,506.0,644.64,500.15
2016,10,28,9,45,841.0,88.0,2.25,24.5,546.0,675.97,521.9
2016,10,28,10,0,860.0,90.0,2.4,25.0,586.0,705.13,540.96
2016,10,28,10,15,871.5,91.5,2.45,25.5,619.0,722.86,551.31
2016,10,28,10,30,883.0,93.0,2.5,26.0,652.0,741.03,562.06
2016,10,28,10,45,615.5,195.0,2.55,26.5,592.0,662.05,501.4
2016,10,28,11,0,348.0,297.0,2.6,27.0,532.0,563.52,424.64
2016,10,28,11,15,631.0,196.0,2.6,27.0,635.5,672.13,508.08
2016,10,28,11,30,914.0,95.0,2.6,27.0,739.0,767.47,576.37
2016,10,28,11,45,921.0,93.0,2.6,27.5,749.0,762.72,570.88
2016,10,28,12,0,928.0,91.0,2.6,28.0,759.0,754.59,564.0
2016,10,28,12,15,927.5,91.0,2.6,28.0,759.0,739.85,553.83
2016,10,28,12,30,927.0,91.0,2.6,28.0,759.0,721.91,541.6
2016,10,28,12,45,925.0,90.5,2.6,28.5,750.5,699.38,524.58
2016,10,28,13,0,923.0,90.0,2.6,29.0,742.0,673.9,504.89
2016,10,28,13,15,918.0,89.0,2.6,29.0,724.5,643.29,482.33
2016,10,28,13,30,913.0,88.0,2.6,29.0,707.0,610.17,457.56
2016,10,28,13,45,905.0,87.0,2.6,29.0,681.5,573.07,429.4
2016,10,28,14,0,897.0,86.0,2.6,29.0,656.0,534.0,399.14
2016,10,28,14,15,885.5,84.5,2.55,29.0,623.5,491.07,365.18
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,446.87,329.43
2016,10,28,14,45,857.5,80.5,2.5,29.0,551.5,398.82,290.07
2016,10,28,15,0,841.0,78.0,2.5,29.0,512.0,347.27,247.18
2016,10,28,15,15,819.0,75.5,2.45,28.5,467.0,297.07,205.0
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,247.64,163.04
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,196.2,120.22
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,147.08,81.63
2016,10,28,16,15,686.5,60.0,2.1,27.0,271.0,98.49,49.35
2016,10,28,16,30,639.0,55.0,1.8,26.0,219.0,51.22,26.83
2016,10,28,16,45,563.0,48.0,1.5,25.5,167.5,33.44,22.93
2016,10,28,17,0,487.0,41.0,1.2,25.0,116.0,30.19,19.83
2016,10,28,17,15,351.5,29.5,1.15,24.0,72.5,22.53,12.46
2016,10,28,17,30,216.0,18.0,1.1,23.0,29.0,14.3,0.0
2016,10,28,17,45,108.0,9.0,1.1,22.0,14.5,8.85,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,58.78,0.0
2016,10,29,7,15,291.0,29.5,1.85,17.5,64.5,147.44,100.34
2016,10,29,7,30,435.0,42.0,2.1,18.0,106.0,228.0,173.26
2016,10,29,7,45,525.5,49.0,2.4,19.0,157.0,292.27,229.03
2016,10,29,8,0,616.0,56.0,2.7,20.0,208.0,362.92,288.42
2016,10,29,8,15,665.0,61.5,2.75,20.5,259.5,416.73,333.23
2016,10,29,8,30,714.0,67.0,2.8,21.0,311.0,470.5,376.46
2016,10,29,8,45,751.5,69.5,2.9,22.0,361.0,517.91,412.73
2016,10,29,9,0,789.0,72.0,3.0,23.0,411.0,565.4,447.81
2016,10,29,9,15,811.0,75.0,3.05,23.5,455.5,603.37,475.43
2016,10,29,9,30,833.0,78.0,3.1,24.0,500.0,639.82,501.28
2016,10,29,9,45,848.5,80.5,3.15,25.0,539.5,669.52,520.5
2016,10,29,10,0,864.0,83.0,3.2,26.0,579.0,693.75,534.67
2016,10,29,10,15,875.0,84.5,3.2,26.5,611.0,714.42,547.06
2016,10,29,10,30,886.0,86.0,3.2,27.0,643.0,732.27,557.44
2016,10,29,10,45,892.5,87.5,3.25,27.5,668.0,743.88,563.7
2016,10,29,11,0,899.0,89.0,3.3,28.0,693.0,752.31,567.86
2016,10,29,11,15,903.5,90.0,3.3,28.0,710.0,755.52,569.42
2016,10,29,11,30,908.0,91.0,3.3,28.0,727.0,755.43,568.86
