Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,11,45,910.0,91.5,3.35,28.5,735.5,749.7,563.63
2016,10,29,12,0,912.0,92.0,3.4,29.0,744.0,740.68,556.29
2016,10,29,12,15,911.5,92.0,3.4,29.0,743.5,726.17,546.16
2016,10,29,12,30,911.0,92.0,3.4,29.0,743.0,708.52,533.96
2016,10,29,12,45,908.5,91.5,3.45,29.5,734.5,686.02,516.66
2016,10,29,13,0,906.0,91.0,3.5,30.0,726.0,660.66,496.99
2016,10,29,13,15,900.5,90.0,3.5,30.0,709.0,630.26,474.29
2016,10,29,13,30,895.0,89.0,3.5,30.0,692.0,597.43,449.44
2016,10,29,13,45,887.5,87.5,3.55,30.0,667.0,560.79,421.43
2016,10,29,14,0,880.0,86.0,3.6,30.0,642.0,522.2,391.31
2016,10,29,14,15,868.5,84.5,3.6,30.0,610.0,480.02,357.71
2016,10,29,14,30,857.0,83.0,3.6,30.0,578.0,436.61,322.34
2016,10,29,14,45,828.5,85.0,3.6,30.0,537.0,386.15,281.05
2016,10,29,15,0,800.0,87.0,3.6,30.0,496.0,339.15,241.6
2016,10,29,15,15,776.5,83.5,3.55,29.5,451.5,289.67,200.08
2016,10,29,15,30,753.0,80.0,3.5,29.0,407.0,241.21,159.1
2016,10,29,15,45,717.5,76.0,3.45,29.0,358.5,191.45,118.01
2016,10,29,16,0,682.0,72.0,3.4,29.0,310.0,141.32,79.08
2016,10,29,16,15,632.0,66.5,3.0,28.0,259.0,94.84,48.67
2016,10,29,16,30,582.0,61.0,2.6,27.0,208.0,53.27,30.31
2016,10,29,16,45,502.5,52.5,2.25,26.5,158.5,37.56,26.27
2016,10,29,17,0,423.0,44.0,1.9,26.0,109.0,33.2,22.19
2016,10,29,17,15,288.0,31.0,1.75,25.0,67.5,24.17,13.51
2016,10,29,17,30,153.0,18.0,1.6,24.0,26.0,14.47,0.0
2016,10,29,17,45,76.5,9.0,1.5,23.5,13.0,8.85,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,25.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,51.0,16.0,1.5,19.0,18.0,30.17,0.0
2016,10,30,7,15,170.5,34.0,1.75,19.5,55.5,112.51,74.55
2016,10,30,7,30,290.0,52.0,2.0,20.0,93.0,183.47,138.23
2016,10,30,7,45,384.5,63.0,2.3,20.5,142.0,246.02,191.73
2016,10,30,8,0,479.0,74.0,2.6,21.0,191.0,317.63,251.63
2016,10,30,8,15,535.5,82.0,2.6,21.5,241.0,372.95,297.18
2016,10,30,8,30,592.0,90.0,2.6,22.0,291.0,430.79,343.23
2016,10,30,8,45,643.5,92.5,2.6,23.0,340.5,481.82,382.02
2016,10,30,9,0,695.0,95.0,2.6,24.0,390.0,534.02,420.4
2016,10,30,9,15,721.0,99.0,2.5,24.5,434.5,572.65,447.89
2016,10,30,9,30,747.0,103.0,2.4,25.0,479.0,610.23,473.85
2016,10,30,9,45,769.0,105.0,2.3,26.0,518.5,639.74,492.42
2016,10,30,10,0,791.0,107.0,2.2,27.0,558.0,669.44,510.52
2016,10,30,10,15,804.5,109.5,2.1,27.0,590.5,691.55,524.7
2016,10,30,10,30,818.0,112.0,2.0,27.0,623.0,711.07,536.51
2016,10,30,10,45,830.5,112.0,1.95,27.5,649.0,724.47,543.34
2016,10,30,11,0,843.0,112.0,1.9,28.0,675.0,734.96,548.25
2016,10,30,11,15,849.0,113.0,1.9,28.5,692.0,738.74,549.05
2016,10,30,11,30,855.0,114.0,1.9,29.0,709.0,739.38,547.9
2016,10,30,11,45,871.0,108.0,1.9,29.5,721.0,735.12,543.59
2016,10,30,12,0,887.0,102.0,1.9,30.0,733.0,729.68,538.66
2016,10,30,12,15,633.0,206.0,1.95,30.0,656.5,645.42,476.93
2016,10,30,12,30,379.0,310.0,2.0,30.0,580.0,559.0,412.33
2016,10,30,12,45,391.5,302.5,2.1,30.0,578.5,548.96,406.16
2016,10,30,13,0,404.0,295.0,2.2,30.0,577.0,537.19,398.12
2016,10,30,13,15,642.0,195.5,2.25,30.0,631.0,572.37,426.23
2016,10,30,13,30,880.0,96.0,2.3,30.0,685.0,592.3,441.9
2016,10,30,13,45,875.0,93.0,2.35,30.5,661.0,556.08,413.55
2016,10,30,14,0,870.0,90.0,2.4,31.0,637.0,517.8,383.45
2016,10,30,14,15,859.0,88.5,2.45,30.5,605.0,476.28,351.71
2016,10,30,14,30,848.0,87.0,2.5,30.0,573.0,430.91,316.15
2016,10,30,14,45,834.0,83.5,2.55,30.0,535.0,383.92,277.71
2016,10,30,15,0,820.0,80.0,2.6,30.0,497.0,336.47,237.98
2016,10,30,15,15,798.0,77.0,2.6,29.5,453.0,287.07,196.61
2016,10,30,15,30,776.0,74.0,2.6,29.0,409.0,238.48,155.57
2016,10,30,15,45,746.5,69.5,2.6,29.0,360.5,188.32,114.07
2016,10,30,16,0,717.0,65.0,2.6,29.0,312.0,140.31,76.84
2016,10,30,16,15,669.5,60.0,2.25,28.0,261.0,93.05,46.39
2016,10,30,16,30,622.0,55.0,1.9,27.0,210.0,47.0,26.04
2016,10,30,16,45,548.0,47.5,1.6,26.5,160.0,33.39,22.73
2016,10,30,17,0,474.0,40.0,1.3,26.0,110.0,29.67,19.22
2016,10,30,17,15,335.0,28.5,1.25,25.0,67.5,21.95,11.57
2016,10,30,17,30,196.0,17.0,1.2,24.0,25.0,13.64,0.0
2016,10,30,17,45,98.0,8.5,1.2,23.0,12.5,8.36,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,83.5,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,167.0,15.0,1.1,15.0,20.0,61.56,0.0
2016,10,31,7,15,318.0,27.0,1.35,16.0,62.5,151.69,99.79
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,234.48,177.21
2016,10,31,7,45,558.0,46.0,1.9,18.0,157.0,298.77,233.44
2016,10,31,8,0,647.0,53.0,2.2,19.0,209.0,366.76,291.05
2016,10,31,8,15,696.5,58.5,2.25,20.0,261.5,422.05,336.54
2016,10,31,8,30,746.0,64.0,2.3,21.0,314.0,479.06,381.45
2016,10,31,8,45,782.0,66.5,2.4,22.0,364.5,526.32,417.46
2016,10,31,9,0,818.0,69.0,2.5,23.0,415.0,573.49,452.15
2016,10,31,9,15,839.5,72.0,2.6,23.5,460.0,611.73,480.0
2016,10,31,9,30,861.0,75.0,2.7,24.0,505.0,648.34,506.01
2016,10,31,9,45,877.0,77.0,2.8,24.5,544.5,675.08,524.35
2016,10,31,10,0,893.0,79.0,2.9,25.0,584.0,702.71,542.18
2016,10,31,10,15,903.0,80.5,2.9,25.5,616.5,723.0,554.21
2016,10,31,10,30,913.0,82.0,2.9,26.0,649.0,740.36,564.19
2016,10,31,10,45,919.5,83.0,2.95,26.5,673.5,751.59,570.16
2016,10,31,11,0,926.0,84.0,3.0,27.0,698.0,759.57,574.0
2016,10,31,11,15,929.5,85.0,3.05,27.0,714.5,762.05,575.3
2016,10,31,11,30,933.0,86.0,3.1,27.0,731.0,761.16,574.42
2016,10,31,11,45,931.0,87.5,3.15,27.5,738.5,753.48,567.85
2016,10,31,12,0,929.0,89.0,3.2,28.0,746.0,742.5,559.17
2016,10,31,12,15,928.0,89.0,3.2,28.0,745.5,727.46,548.67
2016,10,31,12,30,927.0,89.0,3.2,28.0,745.0,709.25,536.0
2016,10,31,12,45,923.0,89.0,3.25,28.5,735.5,686.02,517.95
2016,10,31,13,0,919.0,89.0,3.3,29.0,726.0,659.95,497.7
2016,10,31,13,15,912.5,88.0,3.3,29.0,708.5,628.72,474.31
2016,10,31,13,30,906.0,87.0,3.3,29.0,691.0,595.08,448.75
2016,10,31,13,45,896.5,86.0,3.35,29.0,665.0,557.64,420.01
2016,10,31,14,0,887.0,85.0,3.4,29.0,639.0,518.36,389.23
2016,10,31,14,15,874.5,83.5,3.4,29.0,606.5,475.62,355.03
2016,10,31,14,30,862.0,82.0,3.4,29.0,574.0,431.73,319.11
2016,10,31,14,45,843.5,80.5,3.4,29.0,534.0,381.79,277.88
2016,10,31,15,0,825.0,79.0,3.4,29.0,494.0,334.42,237.7
2016,10,31,15,15,801.0,76.0,3.3,28.5,449.5,284.36,195.38
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,235.31,153.7
2016,10,31,15,45,742.5,69.0,3.15,28.0,355.5,184.84,111.95
2016,10,31,16,0,708.0,65.0,3.1,28.0,306.0,137.04,75.09
2016,10,31,16,15,658.0,60.0,2.7,27.0,255.0,87.18,42.81
2016,10,31,16,30,608.0,55.0,2.3,26.0,204.0,44.99,25.93
2016,10,31,16,45,527.0,47.5,1.9,25.5,154.5,33.56,22.96
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,29.86,19.42
2016,10,31,17,15,306.0,28.0,1.45,24.0,63.5,21.64,11.18
2016,10,31,17,30,166.0,16.0,1.4,23.0,22.0,15.73,0.0
2016,10,31,17,45,83.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.0,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,20.0,16.0,34.28,0.0
2016,11,1,7,15,209.0,29.0,2.6,20.5,53.5,116.45,73.14
2016,11,1,7,30,344.0,44.0,2.9,21.0,91.0,191.97,143.13
2016,11,1,7,45,431.5,53.5,3.2,22.0,138.5,253.22,195.79
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,320.64,252.18
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,374.09,296.73
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,429.98,341.8
2016,11,1,8,45,668.0,80.0,4.0,24.5,332.5,476.82,378.74
2016,11,1,9,0,708.0,84.0,4.2,25.0,380.0,524.17,415.1
2016,11,1,9,15,733.0,87.5,4.2,25.5,424.0,559.99,441.54
2016,11,1,9,30,758.0,91.0,4.2,26.0,468.0,596.67,467.93
2016,11,1,9,45,486.5,173.5,4.25,26.5,422.5,518.95,404.27
2016,11,1,10,0,215.0,256.0,4.3,27.0,377.0,416.12,320.99
2016,11,1,10,15,183.5,273.5,4.3,27.5,381.0,413.56,317.44
2016,11,1,10,30,152.0,291.0,4.3,28.0,385.0,409.37,312.33
2016,11,1,10,45,500.5,195.0,4.3,28.5,522.0,568.0,435.96
2016,11,1,11,0,849.0,99.0,4.3,29.0,659.0,719.03,547.33
2016,11,1,11,15,854.5,100.0,4.3,29.0,676.0,720.36,546.84
2016,11,1,11,30,860.0,101.0,4.3,29.0,693.0,721.01,546.83
2016,11,1,11,45,609.0,206.5,4.3,29.5,628.5,645.25,487.33
2016,11,1,12,0,358.0,312.0,4.3,30.0,564.0,561.41,420.83
2016,11,1,12,15,622.0,202.0,4.3,30.0,639.5,629.15,474.88
2016,11,1,12,30,886.0,92.0,4.3,30.0,715.0,681.59,516.2
2016,11,1,12,45,882.5,92.0,4.3,30.5,706.5,659.57,498.3
2016,11,1,13,0,879.0,92.0,4.3,31.0,698.0,634.82,478.67
2016,11,1,13,15,462.5,188.0,4.3,31.0,506.5,454.03,342.74
2016,11,1,13,30,46.0,284.0,4.3,31.0,315.0,295.7,220.54
2016,11,1,13,45,71.0,285.5,4.3,31.0,330.5,306.81,229.54
2016,11,1,14,0,96.0,287.0,4.3,31.0,346.0,315.7,236.3
2016,11,1,14,15,167.0,271.0,4.25,31.0,368.0,325.42,243.48
2016,11,1,14,30,238.0,255.0,4.2,31.0,390.0,330.63,246.46
2016,11,1,14,45,516.5,167.0,4.2,31.0,433.5,336.61,246.7
2016,11,1,15,0,795.0,79.0,4.2,31.0,477.0,322.19,227.56
2016,11,1,15,15,771.5,76.0,4.1,30.5,433.5,273.84,186.72
2016,11,1,15,30,748.0,73.0,4.0,30.0,390.0,226.49,146.67
2016,11,1,15,45,713.0,69.5,3.95,30.0,342.5,178.03,106.92
2016,11,1,16,0,678.0,66.0,3.9,30.0,295.0,129.4,69.85
2016,11,1,16,15,628.0,60.5,3.45,29.0,245.5,83.75,41.23
2016,11,1,16,30,578.0,55.0,3.0,28.0,196.0,42.95,30.82
2016,11,1,16,45,493.0,47.5,2.65,27.5,147.0,33.73,22.85
2016,11,1,17,0,408.0,40.0,2.3,27.0,98.0,30.05,19.33
2016,11,1,17,15,269.0,27.5,2.2,26.5,59.0,21.33,10.52
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,14.74,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,17.83,0.0
2016,11,2,7,15,132.5,31.0,2.7,22.0,47.5,93.52,56.22
2016,11,2,7,30,243.0,50.0,2.9,22.0,82.0,161.46,119.58
2016,11,2,7,45,342.0,61.0,3.15,22.5,128.5,222.69,171.63
2016,11,2,8,0,441.0,72.0,3.4,23.0,175.0,291.99,229.51
2016,11,2,8,15,499.5,80.5,3.55,23.5,223.5,347.98,275.88
2016,11,2,8,30,558.0,89.0,3.7,24.0,272.0,405.44,322.15
2016,11,2,8,45,607.5,92.0,3.85,24.5,320.0,454.17,360.58
2016,11,2,9,0,657.0,95.0,4.0,25.0,368.0,504.03,398.91
2016,11,2,9,15,684.5,99.5,4.05,25.5,411.5,542.74,427.61
2016,11,2,9,30,712.0,104.0,4.1,26.0,455.0,580.59,455.03
2016,11,2,9,45,432.5,180.5,4.15,26.5,399.0,488.94,380.94
2016,11,2,10,0,153.0,257.0,4.2,27.0,343.0,374.44,288.4
2016,11,2,10,15,125.5,270.0,4.15,27.0,343.0,369.04,283.43
2016,11,2,10,30,98.0,283.0,4.1,27.0,343.0,356.75,272.99
2016,11,2,10,45,453.0,198.5,4.05,27.5,493.5,535.99,413.29
2016,11,2,11,0,808.0,114.0,4.0,28.0,644.0,702.36,537.04
2016,11,2,11,15,562.5,212.5,3.9,28.0,586.0,625.57,475.55
2016,11,2,11,30,317.0,311.0,3.8,28.0,528.0,542.17,409.51
2016,11,2,11,45,566.5,216.0,3.75,28.5,610.0,620.91,470.72
2016,11,2,12,0,816.0,121.0,3.7,29.0,692.0,691.0,523.33
2016,11,2,12,15,490.0,231.0,3.6,29.0,574.5,564.59,426.18
2016,11,2,12,30,164.0,341.0,3.5,29.0,457.0,441.11,330.27
2016,11,2,12,45,167.0,337.0,3.4,29.0,453.5,433.06,324.7
2016,11,2,13,0,170.0,333.0,3.3,29.0,450.0,424.36,318.18
2016,11,2,13,15,93.0,284.5,3.15,28.5,348.5,326.56,245.78
2016,11,2,13,30,16.0,236.0,3.0,28.0,247.0,234.99,176.82
2016,11,2,13,45,385.5,179.5,2.95,28.0,417.5,369.96,281.93
2016,11,2,14,0,755.0,123.0,2.9,28.0,588.0,480.31,362.14
2016,11,2,14,15,377.5,73.0,2.8,28.0,305.5,234.71,177.26
2016,11,2,14,30,0.0,23.0,2.7,28.0,23.0,22.22,12.13
2016,11,2,14,45,314.5,76.0,2.65,28.0,232.5,179.84,132.67
2016,11,2,15,0,629.0,129.0,2.6,28.0,442.0,310.43,223.7
2016,11,2,15,15,599.0,123.5,2.45,27.5,399.5,265.69,186.3
2016,11,2,15,30,569.0,118.0,2.3,27.0,357.0,222.99,151.13
2016,11,2,15,45,515.5,113.5,2.2,27.0,310.0,179.15,116.61
2016,11,2,16,0,462.0,109.0,2.1,27.0,263.0,140.04,88.02
2016,11,2,16,15,402.5,98.0,1.9,26.5,216.0,100.24,62.65
2016,11,2,16,30,343.0,87.0,1.7,26.0,169.0,66.42,50.98
2016,11,2,16,45,251.0,72.0,1.55,25.5,124.5,57.1,42.8
2016,11,2,17,0,159.0,57.0,1.4,25.0,80.0,45.78,32.56
2016,11,2,17,15,79.5,34.5,1.5,25.0,46.0,28.4,15.62
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,11.8,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,0.5,0.95,21.0,0.5,0.0,0.0
2016,11,3,7,0,0.0,1.0,1.0,21.0,1.0,0.98,0.0
2016,11,3,7,15,0.0,6.5,1.2,21.0,6.5,6.26,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,11.57,3.69
2016,11,3,7,45,0.0,18.5,1.6,21.5,18.5,17.84,9.07
2016,11,3,8,0,0.0,25.0,1.8,22.0,25.0,24.12,14.39
2016,11,3,8,15,0.0,32.5,1.85,22.0,32.5,31.37,20.48
2016,11,3,8,30,0.0,40.0,1.9,22.0,40.0,38.62,26.5
2016,11,3,8,45,8.5,96.0,1.95,22.5,99.5,99.08,76.08
2016,11,3,9,0,17.0,152.0,2.0,23.0,159.0,162.63,126.84
2016,11,3,9,15,13.0,161.0,2.0,23.0,167.0,168.71,131.11
2016,11,3,9,30,9.0,170.0,2.0,23.0,175.0,174.72,135.4
2016,11,3,9,45,15.0,190.0,2.0,23.5,198.5,198.61,153.63
2016,11,3,10,0,21.0,210.0,2.0,24.0,222.0,222.6,171.64
2016,11,3,10,15,13.5,201.0,1.9,24.0,209.0,207.56,159.34
2016,11,3,10,30,6.0,192.0,1.8,24.0,196.0,192.69,147.32
2016,11,3,10,45,3.0,109.0,1.75,24.5,111.0,107.81,80.6
2016,11,3,11,0,0.0,26.0,1.7,25.0,26.0,25.13,14.6
2016,11,3,11,15,1.5,105.0,1.6,25.0,106.5,102.8,76.48
2016,11,3,11,30,3.0,184.0,1.5,25.0,187.0,181.18,137.21
2016,11,3,11,45,1.5,100.0,1.45,25.0,101.5,97.89,72.23
2016,11,3,12,0,0.0,16.0,1.4,25.0,16.0,15.47,6.79
2016,11,3,12,15,0.0,68.0,1.3,25.0,68.0,65.8,47.06
2016,11,3,12,30,0.0,120.0,1.2,25.0,120.0,116.17,86.64
2016,11,3,12,45,0.0,105.0,1.2,25.0,105.0,101.64,75.2
2016,11,3,13,0,0.0,90.0,1.2,25.0,90.0,87.12,63.86
2016,11,3,13,15,0.0,54.5,1.25,25.0,54.5,52.72,36.66
2016,11,3,13,30,0.0,19.0,1.3,25.0,19.0,18.36,9.18
2016,11,3,13,45,0.0,16.0,1.4,25.5,16.0,15.46,6.84
2016,11,3,14,0,0.0,13.0,1.5,26.0,13.0,12.56,4.49
2016,11,3,14,15,0.0,28.0,1.55,26.0,28.0,27.05,16.21
2016,11,3,14,30,0.0,43.0,1.6,26.0,43.0,41.56,27.93
2016,11,3,14,45,0.0,29.5,1.65,26.0,29.5,28.49,17.46
2016,11,3,15,0,0.0,16.0,1.7,26.0,16.0,15.45,6.92
2016,11,3,15,15,0.0,12.5,1.65,25.5,12.5,12.06,4.22
2016,11,3,15,30,0.0,9.0,1.6,25.0,9.0,8.68,1.49
2016,11,3,15,45,0.0,8.0,1.6,25.0,8.0,7.72,0.71
2016,11,3,16,0,0.0,7.0,1.6,25.0,7.0,6.75,0.0
2016,11,3,16,15,0.0,5.5,1.5,24.5,5.5,5.3,0.0
2016,11,3,16,30,0.0,4.0,1.4,24.0,4.0,3.85,0.0
2016,11,3,16,45,0.0,3.0,1.3,23.5,3.0,2.89,0.0
2016,11,3,17,0,0.0,2.0,1.2,23.0,2.0,1.93,0.0
2016,11,3,17,15,0.0,1.0,1.15,22.5,1.0,0.96,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.93,0.0
2016,11,4,7,15,0.0,16.0,3.25,18.0,16.0,15.44,4.33
2016,11,4,7,30,0.0,28.0,3.3,18.0,28.0,27.04,16.31
2016,11,4,7,45,0.0,44.5,3.4,18.5,44.5,43.61,30.56
2016,11,4,8,0,0.0,61.0,3.5,19.0,61.0,60.32,44.77
2016,11,4,8,15,0.0,78.0,3.55,19.0,78.0,77.43,59.2
2016,11,4,8,30,0.0,95.0,3.6,19.0,95.0,94.43,73.31
2016,11,4,8,45,0.0,107.5,3.7,19.0,107.5,106.55,83.19
2016,11,4,9,0,0.0,120.0,3.8,19.0,120.0,118.71,92.96
2016,11,4,9,15,0.0,127.0,3.8,19.5,127.0,125.17,97.78
2016,11,4,9,30,0.0,134.0,3.8,20.0,134.0,131.74,102.63
2016,11,4,9,45,1.0,152.5,3.8,20.5,153.0,150.75,117.48
2016,11,4,10,0,2.0,171.0,3.8,21.0,172.0,169.72,132.11
2016,11,4,10,15,10.0,197.0,3.75,21.0,203.0,201.07,156.85
2016,11,4,10,30,18.0,223.0,3.7,21.0,234.0,232.46,181.36
2016,11,4,10,45,9.0,162.0,3.65,21.5,167.5,164.41,126.96
2016,11,4,11,0,0.0,101.0,3.6,22.0,101.0,97.83,73.46
2016,11,4,11,15,5.5,163.0,3.55,22.0,167.0,162.51,124.97
2016,11,4,11,30,11.0,225.0,3.5,22.0,233.0,227.21,175.48
2016,11,4,11,45,6.5,200.0,3.5,22.0,205.0,199.0,153.16
2016,11,4,12,0,2.0,175.0,3.5,22.0,177.0,171.15,131.23
2016,11,4,12,15,1.0,135.5,3.45,22.0,136.5,131.92,100.31
2016,11,4,12,30,0.0,96.0,3.4,22.0,96.0,92.94,69.34
2016,11,4,12,45,5.5,159.5,3.35,22.5,163.5,157.68,120.67
2016,11,4,13,0,11.0,223.0,3.3,23.0,231.0,221.54,170.23
2016,11,4,13,15,17.0,236.0,3.25,23.0,247.5,236.54,181.87
2016,11,4,13,30,23.0,249.0,3.2,23.0,264.0,250.87,193.08
2016,11,4,13,45,11.5,176.0,3.2,23.0,183.5,174.91,134.14
2016,11,4,14,0,0.0,103.0,3.2,23.0,103.0,99.55,74.72
2016,11,4,14,15,10.5,156.0,3.15,23.0,162.0,154.08,118.33
2016,11,4,14,30,21.0,209.0,3.1,23.0,221.0,206.02,159.22
2016,11,4,14,45,15.5,190.5,3.1,23.0,199.5,185.33,143.17
2016,11,4,15,0,10.0,172.0,3.1,23.0,178.0,165.19,127.64
2016,11,4,15,15,6.5,156.0,3.0,22.5,160.0,148.36,114.87
2016,11,4,15,30,3.0,140.0,2.9,22.0,142.0,131.91,102.27
2016,11,4,15,45,1.5,122.5,2.85,22.0,123.5,114.88,88.78
2016,11,4,16,0,0.0,105.0,2.8,22.0,105.0,98.06,75.32
2016,11,4,16,15,0.0,86.0,2.6,21.5,86.0,80.33,60.93
2016,11,4,16,30,0.0,67.0,2.4,21.0,67.0,62.76,48.91
2016,11,4,16,45,0.0,49.5,2.25,21.0,49.5,46.92,34.84
2016,11,4,17,0,0.0,32.0,2.1,21.0,32.0,30.86,20.45
2016,11,4,17,15,0.0,18.5,2.0,20.5,18.5,17.86,7.35
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.98,0.0
2016,11,5,7,15,0.0,7.5,3.2,17.0,7.5,7.23,0.0
2016,11,5,7,30,0.0,14.0,3.3,17.0,14.0,13.5,5.33
2016,11,5,7,45,0.0,22.5,3.4,17.5,22.5,21.71,12.46
2016,11,5,8,0,0.0,31.0,3.5,18.0,31.0,29.92,19.52
2016,11,5,8,15,0.0,40.5,3.45,18.0,40.5,39.11,27.36
2016,11,5,8,30,0.0,50.0,3.4,18.0,50.0,48.3,35.1
2016,11,5,8,45,0.0,92.0,3.4,18.5,92.0,90.3,69.96
2016,11,5,9,0,0.0,134.0,3.4,19.0,134.0,133.6,105.17
2016,11,5,9,15,11.5,158.5,3.3,19.0,164.5,165.24,130.77
2016,11,5,9,30,23.0,183.0,3.2,19.0,195.0,197.3,156.41
2016,11,5,9,45,24.5,199.0,3.15,19.5,212.0,214.23,169.16
2016,11,5,10,0,26.0,215.0,3.1,20.0,229.0,231.11,181.75
2016,11,5,10,15,14.5,197.5,3.0,20.5,206.0,204.66,159.83
2016,11,5,10,30,3.0,180.0,2.9,21.0,183.0,178.53,138.33
2016,11,5,10,45,1.5,166.0,2.85,21.5,167.5,163.13,125.68
2016,11,5,11,0,0.0,152.0,2.8,22.0,152.0,147.97,113.27
2016,11,5,11,15,0.0,118.0,2.75,22.0,118.0,114.44,86.6
2016,11,5,11,30,0.0,84.0,2.7,22.0,84.0,81.3,60.11
2016,11,5,11,45,13.5,177.0,2.65,22.5,186.5,181.28,139.39
2016,11,5,12,0,27.0,270.0,2.6,23.0,289.0,280.97,215.8
2016,11,5,12,15,20.0,252.0,2.55,23.0,266.0,257.71,197.51
2016,11,5,12,30,13.0,234.0,2.5,23.0,243.0,234.83,179.86
2016,11,5,12,45,14.0,236.0,2.5,23.0,245.5,236.6,181.34
2016,11,5,13,0,15.0,238.0,2.5,23.0,248.0,238.22,182.67
2016,11,5,13,15,7.5,195.0,2.5,23.0,200.0,192.04,147.01
2016,11,5,13,30,0.0,152.0,2.5,23.0,152.0,146.49,111.54
2016,11,5,13,45,103.0,217.0,2.55,23.0,279.5,258.29,199.75
2016,11,5,14,0,206.0,282.0,2.6,23.0,407.0,360.37,277.11
2016,11,5,14,15,107.0,234.0,2.6,23.0,299.0,263.98,203.09
2016,11,5,14,30,8.0,186.0,2.6,23.0,191.0,179.81,138.42
2016,11,5,14,45,7.0,175.5,2.65,23.0,179.5,168.68,130.13
2016,11,5,15,0,6.0,165.0,2.7,23.0,168.0,157.6,121.69
2016,11,5,15,15,209.5,154.0,2.7,22.5,240.0,189.92,141.87
2016,11,5,15,30,413.0,143.0,2.7,22.0,312.0,206.96,147.02
2016,11,5,15,45,361.5,136.0,2.7,22.0,271.0,169.51,117.64
2016,11,5,16,0,310.0,129.0,2.7,22.0,230.0,139.88,96.39
2016,11,5,16,15,270.0,111.5,2.55,21.5,188.5,104.11,72.22
2016,11,5,16,30,230.0,94.0,2.4,21.0,147.0,72.93,57.62
2016,11,5,16,45,173.5,73.0,2.3,21.0,107.0,57.76,44.08
2016,11,5,17,0,117.0,52.0,2.2,21.0,67.0,41.99,29.74
2016,11,5,17,15,58.5,30.0,2.15,20.5,37.5,26.07,12.75
2016,11,5,17,30,0.0,8.0,2.1,20.0,8.0,7.86,0.0
2016,11,5,17,45,0.0,4.0,2.05,19.5,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,73.99,34.6
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,151.79,112.81
2016,11,6,7,45,332.5,56.5,2.4,16.5,117.5,209.3,163.34
2016,11,6,8,0,421.0,69.0,2.6,17.0,162.0,273.97,218.76
2016,11,6,8,15,479.5,78.0,2.7,17.0,209.5,328.6,265.61
2016,11,6,8,30,538.0,87.0,2.8,17.0,257.0,384.98,312.76
2016,11,6,8,45,578.0,93.5,2.9,17.5,303.0,430.96,349.94
2016,11,6,9,0,618.0,100.0,3.0,18.0,349.0,477.59,386.63
2016,11,6,9,15,336.5,150.0,3.05,18.5,288.0,368.69,297.89
2016,11,6,9,30,55.0,200.0,3.1,19.0,227.0,241.73,192.07
2016,11,6,9,45,56.5,216.5,3.2,19.5,246.0,259.68,205.85
2016,11,6,10,0,58.0,233.0,3.3,20.0,265.0,277.44,218.95
2016,11,6,10,15,58.5,247.5,3.35,20.5,281.5,292.13,229.5
2016,11,6,10,30,59.0,262.0,3.4,21.0,298.0,306.55,239.76
2016,11,6,10,45,41.0,253.5,3.5,21.5,279.0,283.81,220.96
2016,11,6,11,0,23.0,245.0,3.6,22.0,260.0,256.75,198.95
2016,11,6,11,15,66.0,281.5,3.55,22.0,325.5,327.1,253.94
2016,11,6,11,30,109.0,318.0,3.5,22.0,391.0,392.11,303.64
2016,11,6,11,45,63.0,282.5,3.5,22.0,325.0,322.26,249.29
2016,11,6,12,0,17.0,247.0,3.5,22.0,259.0,251.6,194.02
2016,11,6,12,15,8.5,148.5,3.4,21.5,154.5,149.48,114.56
2016,11,6,12,30,0.0,50.0,3.3,21.0,50.0,48.36,33.72
2016,11,6,12,45,0.0,75.0,3.25,21.0,75.0,72.58,53.37
2016,11,6,13,0,0.0,100.0,3.2,21.0,100.0,96.79,72.87
2016,11,6,13,15,0.0,82.0,3.1,21.0,82.0,79.36,58.88
2016,11,6,13,30,0.0,64.0,3.0,21.0,64.0,61.91,44.86
2016,11,6,13,45,0.0,38.5,2.95,21.0,38.5,37.22,24.84
2016,11,6,14,0,0.0,13.0,2.9,21.0,13.0,12.56,4.68
2016,11,6,14,15,0.0,11.5,2.9,21.0,11.5,11.11,3.5
2016,11,6,14,30,0.0,10.0,2.9,21.0,10.0,9.66,2.32
2016,11,6,14,45,0.0,18.0,2.9,21.0,18.0,17.38,8.74
2016,11,6,15,0,0.0,26.0,2.9,21.0,26.0,25.11,15.17
2016,11,6,15,15,0.0,16.0,2.9,20.5,16.0,15.44,7.22
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,0.0,3.5,2.65,20.0,3.5,3.37,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,128.5,20.5,1.7,17.0,36.0,73.02,29.9
2016,11,7,7,30,257.0,41.0,1.9,17.0,72.0,151.86,111.65
2016,11,7,7,45,351.0,52.5,2.15,17.5,116.5,210.58,163.14
2016,11,7,8,0,445.0,64.0,2.4,18.0,161.0,278.72,221.17
2016,11,7,8,15,222.5,36.5,2.45,18.5,85.0,157.06,125.67
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.68,1.65
2016,11,7,8,45,0.0,10.5,2.6,19.5,10.5,10.13,2.87
2016,11,7,9,0,0.0,12.0,2.7,20.0,12.0,11.58,4.05
2016,11,7,9,15,0.0,54.5,2.7,20.0,54.5,52.66,38.21
2016,11,7,9,30,0.0,97.0,2.7,20.0,97.0,94.27,72.24
2016,11,7,9,45,0.0,105.5,2.75,20.5,105.5,102.6,78.62
2016,11,7,10,0,0.0,114.0,2.8,21.0,114.0,110.92,84.98
2016,11,7,10,15,0.0,130.5,2.8,21.0,130.5,127.21,97.85
2016,11,7,10,30,0.0,147.0,2.8,21.0,147.0,143.44,110.6
2016,11,7,10,45,0.0,153.5,2.85,21.5,153.5,149.68,115.12
2016,11,7,11,0,0.0,160.0,2.9,22.0,160.0,155.89,119.63
2016,11,7,11,15,0.0,153.0,2.85,22.0,153.0,148.79,113.87
2016,11,7,11,30,0.0,146.0,2.8,22.0,146.0,141.78,108.24
2016,11,7,11,45,2.0,168.0,2.8,22.5,169.5,164.52,125.9
2016,11,7,12,0,4.0,190.0,2.8,23.0,193.0,187.11,143.23
2016,11,7,12,15,2.0,175.0,2.75,23.0,176.5,170.89,130.46
2016,11,7,12,30,0.0,160.0,2.7,23.0,160.0,154.85,117.9
2016,11,7,12,45,0.0,155.0,2.7,23.0,155.0,149.87,114.06
2016,11,7,13,0,0.0,150.0,2.7,23.0,150.0,144.9,110.24
2016,11,7,13,15,0.0,123.0,2.65,23.0,123.0,118.87,89.79
2016,11,7,13,30,0.0,96.0,2.6,23.0,96.0,92.9,69.27
2016,11,7,13,45,5.0,148.5,2.55,23.0,152.0,145.46,111.17
2016,11,7,14,0,10.0,201.0,2.5,23.0,208.0,196.55,151.33
2016,11,7,14,15,5.0,122.0,2.4,23.0,125.5,119.62,90.83
2016,11,7,14,30,0.0,43.0,2.3,23.0,43.0,41.55,28.29
2016,11,7,14,45,0.5,99.0,2.25,23.0,99.5,95.65,72.24
2016,11,7,15,0,1.0,155.0,2.2,23.0,156.0,146.97,113.45
2016,11,7,15,15,6.5,150.5,2.1,22.5,153.5,143.22,110.7
2016,11,7,15,30,12.0,146.0,2.0,22.0,151.0,138.66,107.29
2016,11,7,15,45,7.0,128.0,1.9,22.0,131.0,120.12,92.72
2016,11,7,16,0,2.0,110.0,1.8,22.0,111.0,102.15,78.49
2016,11,7,16,15,214.0,90.0,1.6,21.5,138.5,83.51,57.41
2016,11,7,16,30,426.0,70.0,1.4,21.0,166.0,51.11,38.79
2016,11,7,16,45,337.0,57.5,1.25,21.0,121.0,43.07,31.46
2016,11,7,17,0,248.0,45.0,1.1,21.0,76.0,34.66,23.48
2016,11,7,17,15,137.0,27.0,1.1,20.5,43.0,21.13,8.16
2016,11,7,17,30,26.0,9.0,1.1,20.0,10.0,8.85,0.0
2016,11,7,17,45,13.0,4.5,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,12.0,3.15,17.0,12.0,11.57,0.0
2016,11,8,7,30,0.0,24.0,3.3,17.0,24.0,23.17,12.99
2016,11,8,7,45,0.0,39.0,3.45,17.5,39.0,37.86,25.78
2016,11,8,8,0,0.0,54.0,3.6,18.0,54.0,53.0,38.76
2016,11,8,8,15,0.0,70.5,3.6,18.0,70.5,69.64,52.9
2016,11,8,8,30,0.0,87.0,3.6,18.0,87.0,86.16,66.74
2016,11,8,8,45,0.0,59.5,3.65,18.0,59.5,57.5,42.75
2016,11,8,9,0,0.0,32.0,3.7,18.0,32.0,30.89,20.38
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,58.95,43.77
2016,11,8,9,30,0.0,90.0,3.7,18.0,90.0,87.27,67.08
2016,11,8,9,45,0.0,104.5,3.7,18.0,104.5,101.61,78.67
2016,11,8,10,0,0.0,119.0,3.7,18.0,119.0,115.93,90.16
2016,11,8,10,15,10.0,170.5,3.75,18.0,176.5,174.15,137.35
2016,11,8,10,30,20.0,222.0,3.8,18.0,234.0,232.73,184.01
2016,11,8,10,45,17.5,224.5,3.9,18.5,235.5,232.88,183.31
2016,11,8,11,0,15.0,227.0,4.0,19.0,237.0,233.04,182.78
2016,11,8,11,15,7.5,171.0,4.1,19.0,176.0,171.73,133.86
2016,11,8,11,30,0.0,115.0,4.2,19.0,115.0,111.47,85.31
2016,11,8,11,45,8.5,179.0,4.3,19.0,185.0,179.71,140.25
2016,11,8,12,0,17.0,243.0,4.4,19.0,255.0,247.58,193.92
2016,11,8,12,15,19.5,249.5,4.4,19.0,263.0,254.74,199.4
2016,11,8,12,30,22.0,256.0,4.4,19.0,271.0,261.68,204.86
2016,11,8,12,45,22.0,253.5,4.45,19.0,268.5,258.16,202.14
2016,11,8,13,0,22.0,251.0,4.5,19.0,266.0,254.57,199.43
2016,11,8,13,15,17.5,236.0,4.5,19.0,247.5,236.51,185.27
2016,11,8,13,30,13.0,221.0,4.5,19.0,229.0,218.78,171.39
2016,11,8,13,45,7.0,196.5,4.5,19.0,201.5,191.73,150.06
2016,11,8,14,0,1.0,172.0,4.5,19.0,174.0,165.23,129.1
2016,11,8,14,15,0.5,139.5,4.45,19.0,140.5,134.15,104.31
2016,11,8,14,30,0.0,107.0,4.4,19.0,107.0,103.15,79.37
2016,11,8,14,45,0.0,77.5,4.35,19.5,77.5,74.95,56.35
2016,11,8,15,0,0.0,48.0,4.3,20.0,48.0,46.38,32.86
2016,11,8,15,15,0.0,26.5,4.15,19.5,26.5,25.58,15.73
2016,11,8,15,30,0.0,5.0,4.0,19.0,5.0,4.82,0.0
2016,11,8,15,45,0.0,4.5,3.85,19.0,4.5,4.34,0.0
2016,11,8,16,0,0.0,4.0,3.7,19.0,4.0,3.86,0.0
2016,11,8,16,15,0.0,3.0,3.6,18.5,3.0,2.89,0.0
2016,11,8,16,30,0.0,2.0,3.5,18.0,2.0,1.93,0.0
2016,11,8,16,45,0.0,1.5,3.4,18.0,1.5,1.44,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.96,0.0
