Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,75.94,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,187.29,120.91
2016,11,19,7,45,584.5,31.0,3.75,4.5,112.5,253.22,197.52
2016,11,19,8,0,689.0,38.0,3.9,5.0,162.0,325.0,264.17
2016,11,19,8,15,747.0,43.0,4.1,6.0,214.5,381.11,316.02
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,439.56,367.9
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.0,483.68,406.37
2016,11,19,9,0,877.0,54.0,4.7,9.0,367.0,530.42,445.43
2016,11,19,9,15,901.0,56.5,4.7,9.5,413.5,569.44,477.32
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,606.96,507.02
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.0,637.25,530.22
2016,11,19,10,0,957.0,63.0,4.7,11.0,540.0,665.09,550.92
2016,11,19,10,15,968.5,64.5,4.6,11.5,574.0,686.83,566.01
2016,11,19,10,30,980.0,66.0,4.5,12.0,608.0,705.56,578.4
2016,11,19,10,45,987.5,67.0,4.45,12.5,634.0,717.95,585.93
2016,11,19,11,0,995.0,68.0,4.4,13.0,660.0,726.98,590.55
2016,11,19,11,15,999.5,68.5,4.3,13.0,677.5,730.05,591.61
2016,11,19,11,30,1004.0,69.0,4.2,13.0,695.0,729.6,590.16
2016,11,19,11,45,1004.5,70.0,4.15,13.5,704.5,723.53,583.46
2016,11,19,12,0,1005.0,71.0,4.1,14.0,714.0,713.96,574.12
2016,11,19,12,15,1005.0,71.0,4.05,14.0,714.5,699.59,562.18
2016,11,19,12,30,1005.0,71.0,4.0,14.0,715.0,681.84,547.54
2016,11,19,12,45,1002.5,71.0,3.95,14.5,706.5,659.32,528.08
2016,11,19,13,0,1000.0,71.0,3.9,15.0,698.0,633.69,506.03
2016,11,19,13,15,994.5,70.5,3.8,15.0,681.5,602.98,480.57
2016,11,19,13,30,989.0,70.0,3.7,15.0,665.0,569.6,452.57
2016,11,19,13,45,981.0,69.0,3.65,15.0,640.0,532.05,420.87
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,492.36,386.74
2016,11,19,14,15,961.5,66.5,3.5,15.0,582.5,448.85,348.74
2016,11,19,14,30,950.0,65.0,3.4,15.0,550.0,403.9,308.71
2016,11,19,14,45,928.5,65.0,3.35,15.0,510.0,355.93,265.68
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,307.81,221.96
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,257.04,176.4
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,203.75,129.51
2016,11,19,15,45,824.0,56.5,2.9,14.0,330.5,152.38,86.95
2016,11,19,16,0,789.0,53.0,2.8,14.0,281.0,103.5,51.9
2016,11,19,16,15,734.0,48.0,2.4,13.0,229.5,55.54,28.0
2016,11,19,16,30,679.0,43.0,2.0,12.0,178.0,32.4,23.41
2016,11,19,16,45,583.5,36.0,1.6,11.0,127.5,28.32,19.48
2016,11,19,17,0,488.0,29.0,1.2,10.0,77.0,24.2,14.8
2016,11,19,17,15,244.0,14.5,1.2,9.0,38.5,11.75,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.5,11.5,1.1,3.0,29.0,70.13,0.0
2016,11,20,7,30,445.0,23.0,1.2,4.0,58.0,173.48,107.1
2016,11,20,7,45,553.5,31.0,1.35,5.0,106.5,240.51,185.23
2016,11,20,8,0,662.0,39.0,1.5,6.0,155.0,313.38,251.01
2016,11,20,8,15,721.0,43.5,1.6,6.5,206.5,368.2,300.99
2016,11,20,8,30,780.0,48.0,1.7,7.0,258.0,425.43,351.16
2016,11,20,8,45,814.0,52.5,1.8,8.0,307.5,472.19,390.51
2016,11,20,9,0,848.0,57.0,1.9,9.0,357.0,515.94,425.98
2016,11,20,9,15,873.0,59.5,2.1,9.5,402.5,554.61,457.43
2016,11,20,9,30,898.0,62.0,2.3,10.0,448.0,591.92,486.97
2016,11,20,9,45,914.5,64.0,2.55,11.0,488.0,621.88,509.44
2016,11,20,10,0,931.0,66.0,2.8,12.0,528.0,649.5,529.57
2016,11,20,10,15,942.5,67.5,2.75,12.5,561.0,670.83,544.15
2016,11,20,10,30,954.0,69.0,2.7,13.0,594.0,689.24,556.23
2016,11,20,10,45,961.5,70.5,2.7,13.5,619.5,701.98,564.07
2016,11,20,11,0,969.0,72.0,2.7,14.0,645.0,711.43,569.35
2016,11,20,11,15,973.5,72.5,2.7,14.5,662.5,714.49,569.85
2016,11,20,11,30,978.0,73.0,2.7,15.0,680.0,714.12,567.79
2016,11,20,11,45,981.5,72.5,2.7,15.5,689.0,708.62,561.95
2016,11,20,12,0,985.0,72.0,2.7,16.0,698.0,699.68,553.54
2016,11,20,12,15,984.5,72.0,2.7,16.0,698.5,685.34,542.06
2016,11,20,12,30,984.0,72.0,2.7,16.0,699.0,667.7,528.0
2016,11,20,12,45,980.5,72.5,2.75,16.5,691.0,645.6,509.63
2016,11,20,13,0,977.0,73.0,2.8,17.0,683.0,620.5,488.75
2016,11,20,13,15,971.5,72.0,2.8,17.0,666.5,589.98,464.2
2016,11,20,13,30,966.0,71.0,2.8,17.0,650.0,556.88,437.15
2016,11,20,13,45,957.5,70.5,2.85,17.0,625.5,520.42,407.02
2016,11,20,14,0,949.0,70.0,2.9,17.0,601.0,481.9,374.5
2016,11,20,14,15,937.0,68.5,2.9,17.0,569.0,439.19,337.81
2016,11,20,14,30,925.0,67.0,2.9,17.0,537.0,395.12,299.14
2016,11,20,14,45,906.5,65.5,2.9,17.5,498.0,347.88,256.75
2016,11,20,15,0,888.0,64.0,2.9,18.0,459.0,300.32,213.63
2016,11,20,15,15,864.0,61.5,2.75,17.5,414.5,250.56,169.55
2016,11,20,15,30,840.0,59.0,2.6,17.0,370.0,198.3,124.19
2016,11,20,15,45,804.5,55.5,2.5,16.5,321.5,147.93,83.25
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,100.11,49.6
2016,11,20,16,15,713.5,47.5,2.15,15.0,222.5,53.75,27.08
2016,11,20,16,30,658.0,43.0,1.9,14.0,172.0,32.47,23.25
2016,11,20,16,45,562.5,35.5,1.65,13.0,123.0,27.9,18.91
2016,11,20,17,0,467.0,28.0,1.4,12.0,74.0,23.22,13.75
2016,11,20,17,15,233.5,14.0,1.45,11.5,37.0,11.3,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,60.82,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,154.61,90.11
2016,11,21,7,45,484.5,32.5,2.9,8.0,98.0,216.29,165.06
2016,11,21,8,0,594.0,41.0,3.2,9.0,144.0,287.11,229.02
2016,11,21,8,15,656.0,46.5,3.1,9.5,193.5,341.71,278.65
2016,11,21,8,30,718.0,52.0,3.0,10.0,243.0,399.04,328.79
2016,11,21,8,45,755.0,56.0,2.9,11.0,290.5,444.6,367.08
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,490.29,403.81
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,528.25,434.45
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,564.97,463.23
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.0,591.45,482.48
2016,11,21,10,0,876.0,71.0,4.6,17.0,502.0,618.57,502.08
2016,11,21,10,15,888.0,72.5,4.7,17.5,534.0,639.37,517.12
2016,11,21,10,30,900.0,74.0,4.8,18.0,566.0,657.46,529.85
2016,11,21,10,45,907.0,75.5,4.9,19.0,590.5,669.43,536.69
2016,11,21,11,0,914.0,77.0,5.0,20.0,615.0,678.32,541.07
2016,11,21,11,15,919.0,78.0,5.0,20.0,632.0,682.2,543.32
2016,11,21,11,30,924.0,79.0,5.0,20.0,649.0,682.84,543.1
2016,11,21,11,45,927.0,78.5,5.0,20.5,658.0,677.37,537.23
2016,11,21,12,0,930.0,78.0,5.0,21.0,667.0,668.66,528.9
2016,11,21,12,15,929.5,78.0,5.0,21.0,667.5,655.07,517.83
2016,11,21,12,30,929.0,78.0,5.0,21.0,668.0,638.38,504.27
2016,11,21,12,45,924.0,78.5,5.0,21.5,659.5,616.54,485.65
2016,11,21,13,0,919.0,79.0,5.0,22.0,651.0,591.95,464.74
2016,11,21,13,15,912.5,78.5,5.0,22.0,634.5,562.97,441.12
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,531.61,415.21
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.0,495.71,384.52
2016,11,21,14,0,883.0,77.0,5.0,23.0,568.0,458.12,352.0
2016,11,21,14,15,869.0,75.0,4.95,22.5,537.0,416.66,317.13
2016,11,21,14,30,855.0,73.0,4.9,22.0,506.0,374.18,280.58
2016,11,21,14,45,830.5,72.5,4.85,22.0,467.5,326.2,238.67
2016,11,21,15,0,806.0,72.0,4.8,22.0,429.0,281.17,198.66
2016,11,21,15,15,779.5,69.0,4.6,21.5,386.5,234.1,157.45
2016,11,21,15,30,753.0,66.0,4.4,21.0,344.0,188.23,118.04
2016,11,21,15,45,712.0,62.5,4.2,21.0,297.0,141.56,80.75
2016,11,21,16,0,671.0,59.0,4.0,21.0,250.0,98.15,50.85
2016,11,21,16,15,612.0,53.5,3.6,20.0,202.5,52.82,27.88
2016,11,21,16,30,553.0,48.0,3.2,19.0,155.0,34.01,24.05
2016,11,21,16,45,453.0,39.0,2.8,18.5,110.0,28.74,19.1
2016,11,21,17,0,353.0,30.0,2.4,18.0,65.0,23.22,13.24
2016,11,21,17,15,176.5,15.0,2.45,17.5,32.5,11.41,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.5,4.05,17.0,0.5,0.49,0.0
2016,11,22,7,30,0.0,1.0,4.0,17.0,1.0,0.96,0.0
2016,11,22,7,45,0.0,2.5,4.0,17.0,2.5,2.41,0.0
2016,11,22,8,0,0.0,4.0,4.0,17.0,4.0,3.85,0.0
2016,11,22,8,15,0.0,6.0,4.05,17.5,6.0,5.78,0.0
2016,11,22,8,30,0.0,8.0,4.1,18.0,8.0,7.71,0.86
2016,11,22,8,45,0.0,10.0,4.15,18.5,10.0,9.64,2.49
2016,11,22,9,0,0.0,12.0,4.2,19.0,12.0,11.57,4.1
2016,11,22,9,15,0.0,13.5,4.5,19.5,13.5,13.02,5.28
2016,11,22,9,30,0.0,15.0,4.8,20.0,15.0,14.47,6.44
2016,11,22,9,45,0.0,16.5,5.1,20.5,16.5,15.93,7.6
2016,11,22,10,0,0.0,18.0,5.4,21.0,18.0,17.38,8.74
2016,11,22,10,15,0.0,66.0,5.5,21.0,66.0,63.81,46.91
2016,11,22,10,30,0.0,114.0,5.6,21.0,114.0,110.8,85.03
2016,11,22,10,45,0.0,87.0,5.7,21.5,87.0,84.17,63.14
2016,11,22,11,0,0.0,60.0,5.8,22.0,60.0,58.02,41.72
2016,11,22,11,15,0.0,61.5,5.7,22.0,61.5,59.47,42.86
2016,11,22,11,30,0.0,63.0,5.6,22.0,63.0,60.93,43.99
2016,11,22,11,45,0.0,87.0,5.6,22.0,87.0,84.19,62.76
2016,11,22,12,0,0.0,111.0,5.6,22.0,111.0,107.5,81.46
2016,11,22,12,15,0.0,95.0,5.45,22.0,95.0,91.95,68.94
2016,11,22,12,30,0.0,79.0,5.3,22.0,79.0,76.44,56.45
2016,11,22,12,45,2.5,134.5,5.2,22.5,136.0,131.51,100.54
2016,11,22,13,0,5.0,190.0,5.1,23.0,193.0,185.95,143.45
2016,11,22,13,15,3.0,179.0,4.95,23.0,181.0,173.92,133.94
2016,11,22,13,30,1.0,168.0,4.8,23.0,169.0,162.05,124.66
2016,11,22,13,45,0.5,93.0,4.65,23.0,93.5,90.2,67.49
2016,11,22,14,0,0.0,18.0,4.5,23.0,18.0,17.38,8.57
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,35.26,23.23
2016,11,22,14,30,0.0,55.0,4.2,23.0,55.0,53.16,37.89
2016,11,22,14,45,0.0,30.5,4.05,23.0,30.5,29.45,18.58
2016,11,22,15,0,0.0,6.0,3.9,23.0,6.0,5.79,0.0
2016,11,22,15,15,0.0,5.5,3.65,22.5,5.5,5.3,0.0
2016,11,22,15,30,0.0,5.0,3.4,22.0,5.0,4.82,0.0
2016,11,22,15,45,0.0,4.0,3.2,22.0,4.0,3.86,0.0
2016,11,22,16,0,0.0,3.0,3.0,22.0,3.0,2.89,0.0
2016,11,22,16,15,0.0,2.5,2.7,21.5,2.5,2.41,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.0,2.1,20.5,1.0,0.96,0.0
2016,11,22,17,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,169.0,11.5,3.25,9.0,23.0,54.54,0.0
2016,11,23,7,30,338.0,23.0,3.4,9.0,46.0,138.79,69.04
2016,11,23,7,45,459.5,31.5,3.55,9.5,91.5,207.14,155.91
2016,11,23,8,0,581.0,40.0,3.7,10.0,137.0,277.34,219.62
2016,11,23,8,15,646.5,46.0,3.85,10.5,186.5,333.07,270.44
2016,11,23,8,30,712.0,52.0,4.0,11.0,236.0,391.84,322.26
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.0,439.36,363.05
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,487.37,402.82
2016,11,23,9,15,825.5,62.0,4.4,13.5,378.5,526.47,434.54
2016,11,23,9,30,853.0,65.0,4.4,14.0,423.0,564.41,464.39
2016,11,23,9,45,872.5,67.0,4.45,15.0,463.0,592.3,484.94
2016,11,23,10,0,892.0,69.0,4.5,16.0,503.0,620.91,505.39
2016,11,23,10,15,905.0,71.0,4.4,16.5,536.0,643.14,520.8
2016,11,23,10,30,918.0,73.0,4.3,17.0,569.0,662.63,533.76
2016,11,23,10,45,927.5,74.0,4.2,17.5,594.5,675.87,541.82
2016,11,23,11,0,937.0,75.0,4.1,18.0,620.0,686.01,547.5
2016,11,23,11,15,942.5,75.5,4.0,18.0,638.0,689.81,549.36
2016,11,23,11,30,948.0,76.0,3.9,18.0,656.0,690.32,548.71
2016,11,23,11,45,953.0,75.5,3.85,18.5,665.5,686.12,543.67
2016,11,23,12,0,958.0,75.0,3.8,19.0,675.0,678.57,536.08
2016,11,23,12,15,958.0,75.0,3.7,19.0,676.0,665.1,524.84
2016,11,23,12,30,958.0,75.0,3.6,19.0,677.0,648.43,511.08
2016,11,23,12,45,955.5,74.5,3.55,19.5,669.5,626.68,492.55
2016,11,23,13,0,953.0,74.0,3.5,20.0,662.0,601.98,471.62
2016,11,23,13,15,948.0,73.5,3.4,20.0,646.0,573.14,448.01
2016,11,23,13,30,943.0,73.0,3.3,20.0,630.0,541.75,422.0
2016,11,23,13,45,934.5,72.0,3.2,20.0,606.0,505.85,392.04
2016,11,23,14,0,926.0,71.0,3.1,20.0,582.0,467.95,359.9
2016,11,23,14,15,914.0,69.5,3.0,20.0,551.0,426.42,324.24
2016,11,23,14,30,902.0,68.0,2.9,20.0,520.0,383.59,286.78
2016,11,23,14,45,884.5,66.0,2.8,20.0,482.0,337.5,246.15
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,291.05,204.72
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,242.48,162.09
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,191.53,118.37
2016,11,23,15,45,782.0,55.5,2.1,19.0,309.5,142.53,79.0
2016,11,23,16,0,746.0,52.0,1.9,19.0,262.0,96.13,47.04
2016,11,23,16,15,690.0,47.0,1.65,18.0,213.0,50.84,25.82
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,31.72,22.27
2016,11,23,16,45,537.5,34.5,1.2,16.5,116.5,27.1,17.88
2016,11,23,17,0,441.0,27.0,1.0,16.0,69.0,22.36,12.58
2016,11,23,17,15,220.5,13.5,1.0,15.5,34.5,10.11,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.5,11.0,1.1,8.5,21.0,49.42,0.0
2016,11,24,7,30,305.0,22.0,1.2,9.0,42.0,126.33,55.77
2016,11,24,7,45,411.0,33.0,1.35,10.0,85.0,191.15,142.21
2016,11,24,8,0,517.0,44.0,1.5,11.0,128.0,258.91,202.68
2016,11,24,8,15,584.5,50.5,1.5,11.5,176.0,312.94,250.71
2016,11,24,8,30,652.0,57.0,1.5,12.0,224.0,370.45,300.01
2016,11,24,8,45,686.5,63.5,1.55,13.0,270.0,414.9,336.94
2016,11,24,9,0,721.0,70.0,1.6,14.0,316.0,457.68,371.13
2016,11,24,9,15,750.5,74.0,1.85,15.0,359.5,496.87,402.08
2016,11,24,9,30,780.0,78.0,2.1,16.0,403.0,535.17,431.42
2016,11,24,9,45,795.5,82.0,2.4,17.0,440.5,564.05,452.98
2016,11,24,10,0,811.0,86.0,2.7,18.0,478.0,590.85,472.46
2016,11,24,10,15,826.0,88.5,2.7,18.5,510.5,613.44,488.2
2016,11,24,10,30,841.0,91.0,2.7,19.0,543.0,633.55,501.78
2016,11,24,10,45,847.0,94.0,2.75,19.5,567.0,645.79,509.47
2016,11,24,11,0,853.0,97.0,2.8,20.0,591.0,655.08,514.9
2016,11,24,11,15,859.5,98.0,2.8,20.0,608.5,659.59,517.58
2016,11,24,11,30,866.0,99.0,2.8,20.0,626.0,661.05,517.99
2016,11,24,11,45,875.5,97.0,2.8,20.5,636.5,658.2,514.32
2016,11,24,12,0,885.0,95.0,2.8,21.0,647.0,651.29,507.66
2016,11,24,12,15,641.0,178.0,2.8,21.0,578.0,573.34,446.18
2016,11,24,12,30,397.0,261.0,2.8,21.0,509.0,493.13,382.89
2016,11,24,12,45,389.5,259.5,2.85,21.5,501.0,477.13,370.13
2016,11,24,13,0,382.0,258.0,2.9,22.0,493.0,460.2,356.26
2016,11,24,13,15,622.5,176.0,2.9,22.0,547.5,497.91,385.82
2016,11,24,13,30,863.0,94.0,2.9,22.0,602.0,519.49,401.32
2016,11,24,13,45,849.5,94.0,2.9,22.5,578.0,484.36,371.64
2016,11,24,14,0,836.0,94.0,2.9,23.0,554.0,447.81,340.64
2016,11,24,14,15,822.0,92.0,2.85,23.0,523.5,408.0,307.14
2016,11,24,14,30,808.0,90.0,2.8,23.0,493.0,367.3,272.25
2016,11,24,14,45,786.0,87.5,2.75,23.0,456.0,323.01,234.12
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,279.03,195.82
2016,11,24,15,15,735.5,81.5,2.45,22.5,377.0,230.57,154.48
2016,11,24,15,30,707.0,78.0,2.2,22.0,335.0,186.01,117.01
2016,11,24,15,45,660.5,74.0,1.95,22.0,288.5,140.51,81.56
2016,11,24,16,0,614.0,70.0,1.7,22.0,242.0,98.84,53.57
2016,11,24,16,15,551.5,62.5,1.5,21.0,195.0,57.87,33.73
2016,11,24,16,30,489.0,55.0,1.3,20.0,148.0,40.57,29.61
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.0,34.15,23.67
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,27.45,16.47
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,13.33,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,1.5,1.1,14.5,1.5,1.47,0.0
2016,11,25,7,30,0.0,3.0,1.4,15.0,3.0,2.89,0.0
2016,11,25,7,45,0.0,7.0,1.75,15.5,7.0,6.74,0.0
2016,11,25,8,0,0.0,11.0,2.1,16.0,11.0,10.6,3.21
2016,11,25,8,15,0.0,15.5,2.35,16.0,15.5,14.94,7.01
2016,11,25,8,30,0.0,20.0,2.6,16.0,20.0,19.29,10.77
2016,11,25,8,45,0.0,24.5,2.85,16.0,24.5,23.64,14.5
2016,11,25,9,0,0.0,29.0,3.1,16.0,29.0,27.99,18.18
2016,11,25,9,15,0.0,33.5,3.2,16.0,33.5,32.34,21.83
2016,11,25,9,30,0.0,38.0,3.3,16.0,38.0,36.7,25.45
2016,11,25,9,45,0.0,87.0,3.45,16.0,87.0,84.33,65.31
2016,11,25,10,0,0.0,136.0,3.6,16.0,136.0,133.5,105.76
2016,11,25,10,15,0.0,116.5,3.65,16.0,116.5,113.48,89.01
2016,11,25,10,30,0.0,97.0,3.7,16.0,97.0,94.0,72.79
2016,11,25,10,45,0.0,104.0,3.8,16.0,104.0,100.84,78.32
2016,11,25,11,0,0.0,111.0,3.9,16.0,111.0,107.67,83.81
2016,11,25,11,15,0.0,114.5,3.9,16.0,114.5,111.05,86.47
2016,11,25,11,30,0.0,118.0,3.9,16.0,118.0,114.42,89.13
2016,11,25,11,45,0.0,108.0,3.9,16.5,108.0,104.61,80.88
2016,11,25,12,0,0.0,98.0,3.9,17.0,98.0,94.87,72.73
2016,11,25,12,15,0.0,121.5,3.85,17.0,121.5,117.65,91.31
2016,11,25,12,30,0.0,145.0,3.8,17.0,145.0,140.33,109.69
2016,11,25,12,45,0.0,113.5,3.75,17.0,113.5,109.8,84.9
2016,11,25,13,0,0.0,82.0,3.7,17.0,82.0,79.34,60.04
2016,11,25,13,15,2.0,132.0,3.65,17.0,133.0,128.48,100.32
2016,11,25,13,30,4.0,182.0,3.6,17.0,184.0,176.77,139.44
2016,11,25,13,45,3.5,177.5,3.55,17.0,179.5,171.73,135.46
2016,11,25,14,0,3.0,173.0,3.5,17.0,175.0,166.7,131.59
2016,11,25,14,15,15.5,184.0,3.45,16.5,192.0,181.03,143.58
2016,11,25,14,30,28.0,195.0,3.4,16.0,209.0,193.87,154.23
2016,11,25,14,45,33.0,184.5,3.35,16.0,200.0,181.0,143.78
2016,11,25,15,0,38.0,174.0,3.3,16.0,191.0,169.86,134.65
2016,11,25,15,15,29.5,158.5,3.15,15.5,171.0,150.97,119.73
2016,11,25,15,30,21.0,143.0,3.0,15.0,151.0,135.96,107.99
2016,11,25,15,45,16.5,124.0,2.95,15.0,129.5,116.29,91.95
2016,11,25,16,0,12.0,105.0,2.9,15.0,108.0,97.15,76.22
2016,11,25,16,15,6.0,84.5,2.7,14.5,86.0,77.36,59.89
2016,11,25,16,30,0.0,64.0,2.5,14.0,64.0,58.95,46.57
2016,11,25,16,45,0.0,44.0,2.35,14.0,44.0,41.25,30.34
2016,11,25,17,0,0.0,24.0,2.2,14.0,24.0,23.18,13.23
2016,11,25,17,15,0.0,12.0,2.1,13.5,12.0,11.58,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,41.5,12.0,2.05,9.5,14.5,22.08,0.0
2016,11,26,7,30,83.0,24.0,2.2,10.0,29.0,57.35,14.84
2016,11,26,7,45,176.0,43.0,2.4,10.5,67.0,122.77,90.67
2016,11,26,8,0,269.0,62.0,2.6,11.0,105.0,183.98,144.78
2016,11,26,8,15,338.0,76.0,2.55,11.5,148.5,236.38,190.77
2016,11,26,8,30,407.0,90.0,2.5,12.0,192.0,293.15,239.5
2016,11,26,8,45,362.5,107.0,2.45,12.5,211.0,302.77,248.74
2016,11,26,9,0,318.0,124.0,2.4,13.0,230.0,302.28,248.79
2016,11,26,9,15,311.5,148.5,2.35,13.5,264.0,333.05,273.38
2016,11,26,9,30,305.0,173.0,2.3,14.0,298.0,362.09,295.69
2016,11,26,9,45,198.0,191.0,2.25,15.0,275.0,318.22,258.12
2016,11,26,10,0,91.0,209.0,2.2,16.0,252.0,269.71,216.66
2016,11,26,10,15,263.5,204.0,2.15,16.5,341.5,380.17,305.81
2016,11,26,10,30,436.0,199.0,2.1,17.0,431.0,488.79,389.86
2016,11,26,10,45,430.5,215.5,2.05,17.5,453.0,503.66,398.71
2016,11,26,11,0,425.0,232.0,2.0,18.0,475.0,512.2,403.35
2016,11,26,11,15,320.0,257.0,1.95,18.0,443.5,469.25,368.68
2016,11,26,11,30,215.0,282.0,1.9,18.0,412.0,420.98,330.11
2016,11,26,11,45,232.5,284.5,1.85,18.5,427.0,431.01,337.11
2016,11,26,12,0,250.0,287.0,1.8,19.0,442.0,439.96,342.86
2016,11,26,12,15,316.5,274.0,1.75,19.0,470.5,464.5,361.61
2016,11,26,12,30,383.0,261.0,1.7,19.0,499.0,483.36,375.74
2016,11,26,12,45,191.5,205.0,1.65,19.5,324.0,310.26,242.62
2016,11,26,13,0,0.0,149.0,1.6,20.0,149.0,143.88,110.6
2016,11,26,13,15,3.5,170.5,1.55,20.0,172.5,166.04,128.68
2016,11,26,13,30,7.0,192.0,1.5,20.0,196.0,187.68,145.81
2016,11,26,13,45,3.5,150.5,1.5,20.0,152.5,146.28,113.13
2016,11,26,14,0,0.0,109.0,1.5,20.0,109.0,105.16,80.42
2016,11,26,14,15,0.0,122.5,1.5,20.0,122.5,117.77,90.82
2016,11,26,14,30,0.0,136.0,1.5,20.0,136.0,130.07,100.9
2016,11,26,14,45,0.0,100.0,1.5,20.0,100.0,96.24,73.71
2016,11,26,15,0,0.0,64.0,1.5,20.0,64.0,61.86,45.75
2016,11,26,15,15,0.0,57.5,1.45,19.5,57.5,55.56,40.78
2016,11,26,15,30,0.0,51.0,1.4,19.0,51.0,49.27,35.72
2016,11,26,15,45,0.0,43.5,1.4,19.0,43.5,42.01,29.7
2016,11,26,16,0,0.0,36.0,1.4,19.0,36.0,34.75,23.62
2016,11,26,16,15,0.0,29.0,1.25,18.5,29.0,27.99,17.92
2016,11,26,16,30,0.0,22.0,1.1,18.0,22.0,21.22,12.99
2016,11,26,16,45,0.0,15.0,0.95,17.5,15.0,14.46,6.86
2016,11,26,17,0,0.0,8.0,0.8,17.0,8.0,7.71,0.56
2016,11,26,17,15,0.0,4.0,0.85,16.5,4.0,3.85,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,8.5,3.3,12.5,8.5,8.36,0.0
2016,11,27,7,30,0.0,17.0,3.5,13.0,17.0,16.47,0.0
2016,11,27,7,45,8.5,36.0,3.75,13.5,37.5,40.32,26.59
2016,11,27,8,0,17.0,55.0,4.0,14.0,58.0,66.63,49.8
2016,11,27,8,15,28.0,75.0,4.3,14.5,81.5,92.75,72.44
2016,11,27,8,30,39.0,95.0,4.6,15.0,105.0,119.23,95.14
2016,11,27,8,45,46.0,114.0,4.9,15.5,127.5,143.03,115.26
2016,11,27,9,0,53.0,133.0,5.2,16.0,150.0,167.03,135.18
2016,11,27,9,15,26.5,89.0,5.4,16.5,97.5,103.72,82.04
2016,11,27,9,30,0.0,45.0,5.6,17.0,45.0,43.46,31.0
2016,11,27,9,45,0.0,55.0,5.85,18.0,55.0,53.15,38.89
2016,11,27,10,0,0.0,65.0,6.1,19.0,65.0,62.83,46.65
2016,11,27,10,15,0.0,78.5,6.2,19.5,78.5,75.92,57.22
2016,11,27,10,30,0.0,92.0,6.3,20.0,92.0,89.08,67.75
2016,11,27,10,45,0.0,93.0,6.45,20.5,93.0,90.03,68.27
2016,11,27,11,0,0.0,94.0,6.6,21.0,94.0,90.99,68.81
2016,11,27,11,15,0.0,97.0,6.65,21.0,97.0,93.92,71.09
2016,11,27,11,30,0.0,100.0,6.7,21.0,100.0,96.83,73.38
2016,11,27,11,45,0.0,113.0,6.75,21.5,113.0,109.48,83.38
2016,11,27,12,0,0.0,126.0,6.8,22.0,126.0,122.09,93.29
2016,11,27,12,15,2.0,155.5,6.8,22.0,157.0,151.87,117.13
2016,11,27,12,30,4.0,185.0,6.8,22.0,188.0,181.38,140.64
2016,11,27,12,45,147.0,230.0,6.8,22.5,319.5,307.67,241.98
2016,11,27,13,0,290.0,275.0,6.8,23.0,451.0,424.26,332.5
2016,11,27,13,15,319.0,262.0,6.75,23.0,451.5,416.99,326.34
2016,11,27,13,30,348.0,249.0,6.7,23.0,452.0,407.39,318.34
2016,11,27,13,45,276.0,249.5,6.65,23.0,406.5,361.25,281.62
2016,11,27,14,0,204.0,250.0,6.6,23.0,361.0,319.91,248.87
2016,11,27,14,15,158.0,236.0,6.5,23.0,319.0,279.62,217.09
2016,11,27,14,30,112.0,222.0,6.4,23.0,277.0,244.4,189.5
2016,11,27,14,45,377.5,165.5,6.3,23.0,332.0,263.52,198.55
2016,11,27,15,0,643.0,109.0,6.2,23.0,387.0,264.4,189.31
2016,11,27,15,15,611.5,103.5,6.0,23.0,347.0,221.62,152.45
2016,11,27,15,30,580.0,98.0,5.8,23.0,307.0,180.84,118.22
2016,11,27,15,45,538.5,90.5,5.6,23.0,264.0,139.3,85.85
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,101.33,59.98
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,63.59,40.45
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,46.95,34.77
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.0,37.35,26.02
2016,11,27,17,0,179.0,35.0,4.1,21.0,51.0,27.3,15.89
2016,11,27,17,15,89.5,17.5,4.0,20.5,25.5,13.77,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,65.0,10.5,5.1,18.0,14.0,26.09,0.0
2016,11,28,7,30,130.0,21.0,5.1,18.0,28.0,69.46,3.19
2016,11,28,7,45,233.5,35.5,5.1,18.5,65.0,131.18,92.26
2016,11,28,8,0,337.0,50.0,5.1,19.0,102.0,192.96,146.68
2016,11,28,8,15,394.5,63.0,5.2,19.5,144.0,242.05,189.79
2016,11,28,8,30,452.0,76.0,5.3,20.0,186.0,294.51,234.8
2016,11,28,8,45,512.0,80.0,5.45,20.5,229.5,343.0,275.76
2016,11,28,9,0,572.0,84.0,5.6,21.0,273.0,392.23,316.43
2016,11,28,9,15,687.0,78.5,5.85,21.0,335.5,461.54,373.21
2016,11,28,9,30,802.0,73.0,6.1,21.0,398.0,533.12,431.02
2016,11,28,9,45,589.0,128.0,6.35,21.5,379.0,487.67,393.05
2016,11,28,10,0,376.0,183.0,6.6,22.0,360.0,421.15,337.85
2016,11,28,10,15,634.0,131.5,6.7,22.0,454.0,535.47,430.52
2016,11,28,10,30,892.0,80.0,6.8,22.0,548.0,642.25,515.56
2016,11,28,10,45,909.5,79.0,6.95,22.0,576.5,658.26,527.55
2016,11,28,11,0,927.0,78.0,7.1,22.0,605.0,671.4,537.49
2016,11,28,11,15,672.0,160.0,6.95,22.0,548.0,597.87,476.36
2016,11,28,11,30,417.0,242.0,6.8,22.0,491.0,510.58,404.56
2016,11,28,11,45,412.0,247.5,6.65,22.0,497.0,508.35,402.22
2016,11,28,12,0,407.0,253.0,6.5,22.0,503.0,504.66,398.54
2016,11,28,12,15,681.5,165.5,6.45,22.0,585.0,580.36,459.87
2016,11,28,12,30,956.0,78.0,6.4,22.0,667.0,640.99,508.03
2016,11,28,12,45,953.5,77.5,6.35,22.5,660.0,619.72,489.23
2016,11,28,13,0,951.0,77.0,6.3,23.0,653.0,595.53,468.24
2016,11,28,13,15,945.5,76.0,6.25,23.0,637.0,566.48,444.14
2016,11,28,13,30,940.0,75.0,6.2,23.0,621.0,534.92,417.66
2016,11,28,13,45,929.5,75.0,6.2,23.0,597.0,499.67,387.85
2016,11,28,14,0,919.0,75.0,6.2,23.0,573.0,462.54,355.94
2016,11,28,14,15,906.0,73.0,6.05,22.5,542.0,420.91,320.35
2016,11,28,14,30,893.0,71.0,5.9,22.0,511.0,378.06,282.97
2016,11,28,14,45,873.5,69.5,5.75,22.0,473.0,332.69,242.5
2016,11,28,15,0,854.0,68.0,5.6,22.0,435.0,284.24,199.28
2016,11,28,15,15,827.5,65.0,5.2,21.5,392.0,235.73,156.62
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,188.28,115.88
2016,11,28,15,45,762.5,58.5,4.4,21.0,302.0,140.29,77.73
2016,11,28,16,0,724.0,55.0,4.0,21.0,255.0,95.16,47.25
2016,11,28,16,15,662.5,49.5,3.45,19.5,206.0,50.91,27.17
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,33.88,24.0
2016,11,28,16,45,494.5,36.0,2.4,17.0,110.5,26.38,17.13
2016,11,28,17,0,388.0,28.0,1.9,16.0,64.0,21.63,11.73
2016,11,28,17,15,194.0,14.0,1.8,15.5,32.0,10.67,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
