Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,15,24.0,182.5,2.95,3.5,193.5,195.3,163.86
2016,12,9,10,30,25.0,195.0,2.8,4.0,207.0,208.08,173.97
2016,12,9,10,45,26.0,204.5,2.65,4.5,218.0,217.71,181.34
2016,12,9,11,0,27.0,214.0,2.5,5.0,229.0,227.27,188.61
2016,12,9,11,15,145.5,237.0,2.3,5.0,320.5,330.69,275.58
2016,12,9,11,30,264.0,260.0,2.1,5.0,412.0,428.59,354.89
2016,12,9,11,45,265.0,265.0,1.95,5.5,420.0,430.57,354.39
2016,12,9,12,0,266.0,270.0,1.8,6.0,428.0,431.53,353.62
2016,12,9,12,15,304.5,264.0,1.65,6.0,445.5,442.66,362.04
2016,12,9,12,30,343.0,258.0,1.5,6.0,463.0,451.88,368.64
2016,12,9,12,45,355.0,252.5,1.4,6.5,463.0,444.58,361.44
2016,12,9,13,0,367.0,247.0,1.3,7.0,463.0,435.77,353.07
2016,12,9,13,15,282.0,254.5,1.2,7.0,418.5,388.27,314.39
2016,12,9,13,30,197.0,262.0,1.1,7.0,374.0,343.97,278.54
2016,12,9,13,45,196.5,252.0,1.05,7.5,359.5,326.34,263.81
2016,12,9,14,0,196.0,242.0,1.0,8.0,345.0,308.28,248.44
2016,12,9,14,15,134.5,225.5,1.0,8.0,294.5,260.73,210.47
2016,12,9,14,30,73.0,209.0,1.0,8.0,244.0,219.22,177.6
2016,12,9,14,45,51.0,187.0,1.0,8.0,211.0,188.45,152.91
2016,12,9,15,0,29.0,165.0,1.0,8.0,178.0,159.66,129.76
2016,12,9,15,15,25.5,150.0,1.05,7.5,160.5,145.55,118.5
2016,12,9,15,30,22.0,135.0,1.1,7.0,143.0,129.17,105.15
2016,12,9,15,45,357.0,97.5,1.15,7.0,196.0,123.74,85.7
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,99.36,54.34
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,53.4,30.22
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,34.48,26.0
2016,12,9,16,45,469.5,39.0,0.9,4.5,108.5,29.1,20.68
2016,12,9,17,0,368.0,30.0,0.8,4.0,63.0,23.5,14.2
2016,12,9,17,15,184.0,15.0,0.85,3.5,31.5,11.52,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,40.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,81.0,12.0,1.4,2.0,14.0,32.41,0.0
2016,12,10,7,45,219.5,26.5,1.7,2.5,49.0,106.76,59.96
2016,12,10,8,0,358.0,41.0,2.0,3.0,84.0,180.24,139.08
2016,12,10,8,15,445.5,51.0,2.1,3.5,129.0,237.28,191.74
2016,12,10,8,30,533.0,61.0,2.2,4.0,174.0,299.58,247.53
2016,12,10,8,45,266.5,63.0,2.3,4.5,119.5,197.95,166.03
2016,12,10,9,0,0.0,65.0,2.4,5.0,65.0,63.08,49.89
2016,12,10,9,15,358.0,75.0,2.5,5.5,209.0,270.37,230.48
2016,12,10,9,30,716.0,85.0,2.6,6.0,353.0,481.56,405.34
2016,12,10,9,45,740.5,89.0,2.75,6.5,392.0,514.01,430.62
2016,12,10,10,0,765.0,93.0,2.9,7.0,431.0,545.03,455.22
2016,12,10,10,15,383.0,127.5,2.95,7.5,297.0,366.9,307.94
2016,12,10,10,30,1.0,162.0,3.0,8.0,163.0,159.96,130.58
2016,12,10,10,45,0.5,163.0,3.15,8.5,163.5,160.13,130.65
2016,12,10,11,0,0.0,164.0,3.3,9.0,164.0,160.4,130.43
2016,12,10,11,15,12.0,193.0,3.35,9.0,200.0,196.31,160.33
2016,12,10,11,30,24.0,222.0,3.4,9.0,236.0,232.01,189.71
2016,12,10,11,45,38.5,239.5,3.5,9.5,262.0,260.5,212.66
2016,12,10,12,0,53.0,257.0,3.6,10.0,288.0,285.06,232.22
2016,12,10,12,15,33.5,235.5,3.65,10.0,255.0,250.42,203.65
2016,12,10,12,30,14.0,214.0,3.7,10.0,222.0,215.25,174.68
2016,12,10,12,45,15.5,216.0,3.75,10.5,225.0,217.25,176.11
2016,12,10,13,0,17.0,218.0,3.8,11.0,228.0,219.1,177.35
2016,12,10,13,15,12.0,203.0,3.8,11.0,210.0,201.3,162.82
2016,12,10,13,30,7.0,188.0,3.8,11.0,192.0,183.85,148.61
2016,12,10,13,45,15.0,196.0,3.85,11.0,204.0,194.24,157.36
2016,12,10,14,0,23.0,204.0,3.9,11.0,216.0,203.81,165.34
2016,12,10,14,15,11.5,170.0,3.9,11.0,176.0,166.43,134.71
2016,12,10,14,30,0.0,136.0,3.9,11.0,136.0,130.03,104.77
2016,12,10,14,45,0.0,107.0,3.9,11.0,107.0,102.74,82.06
2016,12,10,15,0,0.0,78.0,3.9,11.0,78.0,75.42,59.08
2016,12,10,15,15,0.0,70.5,3.8,10.5,70.5,68.15,53.13
2016,12,10,15,30,0.0,63.0,3.7,10.0,63.0,60.89,47.09
2016,12,10,15,45,309.0,66.0,3.6,10.0,150.5,91.73,59.84
2016,12,10,16,0,618.0,69.0,3.5,10.0,238.0,99.28,56.46
2016,12,10,16,15,554.0,62.0,3.1,9.5,192.0,59.13,35.76
2016,12,10,16,30,490.0,55.0,2.7,9.0,146.0,40.83,31.23
2016,12,10,16,45,395.0,43.5,2.35,8.5,103.0,33.33,24.02
2016,12,10,17,0,300.0,32.0,2.0,8.0,60.0,25.44,15.55
2016,12,10,17,15,150.0,16.0,2.0,7.5,30.0,12.44,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,50.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,101.0,11.0,3.9,9.0,13.0,36.31,0.0
2016,12,11,7,45,248.5,23.5,4.1,9.5,48.0,111.39,57.4
2016,12,11,8,0,396.0,36.0,4.3,10.0,83.0,187.25,140.52
2016,12,11,8,15,482.0,44.5,4.6,10.5,127.5,243.01,191.97
2016,12,11,8,30,568.0,53.0,4.9,11.0,172.0,304.07,246.53
2016,12,11,8,45,624.5,58.0,5.2,11.5,218.0,352.69,290.17
2016,12,11,9,0,681.0,63.0,5.5,12.0,264.0,403.22,334.29
2016,12,11,9,15,716.0,67.0,5.55,12.5,307.5,441.6,367.16
2016,12,11,9,30,751.0,71.0,5.6,13.0,351.0,481.58,400.35
2016,12,11,9,45,552.5,121.0,5.65,14.0,339.0,441.86,365.87
2016,12,11,10,0,354.0,171.0,5.7,15.0,327.0,386.6,318.04
2016,12,11,10,15,341.5,188.0,5.75,15.5,347.5,401.32,328.95
2016,12,11,10,30,329.0,205.0,5.8,16.0,368.0,414.29,338.07
2016,12,11,10,45,328.0,217.5,5.85,16.5,387.5,427.8,347.67
2016,12,11,11,0,327.0,230.0,5.9,17.0,407.0,440.0,356.11
2016,12,11,11,15,336.5,237.0,5.9,17.0,424.5,451.6,364.85
2016,12,11,11,30,346.0,244.0,5.9,17.0,442.0,461.96,372.55
2016,12,11,11,45,377.0,242.0,5.95,17.5,461.5,474.9,381.99
2016,12,11,12,0,408.0,240.0,6.0,18.0,481.0,486.22,390.01
2016,12,11,12,15,463.0,224.5,5.95,18.0,499.0,499.0,400.06
2016,12,11,12,30,518.0,209.0,5.9,18.0,517.0,506.04,405.45
2016,12,11,12,45,699.5,149.5,5.85,18.5,562.0,538.26,430.71
2016,12,11,13,0,881.0,90.0,5.8,19.0,607.0,560.77,447.27
2016,12,11,13,15,580.5,171.0,5.7,19.0,509.0,461.51,366.71
2016,12,11,13,30,280.0,252.0,5.6,19.0,411.0,374.81,296.48
2016,12,11,13,45,232.0,247.5,5.5,19.0,376.0,338.36,267.27
2016,12,11,14,0,184.0,243.0,5.4,19.0,341.0,304.31,239.94
2016,12,11,14,15,92.0,196.0,5.15,19.0,245.0,219.5,172.74
2016,12,11,14,30,0.0,149.0,4.9,19.0,149.0,142.06,111.44
2016,12,11,14,45,24.5,161.5,4.65,19.0,172.0,160.17,125.91
2016,12,11,15,0,49.0,174.0,4.4,19.0,195.0,172.65,135.35
2016,12,11,15,15,45.5,158.0,4.25,18.5,176.0,153.99,120.44
2016,12,11,15,30,42.0,142.0,4.1,18.0,157.0,135.63,105.74
2016,12,11,15,45,353.5,102.0,3.95,17.5,200.0,127.75,86.03
2016,12,11,16,0,665.0,62.0,3.8,17.0,243.0,97.2,51.27
2016,12,11,16,15,605.0,55.5,3.65,16.5,197.0,55.18,30.23
2016,12,11,16,30,545.0,49.0,3.5,16.0,151.0,35.28,25.45
2016,12,11,16,45,443.0,40.0,3.35,15.5,106.5,29.95,20.36
2016,12,11,17,0,341.0,31.0,3.2,15.0,62.0,24.4,14.21
2016,12,11,17,15,170.5,15.5,3.1,14.5,31.0,11.94,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,38.65,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.0,114.26,55.91
2016,12,12,8,0,419.0,34.0,3.7,6.0,82.0,191.99,145.4
2016,12,12,8,15,505.0,41.5,3.7,6.5,127.0,247.23,197.29
2016,12,12,8,30,591.0,49.0,3.7,7.0,172.0,307.79,251.93
2016,12,12,8,45,644.5,54.5,3.7,7.5,218.5,356.32,295.63
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,404.8,337.97
2016,12,12,9,15,733.0,63.5,3.55,8.5,308.5,445.04,372.1
2016,12,12,9,30,768.0,67.0,3.4,9.0,352.0,484.9,404.75
2016,12,12,9,45,792.5,70.0,3.25,10.0,391.0,517.71,429.93
2016,12,12,10,0,817.0,73.0,3.1,11.0,430.0,548.97,452.99
2016,12,12,10,15,833.5,75.0,2.95,11.5,463.5,572.64,470.22
2016,12,12,10,30,850.0,77.0,2.8,12.0,497.0,593.99,485.16
2016,12,12,10,45,861.0,78.5,2.65,12.5,523.5,608.94,494.78
2016,12,12,11,0,872.0,80.0,2.5,13.0,550.0,619.19,500.62
2016,12,12,11,15,879.5,81.0,2.3,13.5,569.0,625.98,503.32
2016,12,12,11,30,887.0,82.0,2.1,14.0,588.0,629.76,503.54
2016,12,12,11,45,894.0,81.5,1.95,14.5,600.0,628.6,500.22
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,624.32,494.47
2016,12,12,12,15,902.0,81.0,1.55,15.0,614.5,613.88,484.27
2016,12,12,12,30,903.0,81.0,1.3,15.0,617.0,600.41,471.61
2016,12,12,12,45,900.5,81.0,1.05,15.5,612.0,582.03,454.17
2016,12,12,13,0,898.0,81.0,0.8,16.0,607.0,560.88,434.43
2016,12,12,13,15,893.0,80.5,0.75,16.0,593.5,535.29,413.7
2016,12,12,13,30,888.0,80.0,0.7,16.0,580.0,507.29,390.8
2016,12,12,13,45,878.5,79.0,0.7,16.5,558.5,474.49,363.55
2016,12,12,14,0,869.0,78.0,0.7,17.0,537.0,439.86,334.38
2016,12,12,14,15,856.5,76.5,0.75,17.0,509.0,399.92,301.43
2016,12,12,14,30,844.0,75.0,0.8,17.0,481.0,360.58,267.98
2016,12,12,14,45,821.5,73.5,0.9,17.0,445.5,317.24,230.94
2016,12,12,15,0,799.0,72.0,1.0,17.0,410.0,274.02,193.29
2016,12,12,15,15,772.5,69.0,0.95,16.5,370.0,228.94,154.22
2016,12,12,15,30,746.0,66.0,0.9,16.0,330.0,184.92,116.66
2016,12,12,15,45,707.0,62.0,0.85,16.0,285.5,139.78,80.62
2016,12,12,16,0,668.0,58.0,0.8,16.0,241.0,97.5,51.29
2016,12,12,16,15,609.0,52.5,0.8,15.0,195.0,53.36,28.45
2016,12,12,16,30,550.0,47.0,0.8,14.0,149.0,33.46,24.12
2016,12,12,16,45,451.0,38.0,0.85,13.5,105.5,28.04,18.95
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,22.37,12.8
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,10.96,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,163.5,19.5,3.0,10.0,38.5,80.64,34.53
2016,12,13,8,0,327.0,39.0,3.3,11.0,77.0,165.78,122.95
2016,12,13,8,15,416.5,49.5,3.3,11.5,121.0,222.37,174.21
2016,12,13,8,30,506.0,60.0,3.3,12.0,165.0,284.55,228.64
2016,12,13,8,45,572.0,65.5,3.3,12.5,211.0,335.96,273.51
2016,12,13,9,0,638.0,71.0,3.3,13.0,257.0,389.86,319.2
2016,12,13,9,15,676.0,76.0,3.45,13.5,300.5,431.31,353.92
2016,12,13,9,30,714.0,81.0,3.6,14.0,344.0,472.72,387.66
2016,12,13,9,45,748.0,82.5,3.8,14.5,384.0,507.59,415.6
2016,12,13,10,0,782.0,84.0,4.0,15.0,424.0,540.18,441.18
2016,12,13,10,15,800.0,86.0,4.05,15.5,457.5,564.21,459.19
2016,12,13,10,30,818.0,88.0,4.1,16.0,491.0,586.03,475.15
2016,12,13,10,45,837.0,87.5,4.15,16.5,519.0,603.37,487.44
2016,12,13,11,0,856.0,87.0,4.2,17.0,547.0,618.12,497.54
2016,12,13,11,15,864.0,88.0,4.2,17.0,566.0,624.97,502.19
2016,12,13,11,30,872.0,89.0,4.2,17.0,585.0,628.84,504.5
2016,12,13,11,45,890.0,84.0,4.2,17.5,599.0,628.28,502.66
2016,12,13,12,0,908.0,79.0,4.2,18.0,613.0,626.04,499.41
2016,12,13,12,15,909.0,79.5,4.25,18.0,616.0,616.15,491.09
2016,12,13,12,30,910.0,80.0,4.3,18.0,619.0,603.21,480.38
2016,12,13,12,45,909.5,79.0,4.35,18.0,614.0,584.92,465.41
2016,12,13,13,0,909.0,78.0,4.4,18.0,609.0,563.77,447.95
2016,12,13,13,15,904.0,77.0,4.35,18.0,596.0,537.56,425.93
2016,12,13,13,30,899.0,76.0,4.3,18.0,583.0,508.9,401.6
2016,12,13,13,45,892.0,74.5,4.25,18.0,562.0,476.55,373.91
2016,12,13,14,0,885.0,73.0,4.2,18.0,541.0,442.18,344.04
2016,12,13,14,15,873.0,72.0,4.15,17.5,513.0,404.53,311.56
2016,12,13,14,30,861.0,71.0,4.1,17.0,485.0,365.57,277.26
2016,12,13,14,45,836.5,70.5,4.05,17.0,449.0,319.62,236.45
2016,12,13,15,0,812.0,70.0,4.0,17.0,413.0,276.23,197.33
2016,12,13,15,15,786.5,67.0,3.85,16.5,373.0,230.85,157.03
2016,12,13,15,30,761.0,64.0,3.7,16.0,333.0,186.4,118.3
2016,12,13,15,45,721.0,60.5,3.6,16.0,288.5,140.88,81.4
2016,12,13,16,0,681.0,57.0,3.5,16.0,244.0,98.3,51.49
2016,12,13,16,15,623.0,51.5,3.1,15.0,198.0,53.6,28.01
2016,12,13,16,30,565.0,46.0,2.7,14.0,152.0,32.54,23.27
2016,12,13,16,45,462.0,38.0,2.35,13.0,107.5,27.99,18.92
2016,12,13,17,0,359.0,30.0,2.0,12.0,63.0,23.29,13.65
2016,12,13,17,15,179.5,15.0,2.05,11.5,31.5,11.39,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.5,18.0,2.25,4.5,38.5,84.23,33.37
2016,12,14,8,0,369.0,36.0,2.5,5.0,77.0,176.07,132.67
2016,12,14,8,15,458.5,45.0,2.35,5.5,121.5,232.3,185.08
2016,12,14,8,30,548.0,54.0,2.2,6.0,166.0,294.12,240.21
2016,12,14,8,45,601.5,61.0,2.05,6.5,212.0,342.91,283.5
2016,12,14,9,0,655.0,68.0,1.9,7.0,258.0,393.47,326.69
2016,12,14,9,15,327.5,95.5,1.8,8.0,190.5,276.63,230.96
2016,12,14,9,30,0.0,123.0,1.7,9.0,123.0,122.45,99.46
2016,12,14,9,45,14.0,146.5,1.65,10.0,152.5,153.74,125.69
2016,12,14,10,0,28.0,170.0,1.6,11.0,182.0,190.26,155.31
2016,12,14,10,15,29.0,183.0,1.6,11.5,196.5,203.62,165.55
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,216.87,175.66
2016,12,14,10,45,45.0,214.0,1.65,12.5,238.0,243.65,196.89
2016,12,14,11,0,60.0,232.0,1.7,13.0,265.0,270.31,217.72
2016,12,14,11,15,59.5,241.0,1.65,13.0,274.5,277.93,223.26
2016,12,14,11,30,59.0,250.0,1.6,13.0,284.0,285.28,228.68
2016,12,14,11,45,30.5,212.0,1.6,13.5,229.5,228.07,182.18
2016,12,14,12,0,2.0,174.0,1.6,14.0,175.0,170.24,134.98
2016,12,14,12,15,2.0,175.0,1.55,14.5,176.0,170.92,135.36
2016,12,14,12,30,2.0,176.0,1.5,15.0,177.0,171.58,135.59
2016,12,14,12,45,10.5,198.0,1.5,15.5,204.5,197.18,155.96
2016,12,14,13,0,19.0,220.0,1.5,16.0,232.0,222.13,175.51
2016,12,14,13,15,10.5,197.0,1.5,16.0,203.5,194.88,153.77
2016,12,14,13,30,2.0,174.0,1.5,16.0,175.0,168.23,132.59
2016,12,14,13,45,31.5,201.5,1.55,16.0,218.5,206.16,163.26
2016,12,14,14,0,61.0,229.0,1.6,16.0,262.0,241.34,191.07
2016,12,14,14,15,66.5,219.0,1.65,16.0,253.0,230.57,182.37
2016,12,14,14,30,72.0,209.0,1.7,16.0,244.0,219.24,173.26
2016,12,14,14,45,36.0,158.0,1.75,16.0,175.5,158.77,125.25
2016,12,14,15,0,0.0,107.0,1.8,16.0,107.0,102.43,80.23
2016,12,14,15,15,0.0,96.5,1.75,15.5,96.5,92.37,72.28
2016,12,14,15,30,0.0,86.0,1.7,15.0,86.0,82.33,64.17
2016,12,14,15,45,301.0,79.5,1.7,15.0,162.5,103.3,68.62
2016,12,14,16,0,602.0,73.0,1.7,15.0,239.0,104.24,59.49
2016,12,14,16,15,540.5,65.0,1.6,14.0,193.0,63.94,38.09
2016,12,14,16,30,479.0,57.0,1.5,13.0,147.0,42.47,32.2
2016,12,14,16,45,382.5,45.5,1.45,12.0,104.0,35.01,25.21
2016,12,14,17,0,286.0,34.0,1.4,11.0,61.0,27.2,17.06
2016,12,14,17,15,143.0,17.0,1.55,10.5,30.5,13.23,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,4.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.82,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,9.64,2.46
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,16.39,8.64
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,23.15,14.77
2016,12,15,8,45,0.0,31.0,3.25,4.5,31.0,29.92,20.84
2016,12,15,9,0,0.0,38.0,3.3,5.0,38.0,36.69,26.82
2016,12,15,9,15,0.0,44.5,3.15,5.5,44.5,42.98,32.29
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,49.27,37.68
2016,12,15,9,45,0.0,61.0,2.95,6.5,61.0,58.95,45.96
2016,12,15,10,0,0.0,71.0,2.9,7.0,71.0,68.64,54.14
2016,12,15,10,15,0.0,87.0,2.8,7.0,87.0,84.26,67.45
2016,12,15,10,30,0.0,103.0,2.7,7.0,103.0,100.05,80.8
2016,12,15,10,45,0.0,104.0,2.6,7.5,104.0,100.93,81.22
2016,12,15,11,0,0.0,105.0,2.5,8.0,105.0,101.84,81.69
2016,12,15,11,15,0.0,119.5,2.4,8.5,119.5,116.04,93.39
2016,12,15,11,30,0.0,134.0,2.3,9.0,134.0,130.19,104.92
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,139.37,112.24
2016,12,15,12,0,0.0,153.0,2.1,10.0,153.0,148.5,119.48
2016,12,15,12,15,0.0,151.0,2.05,10.0,151.0,146.37,117.64
2016,12,15,12,30,0.0,149.0,2.0,10.0,149.0,144.26,115.88
2016,12,15,12,45,0.0,151.0,1.95,10.5,151.0,146.03,117.13
2016,12,15,13,0,0.0,153.0,1.9,11.0,153.0,147.77,118.38
2016,12,15,13,15,0.0,142.0,1.9,11.0,142.0,137.03,109.6
2016,12,15,13,30,0.0,131.0,1.9,11.0,131.0,126.36,100.88
2016,12,15,13,45,0.0,128.0,1.9,11.5,128.0,123.34,98.33
2016,12,15,14,0,0.0,125.0,1.9,12.0,125.0,120.33,95.79
2016,12,15,14,15,0.0,129.5,1.9,12.0,129.5,124.34,99.3
2016,12,15,14,30,0.0,134.0,1.9,12.0,134.0,128.21,102.7
2016,12,15,14,45,0.0,131.5,1.9,12.0,131.5,125.44,100.6
2016,12,15,15,0,0.0,129.0,1.9,12.0,129.0,122.55,98.41
2016,12,15,15,15,0.0,116.0,1.85,12.0,116.0,110.08,88.17
2016,12,15,15,30,0.0,103.0,1.8,12.0,103.0,97.65,77.87
2016,12,15,15,45,243.0,99.5,1.75,12.0,166.5,116.7,83.29
2016,12,15,16,0,486.0,96.0,1.7,12.0,230.0,115.39,73.96
2016,12,15,16,15,423.5,84.5,1.5,11.0,185.5,77.27,51.95
2016,12,15,16,30,361.0,73.0,1.3,10.0,141.0,54.92,43.76
2016,12,15,16,45,273.0,56.5,1.1,9.0,99.5,43.37,32.97
2016,12,15,17,0,185.0,40.0,0.9,8.0,58.0,31.33,20.89
2016,12,15,17,15,92.5,20.0,0.95,7.5,29.0,15.73,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.0,19.0,3.6,8.5,35.5,74.26,20.72
2016,12,16,8,0,310.0,38.0,3.8,9.0,71.0,157.38,116.07
2016,12,16,8,15,401.5,48.5,3.95,9.5,114.5,213.69,168.0
2016,12,16,8,30,493.0,59.0,4.1,10.0,158.0,275.79,223.06
2016,12,16,8,45,559.5,65.0,4.35,11.0,204.0,327.35,268.44
2016,12,16,9,0,626.0,71.0,4.6,12.0,250.0,381.51,314.81
2016,12,16,9,15,664.5,76.0,4.7,12.5,293.0,422.89,350.05
2016,12,16,9,30,703.0,81.0,4.8,13.0,336.0,464.3,384.37
2016,12,16,9,45,735.5,83.0,4.95,14.0,375.5,498.76,411.68
2016,12,16,10,0,768.0,85.0,5.1,15.0,415.0,530.84,436.44
2016,12,16,10,15,384.0,98.0,5.2,15.5,263.0,332.82,274.79
2016,12,16,10,30,0.0,111.0,5.3,16.0,111.0,108.03,84.59
2016,12,16,10,45,0.0,111.0,5.4,17.0,111.0,107.88,84.14
2016,12,16,11,0,0.0,111.0,5.5,18.0,111.0,107.76,83.58
2016,12,16,11,15,0.0,106.5,5.55,18.5,106.5,103.26,79.61
2016,12,16,11,30,0.0,102.0,5.6,19.0,102.0,98.8,75.74
2016,12,16,11,45,0.0,121.0,5.7,19.5,121.0,117.34,90.59
2016,12,16,12,0,0.0,140.0,5.8,20.0,140.0,135.8,105.27
2016,12,16,12,15,3.0,164.5,5.85,20.0,166.5,161.28,125.79
2016,12,16,12,30,6.0,189.0,5.9,20.0,193.0,186.49,146.0
2016,12,16,12,45,3.5,179.0,5.95,20.5,181.0,175.0,136.48
2016,12,16,13,0,1.0,169.0,6.0,21.0,169.0,163.68,127.2
2016,12,16,13,15,57.5,215.0,6.0,21.0,247.5,236.09,185.49
2016,12,16,13,30,114.0,261.0,6.0,21.0,326.0,303.63,238.78
2016,12,16,13,45,476.0,175.0,6.0,21.0,429.0,381.86,300.06
2016,12,16,14,0,838.0,89.0,6.0,21.0,532.0,437.65,339.9
2016,12,16,14,15,480.5,153.0,5.9,21.0,404.5,326.88,252.89
2016,12,16,14,30,123.0,217.0,5.8,21.0,277.0,242.65,189.3
2016,12,16,14,45,456.0,146.5,5.7,21.0,344.0,272.16,205.26
2016,12,16,15,0,789.0,76.0,5.6,21.0,411.0,278.09,197.7
2016,12,16,15,15,764.0,73.0,5.35,20.5,371.5,233.9,158.69
2016,12,16,15,30,739.0,70.0,5.1,20.0,332.0,190.64,121.29
2016,12,16,15,45,699.0,66.0,4.85,20.0,288.0,145.72,85.08
2016,12,16,16,0,659.0,62.0,4.6,20.0,244.0,100.67,52.96
2016,12,16,16,15,602.0,55.5,4.25,19.0,198.5,58.86,31.07
2016,12,16,16,30,545.0,49.0,3.9,18.0,153.0,34.99,24.99
2016,12,16,16,45,443.5,40.5,3.6,17.5,109.0,30.09,20.36
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,25.02,14.91
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,12.18,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,80.44,17.08
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,171.15,122.06
2016,12,17,8,15,459.5,41.5,3.6,16.5,116.0,226.63,172.88
2016,12,17,8,30,550.0,50.0,3.7,17.0,160.0,287.94,226.16
2016,12,17,8,45,605.0,56.5,3.8,17.5,205.0,336.71,268.69
2016,12,17,9,0,660.0,63.0,3.9,18.0,250.0,387.44,311.56
2016,12,17,9,15,697.0,67.5,4.15,18.5,293.5,428.45,345.78
2016,12,17,9,30,734.0,72.0,4.4,19.0,337.0,467.84,377.95
2016,12,17,9,45,757.5,75.5,4.7,20.0,376.0,500.13,403.15
2016,12,17,10,0,781.0,79.0,5.0,21.0,415.0,530.94,426.55
2016,12,17,10,15,799.5,81.5,5.05,21.5,448.5,556.04,445.29
2016,12,17,10,30,818.0,84.0,5.1,22.0,482.0,578.99,461.99
2016,12,17,10,45,834.5,84.5,5.15,22.5,510.0,596.22,474.08
2016,12,17,11,0,851.0,85.0,5.2,23.0,538.0,610.85,483.99
2016,12,17,11,15,477.5,173.0,5.1,23.0,429.0,475.05,375.54
2016,12,17,11,30,104.0,261.0,5.0,23.0,320.0,323.97,253.05
2016,12,17,11,45,490.5,175.5,4.95,23.5,461.5,479.42,378.02
2016,12,17,12,0,877.0,90.0,4.9,24.0,603.0,619.17,485.43
2016,12,17,12,15,879.5,90.5,4.8,24.0,607.5,610.48,477.12
2016,12,17,12,30,882.0,91.0,4.7,24.0,612.0,598.78,467.06
2016,12,17,12,45,887.5,88.5,4.6,24.5,609.5,582.79,452.81
2016,12,17,13,0,893.0,86.0,4.5,25.0,607.0,564.12,436.37
2016,12,17,13,15,889.5,85.5,4.4,25.0,595.0,539.84,416.28
2016,12,17,13,30,886.0,85.0,4.3,25.0,583.0,513.05,394.03
2016,12,17,13,45,883.5,82.0,4.2,25.0,564.0,481.95,368.09
2016,12,17,14,0,881.0,79.0,4.1,25.0,545.0,448.59,339.85
2016,12,17,14,15,869.5,77.5,3.85,24.5,517.5,409.04,306.77
2016,12,17,14,30,858.0,76.0,3.6,24.0,490.0,369.89,273.22
2016,12,17,14,45,843.5,73.0,3.35,24.0,456.0,327.31,235.92
2016,12,17,15,0,829.0,70.0,3.1,24.0,422.0,284.14,197.75
2016,12,17,15,15,803.5,67.0,2.65,23.5,381.5,238.14,157.95
2016,12,17,15,30,778.0,64.0,2.2,23.0,341.0,193.01,119.6
2016,12,17,15,45,742.5,60.0,1.8,22.5,297.0,146.82,82.89
2016,12,17,16,0,707.0,56.0,1.4,22.0,253.0,103.04,52.3
2016,12,17,16,15,650.0,50.5,1.3,21.0,206.0,59.92,30.19
2016,12,17,16,30,593.0,45.0,1.2,20.0,159.0,34.45,24.34
2016,12,17,16,45,497.5,37.0,1.2,19.5,114.0,26.85,17.44
2016,12,17,17,0,402.0,29.0,1.2,19.0,69.0,22.05,12.43
2016,12,17,17,15,201.0,14.5,1.15,18.5,34.5,10.76,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,17.0,6.7,-5.0,17.0,16.49,0.0
2016,12,18,8,0,0.0,34.0,6.7,-5.0,34.0,35.0,24.2
2016,12,18,8,15,11.0,53.0,6.7,-4.5,55.5,58.82,46.53
2016,12,18,8,30,22.0,72.0,6.7,-4.0,77.0,86.44,71.96
2016,12,18,8,45,30.0,91.0,6.75,-4.0,99.0,110.18,93.92
2016,12,18,9,0,38.0,110.0,6.8,-4.0,121.0,134.14,115.85
2016,12,18,9,15,42.5,128.0,6.75,-3.5,142.0,155.44,134.85
2016,12,18,9,30,47.0,146.0,6.7,-3.0,163.0,176.77,153.55
2016,12,18,9,45,51.0,162.0,6.7,-2.5,182.5,195.56,169.73
2016,12,18,10,0,55.0,178.0,6.7,-2.0,202.0,214.32,185.66
2016,12,18,10,15,41.0,184.0,6.65,-1.5,203.0,211.76,182.51
2016,12,18,10,30,27.0,190.0,6.6,-1.0,204.0,204.27,175.05
2016,12,18,10,45,136.5,213.5,6.6,-1.0,286.0,302.74,261.95
2016,12,18,11,0,246.0,237.0,6.6,-1.0,368.0,392.59,339.92
2016,12,18,11,15,211.0,250.0,6.6,-0.5,365.0,383.59,330.39
2016,12,18,11,30,176.0,263.0,6.6,0.0,362.0,373.58,320.24
2016,12,18,11,45,256.0,257.5,6.6,0.0,405.5,417.11,357.96
2016,12,18,12,0,336.0,252.0,6.6,0.0,449.0,455.07,390.53
2016,12,18,12,15,296.5,261.0,6.55,0.0,436.0,434.99,372.44
2016,12,18,12,30,257.0,270.0,6.5,0.0,423.0,414.69,354.32
2016,12,18,12,45,331.5,253.0,6.5,0.0,448.0,432.59,369.91
2016,12,18,13,0,406.0,236.0,6.5,0.0,473.0,446.94,382.0
2016,12,18,13,15,436.5,222.5,6.4,0.0,472.5,438.75,374.36
2016,12,18,13,30,467.0,209.0,6.3,0.0,472.0,426.65,363.13
2016,12,18,13,45,569.5,169.5,6.25,0.0,479.0,420.06,356.24
2016,12,18,14,0,672.0,130.0,6.2,0.0,486.0,406.48,342.19
2016,12,18,14,15,688.5,117.5,6.1,0.0,466.0,375.86,312.98
2016,12,18,14,30,705.0,105.0,6.0,0.0,446.0,342.55,280.7
2016,12,18,14,45,769.5,90.0,5.95,0.0,438.0,321.36,256.8
2016,12,18,15,0,834.0,75.0,5.9,0.0,430.0,291.23,223.93
2016,12,18,15,15,808.5,72.0,5.75,0.0,389.0,245.01,179.55
2016,12,18,15,30,783.0,69.0,5.6,0.0,348.0,199.66,136.92
2016,12,18,15,45,749.0,64.0,5.5,0.0,303.5,152.5,95.49
2016,12,18,16,0,715.0,59.0,5.4,0.0,259.0,107.62,60.75
2016,12,18,16,15,658.0,53.5,5.15,0.0,211.5,64.08,35.95
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,33.99,26.08
2016,12,18,16,45,511.5,39.0,4.65,-0.5,118.5,28.58,20.7
2016,12,18,17,0,422.0,30.0,4.4,-1.0,73.0,22.92,14.55
2016,12,18,17,15,211.0,15.0,4.2,-1.0,36.5,11.15,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,15.0,3.9,-4.0,37.5,87.64,9.27
2016,12,19,8,0,441.0,30.0,4.0,-4.0,75.0,190.0,144.33
2016,12,19,8,15,533.0,37.0,4.0,-3.5,120.5,243.76,199.1
2016,12,19,8,30,625.0,44.0,4.0,-3.0,166.0,306.9,258.49
2016,12,19,8,45,678.5,49.5,4.0,-3.0,213.0,356.76,306.1
2016,12,19,9,0,732.0,55.0,4.0,-3.0,260.0,408.23,353.75
2016,12,19,9,15,768.0,58.5,4.0,-2.5,305.0,450.02,391.25
2016,12,19,9,30,804.0,62.0,4.0,-2.0,350.0,491.47,427.25
2016,12,19,9,45,828.5,64.5,4.0,-1.5,390.5,524.88,455.49
2016,12,19,10,0,853.0,67.0,4.0,-1.0,431.0,556.71,481.64
2016,12,19,10,15,870.0,69.0,3.95,-0.5,466.0,579.4,499.48
2016,12,19,10,30,887.0,71.0,3.9,0.0,501.0,602.23,516.92
2016,12,19,10,45,899.5,72.0,3.9,0.0,529.0,618.72,530.0
2016,12,19,11,0,912.0,73.0,3.9,0.0,557.0,632.39,540.58
2016,12,19,11,15,687.0,141.5,3.85,0.5,514.0,572.11,486.88
2016,12,19,11,30,462.0,210.0,3.8,1.0,471.0,501.09,424.54
2016,12,19,11,45,362.5,237.5,3.75,1.5,445.0,461.2,389.52
2016,12,19,12,0,263.0,265.0,3.7,2.0,419.0,424.69,357.0
2016,12,19,12,15,268.0,266.5,3.65,2.5,424.0,423.9,355.46
2016,12,19,12,30,273.0,268.0,3.6,3.0,429.0,422.06,352.89
2016,12,19,12,45,373.5,243.5,3.55,3.5,462.5,446.92,373.13
2016,12,19,13,0,474.0,219.0,3.5,4.0,496.0,468.61,389.97
2016,12,19,13,15,699.0,148.0,3.45,4.0,546.5,503.14,418.09
2016,12,19,13,30,924.0,77.0,3.4,4.0,597.0,525.14,434.33
2016,12,19,13,45,786.0,107.0,3.35,4.5,538.5,461.98,379.96
